ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 00:00,2,0.000,ALERT,214.19,301.17,60.007,1496548804,"201051344000645","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,726071.1,726071.1,8413,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548806,2060270.00
06/04/2017 00:00,2,0.000,ALERT,213.06,299.67,60.002,1496548804,"274151322000085","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,942375.2,942375.2,8366,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548808,2060271.00
06/04/2017 00:00,2,0.000,ALERT,214.19,300.87,60.028,1496548804,"201051344000633","219011344069620",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,712554.6,712554.6,8443,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548809,2060272.00
06/04/2017 00:00,2,0.000,ALERT,213.74,301.17,60.002,1496548804,"201051344000469","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,715702.3,715702.3,8422,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496548811,2060273.00
06/04/2017 00:00,2,0.000,ALERT,213.51,301.47,60.012,1496548804,"201051344000646","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,710931.7,710931.7,8423,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496548813,2060274.00
06/04/2017 00:00,2,0.000,ALERT,212.61,299.07,60.012,1496548804,"274151322000052","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,978433.1,978433.1,8374,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548815,2060275.00
06/04/2017 00:00,2,0.000,ALERT,213.96,301.77,60.012,1496548804,"201051344000585","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,722825.5,722825.5,8426,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548816,2060276.00
06/04/2017 00:00,2,0.000,ALERT,213.74,301.77,60.007,1496548804,"201051344001230","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,715567.8,715567.8,8431,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548818,2060277.00
06/04/2017 00:00,2,0.000,ALERT,214.41,302.68,60.023,1496548804,"201051344000582","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,705197.1,705197.1,8416,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548820,2060278.00
06/04/2017 00:00,2,0.000,ALERT,213.51,302.07,60.023,1496548804,"201051344000955","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,724216.3,724216.3,8428,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496548822,2060279.00
06/04/2017 00:00,2,0.000,ALERT,212.83,298.77,60.012,1496548804,"274151322000094","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,802121.7,802121.7,8598,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548824,2060280.00
06/04/2017 00:00,2,0.000,ALERT,213.51,301.77,60.012,1496548804,"201051344000579","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,733707.2,733707.2,8418,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548826,2060281.00
06/04/2017 00:00,2,0.000,ALERT,213.74,302.07,60.012,1496548804,"201051344000890","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,718192.6,718192.6,8425,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548827,2060282.00
06/04/2017 00:00,2,0.000,ALERT,213.96,301.77,60.018,1496548804,"201051344000438","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,720917.6,720917.6,8420,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548829,2060283.00
06/04/2017 00:00,2,0.000,ALERT,213.96,301.17,60.007,1496548804,"201051344000417","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,664249.9,664249.9,8440,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496548831,2060284.00
06/04/2017 00:00,2,0.000,ALERT,212.83,299.97,60.002,1496548804,"274151322000083","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,968515.0,968515.0,8380,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548833,2060285.00
06/04/2017 00:00,2,0.000,ALERT,213.51,299.37,59.975,1496548804,"274151322000076","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1032916.2,1032916.2,8371,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548835,2060286.00
06/04/2017 00:00,2,0.000,ALERT,213.51,301.77,60.018,1496548804,"201051344000868","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,714158.8,714158.8,8427,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496548836,2060287.00
06/04/2017 00:00,2,0.000,ALERT,212.83,300.27,59.975,1496548804,"274151322000095","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1022896.7,1022896.7,8386,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548838,2060288.00
06/04/2017 00:00,2,0.000,ALERT,213.51,301.47,60.007,1496548804,"201051344000988","219011344069620",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,638026.6,638026.6,8438,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496548840,2060289.00
06/04/2017 00:00,2,0.000,ALERT,213.74,301.17,60.034,1496548804,"201051344001025","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,720396.3,720396.3,8437,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548842,2060290.00
06/04/2017 00:00,2,0.000,ALERT,213.51,301.17,60.002,1496548804,"201051344000458","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,726150.4,726150.4,8410,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496548844,2060291.00
06/04/2017 00:00,2,0.000,ALERT,214.19,301.17,60.012,1496548804,"201051344000853","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,726844.7,726844.7,8420,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548845,2060292.00
06/04/2017 00:00,2,0.000,ALERT,214.19,302.07,60.012,1496548804,"201051344000685","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,720927.9,720927.9,8434,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496548847,2060293.00
06/04/2017 00:00,2,0.000,ALERT,213.96,301.17,60.007,1496548804,"201051344000917","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,717541.0,717541.0,8423,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548849,2060294.00
06/04/2017 00:00,2,0.000,ALERT,214.19,302.07,59.981,1496548804,"201051344001145","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,725517.6,725517.6,8415,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548851,2060295.00
06/04/2017 00:00,2,0.000,ALERT,213.96,301.47,60.012,1496548804,"201051344000651","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,714032.0,714032.0,8426,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548853,2060296.00
06/04/2017 00:00,2,0.000,ALERT,212.38,299.07,59.981,1496548804,"274151322000088","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,928611.9,928611.9,8378,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496548854,2060297.00
06/04/2017 00:00,2,0.000,ALERT,213.51,298.47,60.007,1496548804,"274151322000068","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,802561.2,802561.2,8618,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548856,2060298.00
06/04/2017 00:00,2,0.000,ALERT,213.51,301.77,60.007,1496548804,"201051344001135","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,709479.9,709479.9,8418,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548858,2060299.00
06/04/2017 00:00,2,0.000,ALERT,213.29,302.07,60.018,1496548804,"201051344000594","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,728724.1,728724.1,8418,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548860,2060300.00
06/04/2017 00:00,2,0.000,ALERT,214.19,301.77,60.028,1496548804,"201051344001203","219011344069620",0.00,15.80,0,299.07,304.78,0.0,0.0,0.000,718706.0,718706.0,8444,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548862,2060301.00
06/04/2017 00:00,2,0.000,ALERT,212.61,299.37,60.007,1496548804,"274151322000054","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,946111.6,946111.6,8363,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548863,2060302.00
06/04/2017 00:00,2,0.000,ALERT,213.74,301.17,60.012,1496548804,"201051344000867","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,713027.8,713027.8,8442,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496548865,2060303.00
06/04/2017 00:00,2,0.000,ALERT,213.96,301.77,60.012,1496548804,"201051344001093","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,717360.9,717360.9,8432,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548867,2060304.00
06/04/2017 00:00,2,0.000,ALERT,213.51,301.47,59.975,1496548804,"201051344000900","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,734430.6,734430.6,8420,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548869,2060305.00
06/04/2017 00:00,2,0.000,ALERT,213.74,301.17,59.959,1496548804,"201051344000648","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,723291.2,723291.2,8415,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496548871,2060306.00
06/04/2017 00:00,2,0.000,ALERT,213.51,302.07,60.007,1496548804,"201051344000569","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,736790.5,736790.5,8403,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548873,2060307.00
06/04/2017 00:00,2,0.000,ALERT,213.74,302.07,59.986,1496548804,"201051344000983","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,727255.2,727255.2,8422,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496548875,2060308.00
06/04/2017 00:00,2,0.000,ALERT,213.74,301.47,60.007,1496548804,"201051344001158","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,712512.4,712512.4,8425,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548877,2060309.00
06/04/2017 00:00,2,0.000,ALERT,214.19,302.07,59.996,1496548804,"201051344000576","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,727128.4,727128.4,8420,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548878,2060310.00
06/04/2017 00:00,2,0.000,ALERT,213.06,299.07,59.996,1496548804,"274151322000087","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,919100.1,919100.1,8504,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496548880,2060311.00
06/04/2017 00:15,2,0.000,ALERT,213.96,301.17,59.991,1496549703,"201051344000645","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,726071.1,726071.1,8415,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549705,2060312.00
06/04/2017 00:15,2,0.000,ALERT,213.06,300.27,59.996,1496549703,"274151322000085","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,942375.2,942375.2,8368,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549707,2060313.00
06/04/2017 00:15,2,0.000,ALERT,213.96,300.87,59.991,1496549703,"201051344000633","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,712554.6,712554.6,8445,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549708,2060314.00
06/04/2017 00:15,2,0.000,ALERT,213.51,300.87,59.986,1496549703,"201051344000469","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,715702.3,715702.3,8424,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549710,2060315.00
06/04/2017 00:15,2,0.000,ALERT,213.51,301.47,59.996,1496549703,"201051344000646","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,710931.7,710931.7,8425,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549712,2060316.00
06/04/2017 00:15,2,0.000,ALERT,212.83,299.67,59.965,1496549703,"274151322000052","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,978433.1,978433.1,8376,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549714,2060317.00
06/04/2017 00:15,2,0.000,ALERT,213.96,301.77,59.991,1496549703,"201051344000585","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,722825.5,722825.5,8428,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549715,2060318.00
06/04/2017 00:15,2,0.000,ALERT,213.74,301.77,59.991,1496549703,"201051344001230","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,715567.8,715567.8,8433,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549717,2060319.00
06/04/2017 00:15,2,0.000,ALERT,214.41,302.68,60.002,1496549703,"201051344000582","219011344069620",0.00,15.50,0,300.87,303.88,0.0,0.0,0.000,705197.1,705197.1,8418,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549719,2060320.00
06/04/2017 00:15,2,0.000,ALERT,213.51,301.77,60.034,1496549703,"201051344000955","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,724216.3,724216.3,8430,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549721,2060321.00
06/04/2017 00:15,2,0.000,ALERT,213.06,299.37,59.996,1496549703,"274151322000094","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,802121.7,802121.7,8600,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549723,2060322.00
06/04/2017 00:15,2,0.000,ALERT,213.51,301.47,59.996,1496549703,"201051344000579","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,733707.2,733707.2,8420,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549724,2060323.00
06/04/2017 00:15,2,0.000,ALERT,213.74,302.07,60.028,1496549703,"201051344000890","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,718192.6,718192.6,8427,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549726,2060324.00
06/04/2017 00:15,2,0.000,ALERT,214.19,301.77,59.996,1496549703,"201051344000438","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,720917.6,720917.6,8422,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549728,2060325.00
06/04/2017 00:15,2,0.000,ALERT,213.74,300.87,60.012,1496549703,"201051344000417","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,664249.9,664249.9,8442,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549730,2060326.00
06/04/2017 00:15,2,0.000,ALERT,213.06,299.67,59.949,1496549703,"274151322000083","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,968515.0,968515.0,8382,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549732,2060327.00
06/04/2017 00:15,2,0.000,ALERT,213.74,299.07,60.007,1496549703,"274151322000076","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1032916.2,1032916.2,8373,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549734,2060328.00
06/04/2017 00:15,2,0.000,ALERT,213.29,301.17,59.949,1496549703,"201051344000868","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,714158.8,714158.8,8429,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549735,2060329.00
06/04/2017 00:15,2,0.000,ALERT,212.83,300.27,59.996,1496549703,"274151322000095","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,1022896.7,1022896.7,8388,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549737,2060330.00
06/04/2017 00:15,2,0.000,ALERT,213.29,300.57,59.991,1496549703,"201051344000988","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,638026.6,638026.6,8440,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549739,2060331.00
06/04/2017 00:15,2,0.000,ALERT,213.51,300.87,59.991,1496549703,"201051344001025","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,720396.3,720396.3,8439,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549741,2060332.00
06/04/2017 00:15,2,0.000,ALERT,213.29,300.57,60.023,1496549703,"201051344000458","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,726150.4,726150.4,8412,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549743,2060333.00
06/04/2017 00:15,2,0.000,ALERT,213.74,300.57,59.996,1496549703,"201051344000853","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,726844.7,726844.7,8422,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549745,2060334.00
06/04/2017 00:15,2,0.000,ALERT,213.96,301.47,60.018,1496549703,"201051344000685","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,720927.9,720927.9,8436,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549746,2060335.00
06/04/2017 00:15,2,0.000,ALERT,213.74,300.87,59.944,1496549703,"201051344000917","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,717541.0,717541.0,8425,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549748,2060336.00
06/04/2017 00:15,2,0.000,ALERT,213.96,301.77,59.996,1496549703,"201051344001145","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,725517.6,725517.6,8417,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549750,2060337.00
06/04/2017 00:15,2,0.000,ALERT,213.74,301.17,59.996,1496549703,"201051344000651","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,714032.0,714032.0,8428,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549752,2060338.00
06/04/2017 00:15,2,0.000,ALERT,212.61,299.37,59.991,1496549703,"274151322000088","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,928611.9,928611.9,8380,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549753,2060339.00
06/04/2017 00:15,2,0.000,ALERT,213.51,298.77,59.991,1496549703,"274151322000068","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,802561.2,802561.2,8620,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549755,2060340.00
06/04/2017 00:15,2,0.000,ALERT,213.29,301.47,59.986,1496549703,"201051344001135","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,709479.9,709479.9,8420,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549757,2060341.00
06/04/2017 00:15,2,0.000,ALERT,213.06,301.47,59.996,1496549703,"201051344000594","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,728724.1,728724.1,8420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549759,2060342.00
06/04/2017 00:15,2,0.000,ALERT,213.74,301.17,59.981,1496549703,"201051344001203","219011344069620",0.00,15.80,0,299.67,305.08,0.0,0.0,0.000,718706.0,718706.0,8446,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549761,2060343.00
06/04/2017 00:15,2,0.000,ALERT,212.83,299.97,59.970,1496549703,"274151322000054","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,946111.6,946111.6,8365,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549763,2060344.00
06/04/2017 00:15,2,0.000,ALERT,213.51,300.57,59.996,1496549703,"201051344000867","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,713027.8,713027.8,8444,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549765,2060345.00
06/04/2017 00:15,2,0.000,ALERT,213.74,301.47,59.991,1496549703,"201051344001093","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,717360.9,717360.9,8434,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549766,2060346.00
06/04/2017 00:15,2,0.000,ALERT,213.29,300.87,59.970,1496549703,"201051344000900","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,734430.6,734430.6,8422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549768,2060347.00
06/04/2017 00:15,2,0.000,ALERT,213.51,299.97,60.023,1496549703,"201051344000648","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,723291.2,723291.2,8417,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549770,2060348.00
06/04/2017 00:15,2,0.000,ALERT,213.29,301.17,60.002,1496549703,"201051344000569","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,736790.5,736790.5,8405,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549772,2060349.00
06/04/2017 00:15,2,0.000,ALERT,213.29,300.87,59.996,1496549703,"201051344000983","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,727255.2,727255.2,8424,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549774,2060350.00
06/04/2017 00:15,2,0.000,ALERT,213.29,299.97,59.996,1496549703,"201051344001158","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,712512.4,712512.4,8427,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496549775,2060351.00
06/04/2017 00:15,2,0.000,ALERT,213.74,300.87,59.996,1496549703,"201051344000576","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,727128.4,727128.4,8422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549777,2060352.00
06/04/2017 00:15,2,0.000,ALERT,213.06,298.77,59.986,1496549703,"274151322000087","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,919100.1,919100.1,8506,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496549779,2060353.00
06/04/2017 00:30,2,0.000,ALERT,213.96,301.47,59.959,1496550603,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,726071.1,726071.1,8417,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496550605,2060354.00
06/04/2017 00:30,2,0.000,ALERT,213.29,299.97,59.949,1496550603,"274151322000085","219011344069620",0.00,17.00,0,298.47,301.47,0.0,0.0,0.000,942375.2,942375.2,8370,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550607,2060355.00
06/04/2017 00:30,2,0.000,ALERT,214.19,301.17,59.954,1496550603,"201051344000633","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,712554.6,712554.6,8447,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550608,2060356.00
06/04/2017 00:30,2,0.000,ALERT,213.51,301.17,59.954,1496550603,"201051344000469","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,715702.3,715702.3,8426,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550610,2060357.00
06/04/2017 00:30,2,0.000,ALERT,213.51,301.77,59.938,1496550603,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,710931.7,710931.7,8427,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550612,2060358.00
06/04/2017 00:30,2,0.000,ALERT,212.83,300.57,59.954,1496550603,"274151322000052","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,978433.1,978433.1,8378,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550614,2060359.00
06/04/2017 00:30,2,0.000,ALERT,213.74,302.07,59.954,1496550603,"201051344000585","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,722825.5,722825.5,8430,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550616,2060360.00
06/04/2017 00:30,2,0.000,ALERT,213.74,302.07,59.954,1496550603,"201051344001230","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,715567.8,715567.8,8435,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550617,2060361.00
06/04/2017 00:30,2,0.000,ALERT,214.19,302.98,59.949,1496550603,"201051344000582","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,705197.1,705197.1,8420,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550619,2060362.00
06/04/2017 00:30,2,0.000,ALERT,213.51,302.07,59.949,1496550603,"201051344000955","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,724216.3,724216.3,8432,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496550621,2060363.00
06/04/2017 00:30,2,0.000,ALERT,213.29,299.37,59.949,1496550603,"274151322000094","219011344069620",0.00,16.70,0,298.17,300.87,0.0,0.0,0.000,802121.7,802121.7,8602,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550623,2060364.00
06/04/2017 00:30,2,0.000,ALERT,213.51,302.07,59.922,1496550603,"201051344000579","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,733707.2,733707.2,8422,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550625,2060365.00
06/04/2017 00:30,2,0.000,ALERT,213.74,302.68,59.949,1496550603,"201051344000890","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,718192.6,718192.6,8429,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550626,2060366.00
06/04/2017 00:30,2,0.000,ALERT,213.96,302.07,59.954,1496550603,"201051344000438","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,720917.6,720917.6,8424,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550628,2060367.00
06/04/2017 00:30,2,0.000,ALERT,213.96,301.47,59.965,1496550603,"201051344000417","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,664249.9,664249.9,8444,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550630,2060368.00
06/04/2017 00:30,2,0.000,ALERT,213.06,299.97,59.954,1496550603,"274151322000083","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,968515.0,968515.0,8384,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550632,2060369.00
06/04/2017 00:30,2,0.000,ALERT,213.74,299.67,59.959,1496550603,"274151322000076","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,1032916.2,1032916.2,8375,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550634,2060370.00
06/04/2017 00:30,2,0.000,ALERT,213.51,302.07,59.986,1496550603,"201051344000868","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,714158.8,714158.8,8431,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550636,2060371.00
06/04/2017 00:30,2,0.000,ALERT,213.06,301.17,59.949,1496550603,"274151322000095","219011344069620",0.00,16.30,0,299.37,302.37,0.0,0.0,0.000,1022896.7,1022896.7,8390,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550637,2060372.00
06/04/2017 00:30,2,0.000,ALERT,213.51,301.47,59.954,1496550603,"201051344000988","219011344069620",0.00,16.30,0,296.06,302.37,0.0,0.0,0.000,638026.6,638026.6,8442,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550639,2060373.00
06/04/2017 00:30,2,0.000,ALERT,213.74,301.47,59.959,1496550603,"201051344001025","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,720396.3,720396.3,8441,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550641,2060374.00
06/04/2017 00:30,2,0.000,ALERT,213.51,301.47,59.949,1496550603,"201051344000458","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,726150.4,726150.4,8414,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550643,2060375.00
06/04/2017 00:30,2,0.000,ALERT,214.19,301.17,59.954,1496550603,"201051344000853","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,726844.7,726844.7,8424,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550645,2060376.00
06/04/2017 00:30,2,0.000,ALERT,214.19,302.07,59.944,1496550603,"201051344000685","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,720927.9,720927.9,8438,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550647,2060377.00
06/04/2017 00:30,2,0.000,ALERT,213.96,301.47,59.912,1496550603,"201051344000917","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,717541.0,717541.0,8427,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496550649,2060378.00
06/04/2017 00:30,2,0.000,ALERT,214.19,302.37,59.917,1496550603,"201051344001145","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,725517.6,725517.6,8419,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550650,2060379.00
06/04/2017 00:30,2,0.000,ALERT,213.96,301.17,60.002,1496550603,"201051344000651","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,714032.0,714032.0,8430,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550652,2060380.00
06/04/2017 00:30,2,0.000,ALERT,212.83,300.27,59.944,1496550603,"274151322000088","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,928611.9,928611.9,8382,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550654,2060381.00
06/04/2017 00:30,2,0.000,ALERT,213.74,299.37,59.944,1496550603,"274151322000068","219011344069620",0.00,17.50,0,297.57,300.57,0.0,0.0,0.000,802561.2,802561.2,8622,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550656,2060382.00
06/04/2017 00:30,2,0.000,ALERT,213.51,302.07,59.959,1496550603,"201051344001135","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,709479.9,709479.9,8422,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550658,2060383.00
06/04/2017 00:30,2,0.000,ALERT,213.51,302.37,59.954,1496550603,"201051344000594","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,728724.1,728724.1,8422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550659,2060384.00
06/04/2017 00:30,2,0.000,ALERT,213.96,302.07,59.981,1496550603,"201051344001203","219011344069620",0.00,16.00,0,299.37,305.08,0.0,0.0,0.000,718706.0,718706.0,8448,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550661,2060385.00
06/04/2017 00:30,2,0.000,ALERT,213.06,300.27,59.949,1496550603,"274151322000054","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,946111.6,946111.6,8367,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550663,2060386.00
06/04/2017 00:30,2,0.000,ALERT,213.96,301.17,59.959,1496550603,"201051344000867","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,713027.8,713027.8,8446,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550665,2060387.00
06/04/2017 00:30,2,0.000,ALERT,213.96,302.07,59.981,1496550603,"201051344001093","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,717360.9,717360.9,8436,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550667,2060388.00
06/04/2017 00:30,2,0.000,ALERT,213.74,301.77,59.991,1496550603,"201051344000900","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,734430.6,734430.6,8424,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550668,2060389.00
06/04/2017 00:30,2,0.000,ALERT,213.96,300.87,60.002,1496550603,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,723291.2,723291.2,8419,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550670,2060390.00
06/04/2017 00:30,2,0.000,ALERT,213.74,302.07,59.965,1496550603,"201051344000569","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,736790.5,736790.5,8407,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496550672,2060391.00
06/04/2017 00:30,2,0.000,ALERT,213.74,301.77,59.965,1496550603,"201051344000983","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,727255.2,727255.2,8426,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496550674,2060392.00
06/04/2017 00:30,2,0.000,ALERT,213.74,301.17,59.959,1496550603,"201051344001158","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,712512.4,712512.4,8429,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496550676,2060393.00
06/04/2017 00:30,2,0.000,ALERT,214.19,302.07,59.965,1496550603,"201051344000576","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,727128.4,727128.4,8424,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550677,2060394.00
06/04/2017 00:30,2,0.000,ALERT,213.29,299.07,59.981,1496550603,"274151322000087","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,919100.1,919100.1,8508,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496550679,2060395.00
06/04/2017 00:45,2,0.000,ALERT,213.96,301.77,60.002,1496551503,"201051344000645","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,726071.1,726071.1,8419,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551505,2060396.00
06/04/2017 00:45,2,0.000,ALERT,213.06,299.97,59.991,1496551503,"274151322000085","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,942375.2,942375.2,8372,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551507,2060397.00
06/04/2017 00:45,2,0.000,ALERT,213.96,301.47,59.991,1496551503,"201051344000633","219011344069620",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,712554.6,712554.6,8449,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551509,2060398.00
06/04/2017 00:45,2,0.000,ALERT,213.51,301.47,59.970,1496551503,"201051344000469","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,715702.3,715702.3,8428,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551511,2060399.00
06/04/2017 00:45,2,0.000,ALERT,212.83,300.57,59.996,1496551503,"201051344000646","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,710931.7,710931.7,8429,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551512,2060400.00
06/04/2017 00:45,2,0.000,ALERT,212.61,301.17,60.023,1496551503,"274151322000052","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,978433.1,978433.1,8380,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551514,2060401.00
06/04/2017 00:45,2,0.000,ALERT,213.29,301.17,59.991,1496551503,"201051344000585","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,722825.5,722825.5,8432,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551516,2060402.00
06/04/2017 00:45,2,0.000,ALERT,213.06,301.17,59.991,1496551503,"201051344001230","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,715567.8,715567.8,8437,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551518,2060403.00
06/04/2017 00:45,2,0.000,ALERT,213.74,301.77,59.996,1496551503,"201051344000582","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,705197.1,705197.1,8422,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551519,2060404.00
06/04/2017 00:45,2,0.000,ALERT,212.83,300.87,59.981,1496551503,"201051344000955","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,724216.3,724216.3,8434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551521,2060405.00
06/04/2017 00:45,2,0.000,ALERT,213.06,299.97,60.018,1496551503,"274151322000094","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,802121.7,802121.7,8604,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551523,2060406.00
06/04/2017 00:45,2,0.000,ALERT,213.51,302.68,59.986,1496551503,"201051344000579","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,733707.2,733707.2,8424,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551525,2060407.00
06/04/2017 00:45,2,0.000,ALERT,213.06,301.47,59.981,1496551503,"201051344000890","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,718192.6,718192.6,8431,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551527,2060408.00
06/04/2017 00:45,2,0.000,ALERT,213.29,301.17,59.986,1496551503,"201051344000438","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,720917.6,720917.6,8426,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551528,2060409.00
06/04/2017 00:45,2,0.000,ALERT,213.51,300.57,59.986,1496551503,"201051344000417","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,664249.9,664249.9,8446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551530,2060410.00
06/04/2017 00:45,2,0.000,ALERT,213.06,300.57,59.986,1496551503,"274151322000083","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,968515.0,968515.0,8386,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551532,2060411.00
06/04/2017 00:45,2,0.000,ALERT,213.51,300.27,59.981,1496551503,"274151322000076","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,1032916.2,1032916.2,8377,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551534,2060412.00
06/04/2017 00:45,2,0.000,ALERT,213.51,302.68,59.975,1496551503,"201051344000868","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,714158.8,714158.8,8433,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551536,2060413.00
06/04/2017 00:45,2,0.000,ALERT,212.83,301.17,59.975,1496551503,"274151322000095","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,1022896.7,1022896.7,8392,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551538,2060414.00
