ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 00:45,2,0.000,ALERT,213.51,302.37,59.981,1496551503,"201051344000988","219011344069620",0.00,16.00,0,297.26,303.28,0.0,0.0,0.000,638026.6,638026.6,8444,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551539,2060415.00
06/04/2017 00:45,2,0.000,ALERT,213.06,299.97,59.970,1496551503,"201051344001025","219011344069620",0.00,15.80,0,299.07,304.18,0.0,0.0,0.000,720396.3,720396.3,8443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551541,2060416.00
06/04/2017 00:45,2,0.000,ALERT,213.29,302.07,59.975,1496551503,"201051344000458","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,726150.4,726150.4,8416,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551543,2060417.00
06/04/2017 00:45,2,0.000,ALERT,213.96,302.07,59.975,1496551503,"201051344000853","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,726844.7,726844.7,8426,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551545,2060418.00
06/04/2017 00:45,2,0.000,ALERT,213.51,300.87,59.975,1496551503,"201051344000685","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,720927.9,720927.9,8440,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551546,2060419.00
06/04/2017 00:45,2,0.000,ALERT,213.29,300.57,59.991,1496551503,"201051344000917","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,717541.0,717541.0,8429,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551548,2060420.00
06/04/2017 00:45,2,0.000,ALERT,213.51,301.47,59.944,1496551503,"201051344001145","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,725517.6,725517.6,8421,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551550,2060421.00
06/04/2017 00:45,2,0.000,ALERT,213.51,300.27,59.949,1496551503,"201051344000651","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,714032.0,714032.0,8432,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551552,2060422.00
06/04/2017 00:45,2,0.000,ALERT,212.38,299.67,59.986,1496551503,"274151322000088","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,928611.9,928611.9,8384,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551554,2060423.00
06/04/2017 00:45,2,0.000,ALERT,213.74,299.37,60.007,1496551503,"274151322000068","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,802561.2,802561.2,8624,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551555,2060424.00
06/04/2017 00:45,2,0.000,ALERT,212.83,300.87,59.996,1496551503,"201051344001135","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,709479.9,709479.9,8424,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551557,2060425.00
06/04/2017 00:45,2,0.000,ALERT,213.29,302.98,59.991,1496551503,"201051344000594","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,728724.1,728724.1,8424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551559,2060426.00
06/04/2017 00:45,2,0.000,ALERT,213.51,300.87,59.991,1496551503,"201051344001203","219011344069620",0.00,16.00,0,299.67,305.38,0.0,0.0,0.000,718706.0,718706.0,8450,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551561,2060427.00
06/04/2017 00:45,2,0.000,ALERT,212.83,300.87,59.975,1496551503,"274151322000054","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,946111.6,946111.6,8369,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551563,2060428.00
06/04/2017 00:45,2,0.000,ALERT,213.96,302.07,59.996,1496551503,"201051344000867","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,713027.8,713027.8,8448,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551565,2060429.00
06/04/2017 00:45,2,0.000,ALERT,213.29,301.17,60.028,1496551503,"201051344001093","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,717360.9,717360.9,8438,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551567,2060430.00
06/04/2017 00:45,2,0.000,ALERT,213.51,302.37,59.986,1496551503,"201051344000900","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,734430.6,734430.6,8426,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551568,2060431.00
06/04/2017 00:45,2,0.000,ALERT,213.74,301.77,59.991,1496551503,"201051344000648","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,723291.2,723291.2,8421,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551570,2060432.00
06/04/2017 00:45,2,0.000,ALERT,213.51,302.68,59.996,1496551503,"201051344000569","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,736790.5,736790.5,8409,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551572,2060433.00
06/04/2017 00:45,2,0.000,ALERT,213.74,302.37,59.996,1496551503,"201051344000983","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,727255.2,727255.2,8428,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551574,2060434.00
06/04/2017 00:45,2,0.000,ALERT,213.51,301.77,59.986,1496551503,"201051344001158","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,712512.4,712512.4,8431,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551576,2060435.00
06/04/2017 00:45,2,0.000,ALERT,213.96,302.37,59.991,1496551503,"201051344000576","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,727128.4,727128.4,8426,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496551577,2060436.00
06/04/2017 00:45,2,0.000,ALERT,213.06,299.67,59.996,1496551503,"274151322000087","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,919100.1,919100.1,8510,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496551579,2060437.00
06/04/2017 01:00,2,0.000,ALERT,213.96,301.77,59.938,1496552403,"201051344000645","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,726071.1,726071.1,8421,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552405,2060438.00
06/04/2017 01:00,2,0.000,ALERT,213.06,299.97,59.954,1496552403,"274151322000085","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,942375.2,942375.2,8374,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552407,2060439.00
06/04/2017 01:00,2,0.000,ALERT,214.19,301.77,59.970,1496552403,"201051344000633","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,712554.6,712554.6,8451,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552409,2060440.00
06/04/2017 01:00,2,0.000,ALERT,213.51,301.77,59.965,1496552403,"201051344000469","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,715702.3,715702.3,8430,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552411,2060441.00
06/04/2017 01:00,2,0.000,ALERT,213.06,301.47,59.959,1496552403,"201051344000646","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,710931.7,710931.7,8431,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496552413,2060442.00
06/04/2017 01:00,2,0.000,ALERT,212.61,301.17,59.965,1496552403,"274151322000052","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,978433.1,978433.1,8382,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552414,2060443.00
06/04/2017 01:00,2,0.000,ALERT,213.51,301.47,59.917,1496552403,"201051344000585","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,722825.5,722825.5,8434,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552416,2060444.00
06/04/2017 01:00,2,0.000,ALERT,213.29,301.77,59.970,1496552403,"201051344001230","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,715567.8,715567.8,8439,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496552418,2060445.00
06/04/2017 01:00,2,0.000,ALERT,213.96,302.07,59.970,1496552403,"201051344000582","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,705197.1,705197.1,8424,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496552420,2060446.00
06/04/2017 01:00,2,0.000,ALERT,213.06,301.47,59.970,1496552403,"201051344000955","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,724216.3,724216.3,8436,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496552421,2060447.00
06/04/2017 01:00,2,0.000,ALERT,212.83,299.67,59.922,1496552403,"274151322000094","219011344069620",0.00,16.70,0,298.17,301.17,0.0,0.0,0.000,802121.7,802121.7,8606,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552423,2060448.00
06/04/2017 01:00,2,0.000,ALERT,213.51,302.68,59.970,1496552403,"201051344000579","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,733707.2,733707.2,8426,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552425,2060449.00
06/04/2017 01:00,2,0.000,ALERT,213.29,301.77,59.965,1496552403,"201051344000890","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,718192.6,718192.6,8433,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552427,2060450.00
06/04/2017 01:00,2,0.000,ALERT,213.51,301.47,59.970,1496552403,"201051344000438","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,720917.6,720917.6,8428,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552429,2060451.00
06/04/2017 01:00,2,0.000,ALERT,213.51,300.87,59.970,1496552403,"201051344000417","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,664249.9,664249.9,8448,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552430,2060452.00
06/04/2017 01:00,2,0.000,ALERT,213.06,300.57,59.970,1496552403,"274151322000083","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,968515.0,968515.0,8388,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552432,2060453.00
06/04/2017 01:00,2,0.000,ALERT,213.74,299.97,59.933,1496552403,"274151322000076","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,1032916.2,1032916.2,8379,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496552434,2060454.00
06/04/2017 01:00,2,0.000,ALERT,213.51,302.98,59.970,1496552403,"201051344000868","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,714158.8,714158.8,8435,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552436,2060455.00
06/04/2017 01:00,2,0.000,ALERT,213.06,301.47,59.965,1496552403,"274151322000095","219011344069620",0.00,16.30,0,299.67,302.68,0.0,0.0,0.000,1022896.7,1022896.7,8394,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552438,2060456.00
06/04/2017 01:00,2,0.000,ALERT,213.51,302.68,59.981,1496552403,"201051344000988","219011344069620",0.00,15.80,0,297.87,303.58,0.0,0.0,0.000,638026.6,638026.6,8446,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552439,2060457.00
06/04/2017 01:00,2,0.000,ALERT,213.29,300.57,59.975,1496552403,"201051344001025","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,720396.3,720396.3,8445,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552441,2060458.00
06/04/2017 01:00,2,0.000,ALERT,213.51,302.37,59.975,1496552403,"201051344000458","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,726150.4,726150.4,8418,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552443,2060459.00
06/04/2017 01:00,2,0.000,ALERT,214.19,302.37,59.959,1496552403,"201051344000853","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,726844.7,726844.7,8428,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552445,2060460.00
06/04/2017 01:00,2,0.000,ALERT,213.74,301.47,59.975,1496552403,"201051344000685","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,720927.9,720927.9,8442,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552447,2060461.00
06/04/2017 01:00,2,0.000,ALERT,213.51,300.87,59.970,1496552403,"201051344000917","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,717541.0,717541.0,8431,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552448,2060462.00
06/04/2017 01:00,2,0.000,ALERT,213.74,301.77,59.938,1496552403,"201051344001145","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,725517.6,725517.6,8423,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552450,2060463.00
06/04/2017 01:00,2,0.000,ALERT,213.51,300.57,59.970,1496552403,"201051344000651","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,714032.0,714032.0,8434,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496552452,2060464.00
06/04/2017 01:00,2,0.000,ALERT,212.83,300.57,59.986,1496552403,"274151322000088","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,928611.9,928611.9,8386,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496552454,2060465.00
06/04/2017 01:00,2,0.000,ALERT,213.74,299.97,59.959,1496552403,"274151322000068","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,802561.2,802561.2,8626,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1496552456,2060466.00
06/04/2017 01:00,2,0.000,ALERT,213.06,301.17,59.959,1496552403,"201051344001135","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,709479.9,709479.9,8426,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496552458,2060467.00
06/04/2017 01:00,2,0.000,ALERT,213.29,302.98,59.933,1496552403,"201051344000594","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,728724.1,728724.1,8426,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552459,2060468.00
06/04/2017 01:00,2,0.000,ALERT,213.51,301.17,59.959,1496552403,"201051344001203","219011344069620",0.00,15.80,0,299.07,304.48,0.0,0.0,0.000,718706.0,718706.0,8452,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552461,2060469.00
06/04/2017 01:00,2,0.000,ALERT,213.06,300.87,59.965,1496552403,"274151322000054","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,946111.6,946111.6,8371,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552463,2060470.00
06/04/2017 01:00,2,0.000,ALERT,213.74,302.07,59.965,1496552403,"201051344000867","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,713027.8,713027.8,8450,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552465,2060471.00
06/04/2017 01:00,2,0.000,ALERT,213.51,301.47,59.970,1496552403,"201051344001093","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,717360.9,717360.9,8440,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496552466,2060472.00
06/04/2017 01:00,2,0.000,ALERT,213.51,302.07,59.959,1496552403,"201051344000900","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,734430.6,734430.6,8428,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552468,2060473.00
06/04/2017 01:00,2,0.000,ALERT,213.74,301.47,59.954,1496552403,"201051344000648","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,723291.2,723291.2,8423,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552470,2060474.00
06/04/2017 01:00,2,0.000,ALERT,213.74,302.68,59.970,1496552403,"201051344000569","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,736790.5,736790.5,8411,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496552472,2060475.00
06/04/2017 01:00,2,0.000,ALERT,213.51,302.37,59.922,1496552403,"201051344000983","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,727255.2,727255.2,8430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552474,2060476.00
06/04/2017 01:00,2,0.000,ALERT,213.74,302.07,59.965,1496552403,"201051344001158","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,712512.4,712512.4,8433,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552475,2060477.00
06/04/2017 01:00,2,0.000,ALERT,213.96,302.68,59.922,1496552403,"201051344000576","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,727128.4,727128.4,8428,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496552477,2060478.00
06/04/2017 01:00,2,0.000,ALERT,213.06,299.37,59.959,1496552403,"274151322000087","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,919100.1,919100.1,8512,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496552479,2060479.00
06/04/2017 01:15,2,0.000,ALERT,214.19,301.47,59.954,1496553303,"201051344000645","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,726071.1,726071.1,8423,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553305,2060480.00
06/04/2017 01:15,2,0.000,ALERT,213.06,299.67,59.933,1496553303,"274151322000085","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,942375.2,942375.2,8376,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553307,2060481.00
06/04/2017 01:15,2,0.000,ALERT,214.19,301.17,59.975,1496553303,"201051344000633","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,712554.6,712554.6,8453,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553309,2060482.00
06/04/2017 01:15,2,0.000,ALERT,213.74,301.47,59.981,1496553303,"201051344000469","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,715702.3,715702.3,8432,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553311,2060483.00
06/04/2017 01:15,2,0.000,ALERT,213.51,301.17,59.975,1496553303,"201051344000646","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,710931.7,710931.7,8433,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553312,2060484.00
06/04/2017 01:15,2,0.000,ALERT,212.83,299.37,59.981,1496553303,"274151322000052","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,978433.1,978433.1,8384,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553314,2060485.00
06/04/2017 01:15,2,0.000,ALERT,213.74,301.47,59.970,1496553303,"201051344000585","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,722825.5,722825.5,8436,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496553316,2060486.00
06/04/2017 01:15,2,0.000,ALERT,213.51,301.47,59.975,1496553303,"201051344001230","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,715567.8,715567.8,8441,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553318,2060487.00
06/04/2017 01:15,2,0.000,ALERT,214.19,302.07,59.975,1496553303,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,705197.1,705197.1,8426,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553319,2060488.00
06/04/2017 01:15,2,0.000,ALERT,213.29,301.17,59.975,1496553303,"201051344000955","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,724216.3,724216.3,8438,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553321,2060489.00
06/04/2017 01:15,2,0.000,ALERT,213.06,299.37,59.975,1496553303,"274151322000094","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,802121.7,802121.7,8608,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496553323,2060490.00
06/04/2017 01:15,2,0.000,ALERT,213.74,302.37,59.975,1496553303,"201051344000579","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,733707.2,733707.2,8428,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496553325,2060491.00
06/04/2017 01:15,2,0.000,ALERT,213.51,301.47,59.944,1496553303,"201051344000890","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,718192.6,718192.6,8435,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553327,2060492.00
06/04/2017 01:15,2,0.000,ALERT,213.74,300.87,59.981,1496553303,"201051344000438","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,720917.6,720917.6,8430,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553329,2060493.00
06/04/2017 01:15,2,0.000,ALERT,213.96,300.57,59.986,1496553303,"201051344000417","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,664249.9,664249.9,8450,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553330,2060494.00
06/04/2017 01:15,2,0.000,ALERT,213.29,300.27,59.981,1496553303,"274151322000083","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,968515.0,968515.0,8390,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553332,2060495.00
06/04/2017 01:15,2,0.000,ALERT,213.74,299.97,59.975,1496553303,"274151322000076","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,1032916.2,1032916.2,8381,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553334,2060496.00
06/04/2017 01:15,2,0.000,ALERT,213.51,302.37,59.981,1496553303,"201051344000868","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,714158.8,714158.8,8437,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553336,2060497.00
06/04/2017 01:15,2,0.000,ALERT,213.29,300.87,59.970,1496553303,"274151322000095","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,1022896.7,1022896.7,8396,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553338,2060498.00
06/04/2017 01:15,2,0.000,ALERT,213.51,301.77,59.944,1496553303,"201051344000988","219011344069620",0.00,16.00,0,298.17,303.88,0.0,0.0,0.000,638026.6,638026.6,8448,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496553339,2060499.00
06/04/2017 01:15,2,0.000,ALERT,213.51,300.57,59.981,1496553303,"201051344001025","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,720396.3,720396.3,8447,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553341,2060500.00
06/04/2017 01:15,2,0.000,ALERT,213.74,301.77,59.959,1496553303,"201051344000458","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,726150.4,726150.4,8420,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553343,2060501.00
06/04/2017 01:15,2,0.000,ALERT,214.19,301.77,59.991,1496553303,"201051344000853","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,726844.7,726844.7,8430,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496553345,2060502.00
06/04/2017 01:15,2,0.000,ALERT,213.96,301.17,59.981,1496553303,"201051344000685","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,720927.9,720927.9,8444,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496553347,2060503.00
06/04/2017 01:15,2,0.000,ALERT,213.74,300.57,59.975,1496553303,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,717541.0,717541.0,8433,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553348,2060504.00
06/04/2017 01:15,2,0.000,ALERT,213.96,301.47,60.023,1496553303,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,725517.6,725517.6,8425,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496553350,2060505.00
06/04/2017 01:15,2,0.000,ALERT,213.74,300.57,59.986,1496553303,"201051344000651","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,714032.0,714032.0,8436,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496553352,2060506.00
06/04/2017 01:15,2,0.000,ALERT,212.61,299.67,59.970,1496553303,"274151322000088","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,928611.9,928611.9,8388,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553354,2060507.00
06/04/2017 01:15,2,0.000,ALERT,213.74,299.37,59.959,1496553303,"274151322000068","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,802561.2,802561.2,8628,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553356,2060508.00
06/04/2017 01:15,2,0.000,ALERT,213.51,301.17,59.981,1496553303,"201051344001135","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,709479.9,709479.9,8428,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553357,2060509.00
06/04/2017 01:15,2,0.000,ALERT,213.51,302.37,59.986,1496553303,"201051344000594","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,728724.1,728724.1,8428,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496553359,2060510.00
06/04/2017 01:15,2,0.000,ALERT,213.74,300.87,59.981,1496553303,"201051344001203","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,718706.0,718706.0,8454,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553361,2060511.00
06/04/2017 01:15,2,0.000,ALERT,213.06,300.87,59.981,1496553303,"274151322000054","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,946111.6,946111.6,8373,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496553363,2060512.00
06/04/2017 01:15,2,0.000,ALERT,213.96,301.77,59.986,1496553303,"201051344000867","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,713027.8,713027.8,8452,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553365,2060513.00
06/04/2017 01:15,2,0.000,ALERT,213.74,301.17,59.981,1496553303,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,717360.9,717360.9,8442,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553366,2060514.00
06/04/2017 01:15,2,0.000,ALERT,213.74,301.77,59.996,1496553303,"201051344000900","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,734430.6,734430.6,8430,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553368,2060515.00
06/04/2017 01:15,2,0.000,ALERT,213.96,301.17,59.991,1496553303,"201051344000648","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,723291.2,723291.2,8425,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553370,2060516.00
06/04/2017 01:15,2,0.000,ALERT,213.74,302.37,59.996,1496553303,"201051344000569","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,736790.5,736790.5,8413,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553372,2060517.00
06/04/2017 01:15,2,0.000,ALERT,213.74,302.07,59.986,1496553303,"201051344000983","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,727255.2,727255.2,8432,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553374,2060518.00
06/04/2017 01:15,2,0.000,ALERT,213.74,301.47,59.981,1496553303,"201051344001158","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,712512.4,712512.4,8435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496553375,2060519.00
06/04/2017 01:15,2,0.000,ALERT,214.19,302.07,59.996,1496553303,"201051344000576","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,727128.4,727128.4,8430,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496553377,2060520.00
06/04/2017 01:15,2,0.000,ALERT,213.06,299.37,59.991,1496553303,"274151322000087","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,919100.1,919100.1,8514,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496553379,2060521.00
06/04/2017 01:30,2,0.000,ALERT,214.41,302.37,60.002,1496554203,"201051344000645","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,726071.1,726071.1,8425,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554205,2060522.00
06/04/2017 01:30,2,0.000,ALERT,213.51,300.87,59.996,1496554203,"274151322000085","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,942375.2,942375.2,8378,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554207,2060523.00
06/04/2017 01:30,2,0.000,ALERT,214.41,302.07,60.012,1496554203,"201051344000633","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,712554.6,712554.6,8455,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554209,2060524.00
06/04/2017 01:30,2,0.000,ALERT,213.96,302.07,59.959,1496554203,"201051344000469","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,715702.3,715702.3,8434,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554211,2060525.00
06/04/2017 01:30,2,0.000,ALERT,213.29,300.87,60.039,1496554203,"201051344000646","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,710931.7,710931.7,8435,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554212,2060526.00
06/04/2017 01:30,2,0.000,ALERT,213.06,301.47,59.996,1496554203,"274151322000052","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,978433.1,978433.1,8386,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554214,2060527.00
06/04/2017 01:30,2,0.000,ALERT,213.96,301.47,59.991,1496554203,"201051344000585","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,722825.5,722825.5,8438,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554216,2060528.00
06/04/2017 01:30,2,0.000,ALERT,213.51,301.47,59.991,1496554203,"201051344001230","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,715567.8,715567.8,8443,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554218,2060529.00
06/04/2017 01:30,2,0.000,ALERT,214.19,302.07,60.002,1496554203,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.28,0.0,0.0,0.000,705197.1,705197.1,8428,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554220,2060530.00
06/04/2017 01:30,2,0.000,ALERT,213.29,301.17,60.007,1496554203,"201051344000955","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,724216.3,724216.3,8440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554221,2060531.00
06/04/2017 01:30,2,0.000,ALERT,213.51,300.57,60.002,1496554203,"274151322000094","219011344069620",0.00,16.70,0,298.47,301.47,0.0,0.0,0.000,802121.7,802121.7,8610,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554223,2060532.00
06/04/2017 01:30,2,0.000,ALERT,213.96,303.28,60.034,1496554203,"201051344000579","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,733707.2,733707.2,8430,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496554225,2060533.00
06/04/2017 01:30,2,0.000,ALERT,213.51,301.77,59.991,1496554203,"201051344000890","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,718192.6,718192.6,8437,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554227,2060534.00
06/04/2017 01:30,2,0.000,ALERT,213.74,301.17,59.991,1496554203,"201051344000438","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,720917.6,720917.6,8432,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554229,2060535.00
06/04/2017 01:30,2,0.000,ALERT,213.96,300.87,59.986,1496554203,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,664249.9,664249.9,8452,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554230,2060536.00
06/04/2017 01:30,2,0.000,ALERT,213.51,301.17,59.986,1496554203,"274151322000083","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,968515.0,968515.0,8392,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554232,2060537.00
06/04/2017 01:30,2,0.000,ALERT,213.96,300.57,59.981,1496554203,"274151322000076","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,1032916.2,1032916.2,8383,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554234,2060538.00
06/04/2017 01:30,2,0.000,ALERT,213.96,302.98,59.986,1496554203,"201051344000868","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,714158.8,714158.8,8439,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496554236,2060539.00
06/04/2017 01:30,2,0.000,ALERT,213.51,301.77,59.996,1496554203,"274151322000095","219011344069620",0.00,16.70,0,299.97,302.98,0.0,0.0,0.000,1022896.7,1022896.7,8398,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554238,2060540.00
06/04/2017 01:30,2,0.000,ALERT,213.74,302.37,59.991,1496554203,"201051344000988","219011344069620",0.00,16.30,0,297.57,303.58,0.0,0.0,0.000,638026.6,638026.6,8450,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554240,2060541.00
06/04/2017 01:30,2,0.000,ALERT,213.51,300.57,59.991,1496554203,"201051344001025","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,720396.3,720396.3,8449,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554241,2060542.00
06/04/2017 01:30,2,0.000,ALERT,213.74,302.37,60.034,1496554203,"201051344000458","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,726150.4,726150.4,8422,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554243,2060543.00
06/04/2017 01:30,2,0.000,ALERT,214.64,302.37,59.996,1496554203,"201051344000853","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,726844.7,726844.7,8432,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496554245,2060544.00
06/04/2017 01:30,2,0.000,ALERT,214.19,301.17,59.991,1496554203,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,720927.9,720927.9,8446,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554247,2060545.00
06/04/2017 01:30,2,0.000,ALERT,213.96,300.87,59.996,1496554203,"201051344000917","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,717541.0,717541.0,8435,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496554249,2060546.00
06/04/2017 01:30,2,0.000,ALERT,213.96,301.47,60.034,1496554203,"201051344001145","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,725517.6,725517.6,8427,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496554250,2060547.00
06/04/2017 01:30,2,0.000,ALERT,213.96,300.57,60.018,1496554203,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,714032.0,714032.0,8438,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554252,2060548.00
06/04/2017 01:30,2,0.000,ALERT,213.06,300.27,59.981,1496554203,"274151322000088","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,928611.9,928611.9,8390,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554254,2060549.00
06/04/2017 01:30,2,0.000,ALERT,214.19,300.27,60.002,1496554203,"274151322000068","219011344069620",0.00,17.50,0,298.47,301.17,0.0,0.0,0.000,802561.2,802561.2,8630,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496554256,2060550.00
06/04/2017 01:30,2,0.000,ALERT,213.51,301.17,60.002,1496554203,"201051344001135","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,709479.9,709479.9,8430,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496554257,2060551.00
06/04/2017 01:30,2,0.000,ALERT,213.74,302.98,59.970,1496554203,"201051344000594","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,728724.1,728724.1,8430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554259,2060552.00
06/04/2017 01:30,2,0.000,ALERT,213.96,301.17,60.002,1496554203,"201051344001203","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,718706.0,718706.0,8456,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554261,2060553.00
06/04/2017 01:30,2,0.000,ALERT,213.29,301.17,60.012,1496554203,"274151322000054","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,946111.6,946111.6,8375,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554263,2060554.00
06/04/2017 01:30,2,0.000,ALERT,214.19,302.07,59.996,1496554203,"201051344000867","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,713027.8,713027.8,8454,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496554265,2060555.00
06/04/2017 01:30,2,0.000,ALERT,213.74,301.17,60.044,1496554203,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,717360.9,717360.9,8444,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496554267,2060556.00
06/04/2017 01:30,2,0.000,ALERT,213.74,302.37,60.002,1496554203,"201051344000900","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,734430.6,734430.6,8432,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554268,2060557.00
06/04/2017 01:30,2,0.000,ALERT,213.96,301.77,60.007,1496554203,"201051344000648","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,723291.2,723291.2,8427,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554270,2060558.00
06/04/2017 01:30,2,0.000,ALERT,213.96,302.68,60.007,1496554203,"201051344000569","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,736790.5,736790.5,8415,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496554272,2060559.00
