ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 01:30,2,0.000,ALERT,213.96,302.37,59.959,1496554203,"201051344000983","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,727255.2,727255.2,8434,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554274,2060560.00
06/04/2017 01:30,2,0.000,ALERT,213.96,302.07,60.012,1496554203,"201051344001158","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,712512.4,712512.4,8437,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554275,2060561.00
06/04/2017 01:30,2,0.000,ALERT,214.41,302.98,60.002,1496554203,"201051344000576","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,727128.4,727128.4,8432,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496554277,2060562.00
06/04/2017 01:30,2,0.000,ALERT,213.51,300.57,60.002,1496554203,"274151322000087","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,919100.1,919100.1,8516,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496554279,2060563.00
06/04/2017 01:45,2,0.000,ALERT,214.19,302.68,59.996,1496555104,"201051344000645","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,726071.1,726071.1,8427,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496555106,2060564.00
06/04/2017 01:45,2,0.000,ALERT,212.61,299.97,60.002,1496555104,"274151322000085","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,942375.2,942375.2,8380,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555107,2060565.00
06/04/2017 01:45,2,0.000,ALERT,214.41,302.37,60.034,1496555104,"201051344000633","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,712554.6,712554.6,8457,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555109,2060566.00
06/04/2017 01:45,2,0.000,ALERT,213.29,301.47,60.007,1496555104,"201051344000646","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,710931.7,710931.7,8437,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555112,2060567.00
06/04/2017 01:45,2,0.000,ALERT,212.61,300.27,60.002,1496555104,"274151322000052","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,978433.1,978433.1,8388,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555114,2060568.00
06/04/2017 01:45,2,0.000,ALERT,213.74,301.47,60.018,1496555104,"201051344000585","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,722825.5,722825.5,8440,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555116,2060569.00
06/04/2017 01:45,2,0.000,ALERT,213.51,301.77,59.996,1496555104,"201051344001230","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,715567.8,715567.8,8445,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555118,2060570.00
06/04/2017 01:45,2,0.000,ALERT,213.06,301.17,60.002,1496555104,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,705197.1,705197.1,8430,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555119,2060571.00
06/04/2017 01:45,2,0.000,ALERT,212.38,300.57,60.007,1496555104,"201051344000955","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,724216.3,724216.3,8442,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555121,2060572.00
06/04/2017 01:45,2,0.000,ALERT,212.16,298.77,59.986,1496555104,"274151322000094","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,802121.7,802121.7,8612,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555123,2060573.00
06/04/2017 01:45,2,0.000,ALERT,213.06,302.07,59.991,1496555104,"201051344000579","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,733707.2,733707.2,8432,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555125,2060574.00
06/04/2017 01:45,2,0.000,ALERT,212.83,300.87,59.991,1496555104,"201051344000890","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,718192.6,718192.6,8439,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555127,2060575.00
06/04/2017 01:45,2,0.000,ALERT,213.06,300.57,59.986,1496555104,"201051344000438","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,720917.6,720917.6,8434,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555129,2060576.00
06/04/2017 01:45,2,0.000,ALERT,213.06,299.97,59.996,1496555104,"201051344000417","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,664249.9,664249.9,8454,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555131,2060577.00
06/04/2017 01:45,2,0.000,ALERT,211.93,299.07,59.986,1496555104,"274151322000083","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,968515.0,968515.0,8394,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555133,2060578.00
06/04/2017 01:45,2,0.000,ALERT,212.61,299.07,59.986,1496555104,"274151322000076","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,1032916.2,1032916.2,8385,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555134,2060579.00
06/04/2017 01:45,2,0.000,ALERT,213.06,302.07,59.991,1496555104,"201051344000868","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,714158.8,714158.8,8441,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496555136,2060580.00
06/04/2017 01:45,2,0.000,ALERT,211.93,299.97,59.970,1496555104,"274151322000095","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,1022896.7,1022896.7,8400,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555138,2060581.00
06/04/2017 01:45,2,0.000,ALERT,212.83,301.47,60.028,1496555104,"201051344000988","219011344069620",0.00,16.00,0,298.17,303.88,0.0,0.0,0.000,638026.6,638026.6,8452,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555140,2060582.00
06/04/2017 01:45,2,0.000,ALERT,212.61,299.67,59.986,1496555104,"201051344001025","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,720396.3,720396.3,8451,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496555142,2060583.00
06/04/2017 01:45,2,0.000,ALERT,212.83,301.47,59.965,1496555104,"201051344000458","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,726150.4,726150.4,8424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555143,2060584.00
06/04/2017 01:45,2,0.000,ALERT,213.51,301.47,59.986,1496555104,"201051344000853","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,726844.7,726844.7,8434,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555145,2060585.00
06/04/2017 01:45,2,0.000,ALERT,213.29,300.57,60.018,1496555104,"201051344000685","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,720927.9,720927.9,8448,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555147,2060586.00
06/04/2017 01:45,2,0.000,ALERT,213.06,299.97,59.970,1496555104,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,717541.0,717541.0,8437,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555149,2060587.00
06/04/2017 01:45,2,0.000,ALERT,213.06,300.87,59.981,1496555104,"201051344001145","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,725517.6,725517.6,8429,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496555151,2060588.00
06/04/2017 01:45,2,0.000,ALERT,213.06,299.97,59.981,1496555104,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,714032.0,714032.0,8440,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555152,2060589.00
06/04/2017 01:45,2,0.000,ALERT,211.48,298.77,59.970,1496555104,"274151322000088","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,928611.9,928611.9,8392,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496555154,2060590.00
06/04/2017 01:45,2,0.000,ALERT,212.61,298.17,60.007,1496555104,"274151322000068","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,802561.2,802561.2,8632,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555156,2060591.00
06/04/2017 01:45,2,0.000,ALERT,212.61,300.57,59.975,1496555104,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,709479.9,709479.9,8432,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555158,2060592.00
06/04/2017 01:45,2,0.000,ALERT,212.83,302.37,59.986,1496555104,"201051344000594","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,728724.1,728724.1,8432,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555159,2060593.00
06/04/2017 01:45,2,0.000,ALERT,213.06,300.27,59.959,1496555104,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.48,0.0,0.0,0.000,718706.0,718706.0,8458,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555161,2060594.00
06/04/2017 01:45,2,0.000,ALERT,211.70,299.67,59.981,1496555104,"274151322000054","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,946111.6,946111.6,8377,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496555163,2060595.00
06/04/2017 01:45,2,0.000,ALERT,213.29,301.47,59.986,1496555104,"201051344000867","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,713027.8,713027.8,8456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555165,2060596.00
06/04/2017 01:45,2,0.000,ALERT,212.83,300.27,59.949,1496555104,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,717360.9,717360.9,8446,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555167,2060597.00
06/04/2017 01:45,2,0.000,ALERT,212.83,301.77,59.933,1496555104,"201051344000900","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,734430.6,734430.6,8434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555169,2060598.00
06/04/2017 01:45,2,0.000,ALERT,213.06,301.17,59.981,1496555104,"201051344000648","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,723291.2,723291.2,8429,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496555170,2060599.00
06/04/2017 01:45,2,0.000,ALERT,212.83,302.07,60.012,1496555104,"201051344000569","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,736790.5,736790.5,8417,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496555172,2060600.00
06/04/2017 01:45,2,0.000,ALERT,212.83,302.07,60.007,1496555104,"201051344000983","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,727255.2,727255.2,8436,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496555174,2060601.00
06/04/2017 01:45,2,0.000,ALERT,213.06,301.47,60.007,1496555104,"201051344001158","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,712512.4,712512.4,8439,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496555176,2060602.00
06/04/2017 01:45,2,0.000,ALERT,213.51,302.07,60.012,1496555104,"201051344000576","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,727128.4,727128.4,8434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555178,2060603.00
06/04/2017 01:45,2,0.000,ALERT,211.93,297.87,59.981,1496555104,"274151322000087","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,919100.1,919100.1,8518,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555180,2060604.00
06/04/2017 01:45,2,0.000,ALERT,213.06,301.17,59.981,1496555104,"201051344000469","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,715702.3,715702.3,8436,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496555181,2060605.00
06/04/2017 02:00,2,0.000,ALERT,213.06,300.27,59.965,1496556003,"201051344000645","219011344069620",0.00,16.30,0,287.95,304.18,0.0,0.0,0.000,726071.1,726071.1,8429,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556005,2060606.00
06/04/2017 02:00,2,0.000,ALERT,211.70,298.47,59.933,1496556003,"274151322000085","219011344069620",0.00,17.00,0,286.44,301.47,0.0,0.0,0.000,942375.2,942375.2,8382,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556007,2060607.00
06/04/2017 02:00,2,0.000,ALERT,213.29,300.27,59.996,1496556003,"201051344000633","219011344069620",0.00,15.80,0,286.14,303.58,0.0,0.0,0.000,712554.6,712554.6,8459,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556008,2060608.00
06/04/2017 02:00,2,0.000,ALERT,212.83,300.57,59.954,1496556003,"201051344000469","219011344069620",0.00,15.50,0,287.05,302.68,0.0,0.0,0.000,715702.3,715702.3,8438,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556010,2060609.00
06/04/2017 02:00,2,0.000,ALERT,212.61,299.97,59.975,1496556003,"201051344000646","219011344069620",0.00,16.00,0,287.05,302.68,0.0,0.0,0.000,710931.7,710931.7,8439,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556012,2060610.00
06/04/2017 02:00,2,0.000,ALERT,211.48,297.57,59.954,1496556003,"274151322000052","219011344069620",0.00,17.30,0,285.84,301.77,0.0,0.0,0.000,978433.1,978433.1,8390,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556014,2060611.00
06/04/2017 02:00,2,0.000,ALERT,212.83,300.27,59.975,1496556003,"201051344000585","219011344069620",0.00,16.30,0,287.35,303.28,0.0,0.0,0.000,722825.5,722825.5,8442,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556016,2060612.00
06/04/2017 02:00,2,0.000,ALERT,212.83,300.27,59.970,1496556003,"201051344001230","219011344069620",0.00,16.00,0,287.95,302.07,0.0,0.0,0.000,715567.8,715567.8,8447,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556017,2060613.00
06/04/2017 02:00,2,0.000,ALERT,213.29,300.87,60.007,1496556003,"201051344000582","219011344069620",0.00,15.80,0,288.55,302.68,0.0,0.0,0.000,705197.1,705197.1,8432,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556019,2060614.00
06/04/2017 02:00,2,0.000,ALERT,212.38,299.97,59.981,1496556003,"201051344000955","219011344069620",0.00,16.00,0,287.65,302.07,0.0,0.0,0.000,724216.3,724216.3,8444,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556021,2060615.00
06/04/2017 02:00,2,0.000,ALERT,211.70,297.87,59.986,1496556003,"274151322000094","219011344069620",0.00,16.70,0,285.84,299.97,0.0,0.0,0.000,802121.7,802121.7,8614,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556023,2060616.00
06/04/2017 02:00,2,0.000,ALERT,212.83,301.47,59.933,1496556003,"201051344000579","219011344069620",0.00,16.00,0,288.55,303.88,0.0,0.0,0.000,733707.2,733707.2,8434,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556024,2060617.00
06/04/2017 02:00,2,0.000,ALERT,212.61,300.57,59.975,1496556003,"201051344000890","219011344069620",0.00,16.30,0,288.25,302.98,0.0,0.0,0.000,718192.6,718192.6,8441,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556026,2060618.00
06/04/2017 02:00,2,0.000,ALERT,213.06,300.27,59.944,1496556003,"201051344000438","219011344069620",0.00,15.80,0,287.95,302.37,0.0,0.0,0.000,720917.6,720917.6,8436,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556028,2060619.00
06/04/2017 02:00,2,0.000,ALERT,213.06,299.67,59.975,1496556003,"201051344000417","219011344069620",0.00,16.00,0,287.35,301.47,0.0,0.0,0.000,664249.9,664249.9,8456,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556030,2060620.00
06/04/2017 02:00,2,0.000,ALERT,211.70,299.07,59.975,1496556003,"274151322000083","219011344069620",0.00,16.70,0,286.74,300.87,0.0,0.0,0.000,968515.0,968515.0,8396,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556032,2060621.00
06/04/2017 02:00,2,0.000,ALERT,212.38,298.17,60.002,1496556003,"274151322000076","219011344069620",0.00,17.00,0,286.14,300.57,0.0,0.0,0.000,1032916.2,1032916.2,8387,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556033,2060622.00
06/04/2017 02:00,2,0.000,ALERT,212.61,301.77,59.986,1496556003,"201051344000868","219011344069620",0.00,15.80,0,288.85,303.88,0.0,0.0,0.000,714158.8,714158.8,8443,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556035,2060623.00
06/04/2017 02:00,2,0.000,ALERT,211.70,299.37,59.970,1496556003,"274151322000095","219011344069620",0.00,16.30,0,287.35,301.17,0.0,0.0,0.000,1022896.7,1022896.7,8402,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556037,2060624.00
06/04/2017 02:00,2,0.000,ALERT,212.83,301.17,59.986,1496556003,"201051344000988","219011344069620",0.00,16.00,0,285.84,302.98,0.0,0.0,0.000,638026.6,638026.6,8454,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556039,2060625.00
06/04/2017 02:00,2,0.000,ALERT,212.61,299.37,59.986,1496556003,"201051344001025","219011344069620",0.00,15.50,0,287.05,302.68,0.0,0.0,0.000,720396.3,720396.3,8453,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556041,2060626.00
06/04/2017 02:00,2,0.000,ALERT,212.61,300.87,59.986,1496556003,"201051344000458","219011344069620",0.00,16.70,0,288.25,303.88,0.0,0.0,0.000,726150.4,726150.4,8426,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556042,2060627.00
06/04/2017 02:00,2,0.000,ALERT,213.51,300.87,59.986,1496556003,"201051344000853","219011344069620",0.00,15.80,0,287.95,303.28,0.0,0.0,0.000,726844.7,726844.7,8436,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556044,2060628.00
06/04/2017 02:00,2,0.000,ALERT,213.29,300.27,59.991,1496556003,"201051344000685","219011344069620",0.00,16.00,0,287.65,302.37,0.0,0.0,0.000,720927.9,720927.9,8450,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556046,2060629.00
06/04/2017 02:00,2,0.000,ALERT,212.83,299.37,59.986,1496556003,"201051344000917","219011344069620",0.00,16.70,0,286.14,301.47,0.0,0.0,0.000,717541.0,717541.0,8439,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556048,2060630.00
06/04/2017 02:00,2,0.000,ALERT,213.06,300.57,59.986,1496556003,"201051344001145","219011344069620",0.00,15.80,0,288.25,302.68,0.0,0.0,0.000,725517.6,725517.6,8431,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556050,2060631.00
06/04/2017 02:00,2,0.000,ALERT,212.83,299.37,59.991,1496556003,"201051344000651","219011344069620",0.00,15.50,0,287.35,301.47,0.0,0.0,0.000,714032.0,714032.0,8442,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556052,2060632.00
06/04/2017 02:00,2,0.000,ALERT,211.25,298.47,60.007,1496556003,"274151322000088","219011344069620",0.00,17.30,0,286.14,300.27,0.0,0.0,0.000,928611.9,928611.9,8394,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556054,2060633.00
06/04/2017 02:00,2,0.000,ALERT,212.38,297.57,59.986,1496556003,"274151322000068","219011344069620",0.00,17.50,0,285.84,299.37,0.0,0.0,0.000,802561.2,802561.2,8634,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556055,2060634.00
06/04/2017 02:00,2,0.000,ALERT,212.38,299.97,59.986,1496556003,"201051344001135","219011344069620",0.00,16.00,0,287.65,302.37,0.0,0.0,0.000,709479.9,709479.9,8434,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556057,2060635.00
06/04/2017 02:00,2,0.000,ALERT,212.61,301.47,60.044,1496556003,"201051344000594","219011344069620",0.00,16.00,0,287.65,303.58,0.0,0.0,0.000,728724.1,728724.1,8434,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556059,2060636.00
06/04/2017 02:00,2,0.000,ALERT,213.06,299.97,59.986,1496556003,"201051344001203","219011344069620",0.00,16.00,0,287.65,303.58,0.0,0.0,0.000,718706.0,718706.0,8460,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556061,2060637.00
06/04/2017 02:00,2,0.000,ALERT,211.70,298.17,59.986,1496556003,"274151322000054","219011344069620",0.00,17.50,0,286.14,300.57,0.0,0.0,0.000,946111.6,946111.6,8379,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556062,2060638.00
06/04/2017 02:00,2,0.000,ALERT,213.06,300.57,59.996,1496556003,"201051344000867","219011344069620",0.00,16.70,0,287.95,303.58,0.0,0.0,0.000,713027.8,713027.8,8458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556064,2060639.00
06/04/2017 02:00,2,0.000,ALERT,212.83,299.97,59.991,1496556003,"201051344001093","219011344069620",0.00,16.70,0,287.65,301.77,0.0,0.0,0.000,717360.9,717360.9,8448,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556066,2060640.00
06/04/2017 02:00,2,0.000,ALERT,212.61,300.87,59.986,1496556003,"201051344000900","219011344069620",0.00,15.80,0,287.65,302.98,0.0,0.0,0.000,734430.6,734430.6,8436,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556068,2060641.00
06/04/2017 02:00,2,0.000,ALERT,213.06,300.57,59.981,1496556003,"201051344000648","219011344069620",0.00,15.50,0,287.65,303.28,0.0,0.0,0.000,723291.2,723291.2,8431,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556070,2060642.00
06/04/2017 02:00,2,0.000,ALERT,212.83,301.17,59.981,1496556003,"201051344000569","219011344069620",0.00,16.00,0,288.85,303.88,0.0,0.0,0.000,736790.5,736790.5,8419,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556071,2060643.00
06/04/2017 02:00,2,0.000,ALERT,212.83,301.17,59.975,1496556003,"201051344000983","219011344069620",0.00,16.30,0,288.55,303.58,0.0,0.0,0.000,727255.2,727255.2,8438,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556073,2060644.00
06/04/2017 02:00,2,0.000,ALERT,212.83,300.57,59.970,1496556003,"201051344001158","219011344069620",0.00,15.50,0,287.35,302.68,0.0,0.0,0.000,712512.4,712512.4,8441,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556075,2060645.00
06/04/2017 02:00,2,0.000,ALERT,213.29,301.17,59.965,1496556003,"201051344000576","219011344069620",0.00,15.80,0,287.95,303.58,0.0,0.0,0.000,727128.4,727128.4,8436,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556077,2060646.00
06/04/2017 02:00,2,0.000,ALERT,211.70,298.17,59.959,1496556003,"274151322000087","219011344069620",0.00,17.50,0,285.54,299.97,0.0,0.0,0.000,919100.1,919100.1,8520,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556079,2060647.00
06/04/2017 02:15,2,0.000,ALERT,213.29,300.87,59.996,1496556904,"201051344000645","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,726071.1,726071.1,8431,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556906,2060648.00
06/04/2017 02:15,2,0.000,ALERT,211.93,299.07,59.975,1496556904,"274151322000085","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,942375.2,942375.2,8384,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556907,2060649.00
06/04/2017 02:15,2,0.000,ALERT,213.51,300.57,59.986,1496556904,"201051344000633","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,712554.6,712554.6,8461,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556909,2060650.00
06/04/2017 02:15,2,0.000,ALERT,213.06,301.17,59.996,1496556904,"201051344000469","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,715702.3,715702.3,8440,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556911,2060651.00
06/04/2017 02:15,2,0.000,ALERT,212.61,300.27,59.986,1496556904,"201051344000646","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,710931.7,710931.7,8441,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556913,2060652.00
06/04/2017 02:15,2,0.000,ALERT,211.70,299.37,59.986,1496556904,"274151322000052","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,978433.1,978433.1,8392,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556915,2060653.00
06/04/2017 02:15,2,0.000,ALERT,213.06,300.57,59.996,1496556904,"201051344000585","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,722825.5,722825.5,8444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556917,2060654.00
06/04/2017 02:15,2,0.000,ALERT,212.83,300.87,59.981,1496556904,"201051344001230","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,715567.8,715567.8,8449,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556918,2060655.00
06/04/2017 02:15,2,0.000,ALERT,213.29,301.17,60.012,1496556904,"201051344000582","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,705197.1,705197.1,8434,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556920,2060656.00
06/04/2017 02:15,2,0.000,ALERT,212.61,300.87,59.986,1496556904,"201051344000955","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,724216.3,724216.3,8446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556922,2060657.00
06/04/2017 02:15,2,0.000,ALERT,211.93,297.87,59.975,1496556904,"274151322000094","219011344069620",0.00,16.30,0,296.36,299.37,0.0,0.0,0.000,802121.7,802121.7,8616,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556924,2060658.00
06/04/2017 02:15,2,0.000,ALERT,213.06,301.77,59.986,1496556904,"201051344000579","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,733707.2,733707.2,8436,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556926,2060659.00
06/04/2017 02:15,2,0.000,ALERT,212.83,301.17,60.028,1496556904,"201051344000890","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,718192.6,718192.6,8443,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556927,2060660.00
06/04/2017 02:15,2,0.000,ALERT,213.06,300.27,59.986,1496556904,"201051344000438","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,720917.6,720917.6,8438,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556929,2060661.00
06/04/2017 02:15,2,0.000,ALERT,213.06,299.97,59.933,1496556904,"201051344000417","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,664249.9,664249.9,8458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556931,2060662.00
06/04/2017 02:15,2,0.000,ALERT,212.16,298.77,59.986,1496556904,"274151322000083","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,968515.0,968515.0,8398,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556933,2060663.00
06/04/2017 02:15,2,0.000,ALERT,212.38,298.17,59.986,1496556904,"274151322000076","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1032916.2,1032916.2,8389,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556935,2060664.00
06/04/2017 02:15,2,0.000,ALERT,212.83,301.77,59.986,1496556904,"201051344000868","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,714158.8,714158.8,8445,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556936,2060665.00
06/04/2017 02:15,2,0.000,ALERT,211.70,299.67,59.981,1496556904,"274151322000095","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,1022896.7,1022896.7,8404,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556938,2060666.00
06/04/2017 02:15,2,0.000,ALERT,212.83,301.47,59.986,1496556904,"201051344000988","219011344069620",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,638026.6,638026.6,8456,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556940,2060667.00
06/04/2017 02:15,2,0.000,ALERT,212.83,299.67,60.023,1496556904,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,720396.3,720396.3,8455,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556942,2060668.00
06/04/2017 02:15,2,0.000,ALERT,213.06,301.47,59.991,1496556904,"201051344000458","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,726150.4,726150.4,8428,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556944,2060669.00
06/04/2017 02:15,2,0.000,ALERT,213.51,301.17,59.986,1496556904,"201051344000853","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,726844.7,726844.7,8438,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556945,2060670.00
06/04/2017 02:15,2,0.000,ALERT,213.29,300.87,59.991,1496556904,"201051344000685","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,720927.9,720927.9,8452,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556947,2060671.00
06/04/2017 02:15,2,0.000,ALERT,213.06,299.97,59.996,1496556904,"201051344000917","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,717541.0,717541.0,8441,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556949,2060672.00
06/04/2017 02:15,2,0.000,ALERT,213.29,300.87,59.970,1496556904,"201051344001145","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,725517.6,725517.6,8433,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556951,2060673.00
06/04/2017 02:15,2,0.000,ALERT,213.06,299.97,59.991,1496556904,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,714032.0,714032.0,8444,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556953,2060674.00
06/04/2017 02:15,2,0.000,ALERT,211.48,298.77,59.981,1496556904,"274151322000088","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,928611.9,928611.9,8396,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556955,2060675.00
06/04/2017 02:15,2,0.000,ALERT,211.48,296.36,59.981,1496556904,"274151322000068","219011344069620",0.00,17.30,0,296.06,299.07,0.0,0.0,0.000,802561.2,802561.2,8636,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556956,2060676.00
06/04/2017 02:15,2,0.000,ALERT,212.61,300.57,60.039,1496556904,"201051344001135","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,709479.9,709479.9,8436,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556958,2060677.00
06/04/2017 02:15,2,0.000,ALERT,212.83,301.77,59.991,1496556904,"201051344000594","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,728724.1,728724.1,8436,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556960,2060678.00
06/04/2017 02:15,2,0.000,ALERT,213.06,300.57,59.996,1496556904,"201051344001203","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,718706.0,718706.0,8462,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556962,2060679.00
06/04/2017 02:15,2,0.000,ALERT,211.48,298.47,59.996,1496556904,"274151322000054","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,946111.6,946111.6,8381,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556963,2060680.00
06/04/2017 02:15,2,0.000,ALERT,213.06,300.57,59.959,1496556904,"201051344000867","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,713027.8,713027.8,8460,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556965,2060681.00
06/04/2017 02:15,2,0.000,ALERT,213.06,300.57,59.991,1496556904,"201051344001093","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,717360.9,717360.9,8450,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556967,2060682.00
06/04/2017 02:15,2,0.000,ALERT,212.83,301.17,59.991,1496556904,"201051344000900","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,734430.6,734430.6,8438,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556969,2060683.00
06/04/2017 02:15,2,0.000,ALERT,213.06,300.27,59.991,1496556904,"201051344000648","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,723291.2,723291.2,8433,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556971,2060684.00
06/04/2017 02:15,2,0.000,ALERT,212.83,301.47,60.002,1496556904,"201051344000569","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,736790.5,736790.5,8421,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556972,2060685.00
06/04/2017 02:15,2,0.000,ALERT,212.83,301.17,59.986,1496556904,"201051344000983","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,727255.2,727255.2,8440,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496556974,2060686.00
06/04/2017 02:15,2,0.000,ALERT,212.83,300.57,59.991,1496556904,"201051344001158","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,712512.4,712512.4,8443,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556976,2060687.00
06/04/2017 02:15,2,0.000,ALERT,213.29,301.17,59.996,1496556904,"201051344000576","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,727128.4,727128.4,8438,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556978,2060688.00
06/04/2017 02:15,2,0.000,ALERT,211.48,296.96,59.975,1496556904,"274151322000087","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,919100.1,919100.1,8522,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496556980,2060689.00
06/04/2017 02:30,2,0.000,ALERT,213.51,301.47,59.991,1496557804,"201051344000645","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,726071.1,726071.1,8433,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557806,2060690.00
06/04/2017 02:30,2,0.000,ALERT,212.16,299.07,59.986,1496557804,"274151322000085","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,942375.2,942375.2,8386,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557808,2060691.00
06/04/2017 02:30,2,0.000,ALERT,213.51,301.17,59.991,1496557804,"201051344000633","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,712554.6,712554.6,8463,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557809,2060692.00
06/04/2017 02:30,2,0.000,ALERT,213.06,301.47,59.986,1496557804,"201051344000469","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,715702.3,715702.3,8442,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557811,2060693.00
06/04/2017 02:30,2,0.000,ALERT,212.61,300.27,59.986,1496557804,"201051344000646","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,710931.7,710931.7,8443,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557813,2060694.00
06/04/2017 02:30,2,0.000,ALERT,211.70,298.77,59.970,1496557804,"274151322000052","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,978433.1,978433.1,8394,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557815,2060695.00
06/04/2017 02:30,2,0.000,ALERT,213.06,300.57,59.991,1496557804,"201051344000585","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,722825.5,722825.5,8446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557816,2060696.00
06/04/2017 02:30,2,0.000,ALERT,212.83,300.57,59.975,1496557804,"201051344001230","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,715567.8,715567.8,8451,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496557818,2060697.00
06/04/2017 02:30,2,0.000,ALERT,213.29,301.17,59.944,1496557804,"201051344000582","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,705197.1,705197.1,8436,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557820,2060698.00
06/04/2017 02:30,2,0.000,ALERT,212.61,300.57,59.986,1496557804,"201051344000955","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,724216.3,724216.3,8448,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557822,2060699.00
06/04/2017 02:30,2,0.000,ALERT,212.16,298.47,59.981,1496557804,"274151322000094","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,802121.7,802121.7,8618,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557824,2060700.00
06/04/2017 02:30,2,0.000,ALERT,213.06,302.07,59.981,1496557804,"201051344000579","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,733707.2,733707.2,8438,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496557825,2060701.00
06/04/2017 02:30,2,0.000,ALERT,212.83,300.87,59.975,1496557804,"201051344000890","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,718192.6,718192.6,8445,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557827,2060702.00
06/04/2017 02:30,2,0.000,ALERT,213.06,300.27,59.975,1496557804,"201051344000438","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,720917.6,720917.6,8440,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496557829,2060703.00
06/04/2017 02:30,2,0.000,ALERT,213.06,299.97,59.981,1496557804,"201051344000417","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,664249.9,664249.9,8460,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557831,2060704.00
