ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 02:30,2,0.000,ALERT,211.93,299.07,59.965,1496557804,"274151322000083","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,968515.0,968515.0,8400,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557833,2060705.00
06/04/2017 02:30,2,0.000,ALERT,212.61,298.47,59.981,1496557804,"274151322000076","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1032916.2,1032916.2,8391,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557835,2060706.00
06/04/2017 02:30,2,0.000,ALERT,213.06,302.07,59.970,1496557804,"201051344000868","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,714158.8,714158.8,8447,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557837,2060707.00
06/04/2017 02:30,2,0.000,ALERT,211.93,299.97,59.970,1496557804,"274151322000095","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1022896.7,1022896.7,8406,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496557838,2060708.00
06/04/2017 02:30,2,0.000,ALERT,212.83,301.47,59.970,1496557804,"201051344000988","219011344069620",0.00,15.00,0,296.96,302.98,0.0,0.0,0.000,638026.6,638026.6,8458,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557840,2060709.00
06/04/2017 02:30,2,0.000,ALERT,212.83,299.67,59.996,1496557804,"201051344001025","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,720396.3,720396.3,8457,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557842,2060710.00
06/04/2017 02:30,2,0.000,ALERT,213.06,301.77,59.970,1496557804,"201051344000458","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,726150.4,726150.4,8430,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557844,2060711.00
06/04/2017 02:30,2,0.000,ALERT,213.74,301.77,59.970,1496557804,"201051344000853","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,726844.7,726844.7,8440,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496557846,2060712.00
06/04/2017 02:30,2,0.000,ALERT,213.29,300.57,59.954,1496557804,"201051344000685","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,720927.9,720927.9,8454,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557847,2060713.00
06/04/2017 02:30,2,0.000,ALERT,213.06,299.67,59.970,1496557804,"201051344000917","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,717541.0,717541.0,8443,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496557849,2060714.00
06/04/2017 02:30,2,0.000,ALERT,213.29,300.57,59.944,1496557804,"201051344001145","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,725517.6,725517.6,8435,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557851,2060715.00
06/04/2017 02:30,2,0.000,ALERT,213.06,299.67,59.933,1496557804,"201051344000651","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,714032.0,714032.0,8446,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496557853,2060716.00
06/04/2017 02:30,2,0.000,ALERT,211.70,299.07,60.002,1496557804,"274151322000088","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,928611.9,928611.9,8398,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557854,2060717.00
06/04/2017 02:30,2,0.000,ALERT,212.83,297.87,59.959,1496557804,"274151322000068","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,802561.2,802561.2,8638,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557856,2060718.00
06/04/2017 02:30,2,0.000,ALERT,212.61,300.27,59.975,1496557804,"201051344001135","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,709479.9,709479.9,8438,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557858,2060719.00
06/04/2017 02:30,2,0.000,ALERT,213.06,302.68,59.975,1496557804,"201051344000594","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,728724.1,728724.1,8438,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557860,2060720.00
06/04/2017 02:30,2,0.000,ALERT,213.06,300.27,59.959,1496557804,"201051344001203","219011344069620",0.00,15.00,0,298.47,303.88,0.0,0.0,0.000,718706.0,718706.0,8464,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557862,2060721.00
06/04/2017 02:30,2,0.000,ALERT,211.70,299.37,59.959,1496557804,"274151322000054","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,946111.6,946111.6,8383,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557864,2060722.00
06/04/2017 02:30,2,0.000,ALERT,213.51,301.77,60.002,1496557804,"201051344000867","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,713027.8,713027.8,8462,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496557865,2060723.00
06/04/2017 02:30,2,0.000,ALERT,212.83,300.27,59.970,1496557804,"201051344001093","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,717360.9,717360.9,8452,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496557867,2060724.00
06/04/2017 02:30,2,0.000,ALERT,213.06,301.77,59.965,1496557804,"201051344000900","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,734430.6,734430.6,8440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557869,2060725.00
06/04/2017 02:30,2,0.000,ALERT,213.29,301.17,59.959,1496557804,"201051344000648","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,723291.2,723291.2,8435,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557871,2060726.00
06/04/2017 02:30,2,0.000,ALERT,213.06,302.37,59.965,1496557804,"201051344000569","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,736790.5,736790.5,8423,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557873,2060727.00
06/04/2017 02:30,2,0.000,ALERT,213.29,302.07,59.965,1496557804,"201051344000983","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,727255.2,727255.2,8442,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496557874,2060728.00
06/04/2017 02:30,2,0.000,ALERT,213.29,301.47,59.938,1496557804,"201051344001158","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,712512.4,712512.4,8445,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557876,2060729.00
06/04/2017 02:30,2,0.000,ALERT,213.51,302.37,59.954,1496557804,"201051344000576","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,727128.4,727128.4,8440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557878,2060730.00
06/04/2017 02:30,2,0.000,ALERT,212.16,298.77,59.928,1496557804,"274151322000087","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,919100.1,919100.1,8524,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496557880,2060731.00
06/04/2017 02:45,2,0.000,ALERT,213.51,301.47,59.981,1496558703,"201051344000645","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,726071.1,726071.1,8435,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558705,2060732.00
06/04/2017 02:45,2,0.000,ALERT,212.38,298.77,60.002,1496558703,"274151322000085","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,942375.2,942375.2,8388,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558707,2060733.00
06/04/2017 02:45,2,0.000,ALERT,213.51,301.17,59.933,1496558703,"201051344000633","219011344069620",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,712554.6,712554.6,8465,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558709,2060734.00
06/04/2017 02:45,2,0.000,ALERT,213.06,301.77,59.981,1496558703,"201051344000469","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,715702.3,715702.3,8444,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558711,2060735.00
06/04/2017 02:45,2,0.000,ALERT,212.61,300.57,59.959,1496558703,"201051344000646","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,710931.7,710931.7,8445,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496558713,2060736.00
06/04/2017 02:45,2,0.000,ALERT,211.93,298.77,59.986,1496558703,"274151322000052","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,978433.1,978433.1,8396,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558714,2060737.00
06/04/2017 02:45,2,0.000,ALERT,213.06,300.57,59.975,1496558703,"201051344000585","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,722825.5,722825.5,8448,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558716,2060738.00
06/04/2017 02:45,2,0.000,ALERT,212.83,300.87,60.002,1496558703,"201051344001230","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,715567.8,715567.8,8453,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558718,2060739.00
06/04/2017 02:45,2,0.000,ALERT,213.51,301.47,59.991,1496558703,"201051344000582","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,705197.1,705197.1,8438,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496558720,2060740.00
06/04/2017 02:45,2,0.000,ALERT,212.61,300.57,59.981,1496558703,"201051344000955","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,724216.3,724216.3,8450,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558722,2060741.00
06/04/2017 02:45,2,0.000,ALERT,212.16,299.07,59.975,1496558703,"274151322000094","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,802121.7,802121.7,8620,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558723,2060742.00
06/04/2017 02:45,2,0.000,ALERT,213.06,302.37,59.986,1496558703,"201051344000579","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,733707.2,733707.2,8440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496558725,2060743.00
06/04/2017 02:45,2,0.000,ALERT,212.83,300.87,59.986,1496558703,"201051344000890","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,718192.6,718192.6,8447,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558727,2060744.00
06/04/2017 02:45,2,0.000,ALERT,213.06,300.57,59.975,1496558703,"201051344000438","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,720917.6,720917.6,8442,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558729,2060745.00
06/04/2017 02:45,2,0.000,ALERT,213.06,300.27,59.991,1496558703,"201051344000417","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,664249.9,664249.9,8462,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558730,2060746.00
06/04/2017 02:45,2,0.000,ALERT,212.16,299.67,59.991,1496558703,"274151322000083","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,968515.0,968515.0,8402,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558732,2060747.00
06/04/2017 02:45,2,0.000,ALERT,212.61,299.07,59.981,1496558703,"274151322000076","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,1032916.2,1032916.2,8393,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558734,2060748.00
06/04/2017 02:45,2,0.000,ALERT,213.06,302.68,60.023,1496558703,"201051344000868","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,714158.8,714158.8,8449,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558736,2060749.00
06/04/2017 02:45,2,0.000,ALERT,211.93,300.27,59.986,1496558703,"274151322000095","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1022896.7,1022896.7,8408,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558738,2060750.00
06/04/2017 02:45,2,0.000,ALERT,213.06,301.77,59.996,1496558703,"201051344000988","219011344069620",0.00,14.00,0,296.66,302.98,0.0,0.0,0.000,638026.6,638026.6,8460,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558739,2060751.00
06/04/2017 02:45,2,0.000,ALERT,212.83,299.97,59.986,1496558703,"201051344001025","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,720396.3,720396.3,8459,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496558741,2060752.00
06/04/2017 02:45,2,0.000,ALERT,213.06,302.07,59.991,1496558703,"201051344000458","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,726150.4,726150.4,8432,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558743,2060753.00
06/04/2017 02:45,2,0.000,ALERT,213.74,301.77,59.959,1496558703,"201051344000853","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,726844.7,726844.7,8442,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496558745,2060754.00
06/04/2017 02:45,2,0.000,ALERT,213.29,300.87,59.991,1496558703,"201051344000685","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,720927.9,720927.9,8456,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558747,2060755.00
06/04/2017 02:45,2,0.000,ALERT,213.06,300.27,59.986,1496558703,"201051344000917","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,717541.0,717541.0,8445,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558749,2060756.00
06/04/2017 02:45,2,0.000,ALERT,213.29,301.17,59.949,1496558703,"201051344001145","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,725517.6,725517.6,8437,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558750,2060757.00
06/04/2017 02:45,2,0.000,ALERT,213.06,300.27,60.018,1496558703,"201051344000651","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,714032.0,714032.0,8448,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558752,2060758.00
06/04/2017 02:45,2,0.000,ALERT,211.70,299.37,59.991,1496558703,"274151322000088","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,928611.9,928611.9,8400,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558754,2060759.00
06/04/2017 02:45,2,0.000,ALERT,212.83,298.17,60.028,1496558703,"274151322000068","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,802561.2,802561.2,8640,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558756,2060760.00
06/04/2017 02:45,2,0.000,ALERT,212.83,300.87,60.034,1496558703,"201051344001135","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,709479.9,709479.9,8440,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558757,2060761.00
06/04/2017 02:45,2,0.000,ALERT,212.83,302.37,60.034,1496558703,"201051344000594","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,728724.1,728724.1,8440,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496558759,2060762.00
06/04/2017 02:45,2,0.000,ALERT,213.06,300.57,59.986,1496558703,"201051344001203","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,718706.0,718706.0,8466,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496558761,2060763.00
06/04/2017 02:45,2,0.000,ALERT,211.93,299.67,59.986,1496558703,"274151322000054","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,946111.6,946111.6,8385,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496558763,2060764.00
06/04/2017 02:45,2,0.000,ALERT,213.29,301.47,59.996,1496558703,"201051344000867","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,713027.8,713027.8,8464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558765,2060765.00
06/04/2017 02:45,2,0.000,ALERT,213.06,300.87,59.996,1496558703,"201051344001093","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,717360.9,717360.9,8454,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558766,2060766.00
06/04/2017 02:45,2,0.000,ALERT,213.06,301.77,59.991,1496558703,"201051344000900","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,734430.6,734430.6,8442,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558768,2060767.00
06/04/2017 02:45,2,0.000,ALERT,213.29,301.17,59.996,1496558703,"201051344000648","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,723291.2,723291.2,8437,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496558770,2060768.00
06/04/2017 02:45,2,0.000,ALERT,213.06,302.37,59.991,1496558703,"201051344000569","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,736790.5,736790.5,8425,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558772,2060769.00
06/04/2017 02:45,2,0.000,ALERT,213.06,302.07,59.991,1496558703,"201051344000983","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,727255.2,727255.2,8444,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558773,2060770.00
06/04/2017 02:45,2,0.000,ALERT,213.06,301.47,59.991,1496558703,"201051344001158","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,712512.4,712512.4,8447,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558775,2060771.00
06/04/2017 02:45,2,0.000,ALERT,213.51,302.37,59.996,1496558703,"201051344000576","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,727128.4,727128.4,8442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496558777,2060772.00
06/04/2017 02:45,2,0.000,ALERT,212.16,299.07,59.959,1496558703,"274151322000087","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,919100.1,919100.1,8526,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496558779,2060773.00
06/04/2017 03:00,2,0.000,ALERT,213.51,301.47,59.965,1496559603,"201051344000645","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,726071.1,726071.1,8437,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496559605,2060774.00
06/04/2017 03:00,2,0.000,ALERT,211.70,299.37,59.981,1496559603,"274151322000085","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,942375.2,942375.2,8390,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559607,2060775.00
06/04/2017 03:00,2,0.000,ALERT,213.51,301.17,59.991,1496559603,"201051344000633","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,712554.6,712554.6,8467,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559609,2060776.00
06/04/2017 03:00,2,0.000,ALERT,212.83,301.17,59.991,1496559603,"201051344000469","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,715702.3,715702.3,8446,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559611,2060777.00
06/04/2017 03:00,2,0.000,ALERT,212.61,300.57,59.986,1496559603,"201051344000646","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,710931.7,710931.7,8447,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559612,2060778.00
06/04/2017 03:00,2,0.000,ALERT,211.70,298.77,59.975,1496559603,"274151322000052","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,978433.1,978433.1,8398,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559614,2060779.00
06/04/2017 03:00,2,0.000,ALERT,213.06,300.87,59.986,1496559603,"201051344000585","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,722825.5,722825.5,8450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559616,2060780.00
06/04/2017 03:00,2,0.000,ALERT,212.83,301.17,59.986,1496559603,"201051344001230","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,715567.8,715567.8,8455,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559618,2060781.00
06/04/2017 03:00,2,0.000,ALERT,213.51,301.77,59.981,1496559603,"201051344000582","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,705197.1,705197.1,8440,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496559620,2060782.00
06/04/2017 03:00,2,0.000,ALERT,212.61,300.87,59.991,1496559603,"201051344000955","219011344069620",0.00,14.00,0,299.07,302.07,0.0,0.0,0.000,724216.3,724216.3,8452,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559622,2060783.00
06/04/2017 03:00,2,0.000,ALERT,211.93,298.47,59.970,1496559603,"274151322000094","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,802121.7,802121.7,8622,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559623,2060784.00
06/04/2017 03:00,2,0.000,ALERT,212.83,302.07,59.981,1496559603,"201051344000579","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,733707.2,733707.2,8442,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559625,2060785.00
06/04/2017 03:00,2,0.000,ALERT,212.83,301.17,59.996,1496559603,"201051344000890","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,718192.6,718192.6,8449,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496559627,2060786.00
06/04/2017 03:00,2,0.000,ALERT,213.06,300.87,59.981,1496559603,"201051344000438","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,720917.6,720917.6,8444,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559629,2060787.00
06/04/2017 03:00,2,0.000,ALERT,213.29,300.27,59.996,1496559603,"201051344000417","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,664249.9,664249.9,8464,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559631,2060788.00
06/04/2017 03:00,2,0.000,ALERT,211.70,299.07,59.986,1496559603,"274151322000083","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,968515.0,968515.0,8404,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496559632,2060789.00
06/04/2017 03:00,2,0.000,ALERT,212.38,298.77,59.986,1496559603,"274151322000076","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1032916.2,1032916.2,8395,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559634,2060790.00
06/04/2017 03:00,2,0.000,ALERT,212.83,302.07,59.986,1496559603,"201051344000868","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,714158.8,714158.8,8451,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559636,2060791.00
06/04/2017 03:00,2,0.000,ALERT,211.70,299.97,59.986,1496559603,"274151322000095","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,1022896.7,1022896.7,8410,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559638,2060792.00
06/04/2017 03:00,2,0.000,ALERT,212.83,301.77,59.944,1496559603,"201051344000988","219011344069620",0.00,13.30,0,297.26,303.28,0.0,0.0,0.000,638026.6,638026.6,8462,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559640,2060793.00
06/04/2017 03:00,2,0.000,ALERT,212.83,300.27,59.944,1496559603,"201051344001025","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,720396.3,720396.3,8461,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559641,2060794.00
06/04/2017 03:00,2,0.000,ALERT,212.83,301.77,59.970,1496559603,"201051344000458","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,726150.4,726150.4,8434,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496559643,2060795.00
06/04/2017 03:00,2,0.000,ALERT,213.51,301.47,59.975,1496559603,"201051344000853","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,726844.7,726844.7,8444,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559645,2060796.00
06/04/2017 03:00,2,0.000,ALERT,213.29,300.87,59.981,1496559603,"201051344000685","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,720927.9,720927.9,8458,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559647,2060797.00
06/04/2017 03:00,2,0.000,ALERT,213.06,300.57,59.970,1496559603,"201051344000917","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,717541.0,717541.0,8447,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496559649,2060798.00
06/04/2017 03:00,2,0.000,ALERT,213.29,301.17,59.970,1496559603,"201051344001145","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,725517.6,725517.6,8439,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559650,2060799.00
06/04/2017 03:00,2,0.000,ALERT,213.06,300.27,59.970,1496559603,"201051344000651","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,714032.0,714032.0,8450,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559652,2060800.00
06/04/2017 03:00,2,0.000,ALERT,211.25,298.77,59.938,1496559603,"274151322000088","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,928611.9,928611.9,8402,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559654,2060801.00
06/04/2017 03:00,2,0.000,ALERT,212.38,298.47,59.965,1496559603,"274151322000068","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,802561.2,802561.2,8642,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559656,2060802.00
06/04/2017 03:00,2,0.000,ALERT,212.61,300.87,59.917,1496559603,"201051344001135","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,709479.9,709479.9,8442,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496559658,2060803.00
06/04/2017 03:00,2,0.000,ALERT,212.61,302.07,59.965,1496559603,"201051344000594","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,728724.1,728724.1,8442,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559659,2060804.00
06/04/2017 03:00,2,0.000,ALERT,213.06,300.57,59.944,1496559603,"201051344001203","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,718706.0,718706.0,8468,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559661,2060805.00
06/04/2017 03:00,2,0.000,ALERT,211.48,299.37,59.959,1496559603,"274151322000054","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,946111.6,946111.6,8387,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559663,2060806.00
06/04/2017 03:00,2,0.000,ALERT,213.06,301.47,59.970,1496559603,"201051344000867","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,713027.8,713027.8,8466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559665,2060807.00
06/04/2017 03:00,2,0.000,ALERT,213.06,300.87,59.965,1496559603,"201051344001093","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,717360.9,717360.9,8456,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496559667,2060808.00
06/04/2017 03:00,2,0.000,ALERT,212.83,301.77,59.922,1496559603,"201051344000900","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,734430.6,734430.6,8444,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559668,2060809.00
06/04/2017 03:00,2,0.000,ALERT,213.06,300.87,59.965,1496559603,"201051344000648","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,723291.2,723291.2,8439,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559670,2060810.00
06/04/2017 03:00,2,0.000,ALERT,213.06,302.37,60.012,1496559603,"201051344000569","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,736790.5,736790.5,8427,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559672,2060811.00
06/04/2017 03:00,2,0.000,ALERT,212.83,302.07,59.959,1496559603,"201051344000983","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,727255.2,727255.2,8446,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496559674,2060812.00
06/04/2017 03:00,2,0.000,ALERT,212.83,301.47,59.959,1496559603,"201051344001158","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,712512.4,712512.4,8449,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496559676,2060813.00
06/04/2017 03:00,2,0.000,ALERT,213.29,302.07,60.002,1496559603,"201051344000576","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,727128.4,727128.4,8444,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559677,2060814.00
06/04/2017 03:00,2,0.000,ALERT,211.93,298.47,60.007,1496559603,"274151322000087","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,919100.1,919100.1,8528,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496559679,2060815.00
06/04/2017 03:15,2,0.000,ALERT,213.51,301.77,59.922,1496560503,"201051344000645","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,726071.1,726071.1,8439,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560505,2060816.00
06/04/2017 03:15,2,0.000,ALERT,212.16,299.37,59.965,1496560503,"274151322000085","219011344069620",0.00,14.70,0,297.57,300.57,0.0,0.0,0.000,942375.2,942375.2,8392,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560507,2060817.00
06/04/2017 03:15,2,0.000,ALERT,213.51,301.17,59.959,1496560503,"201051344000633","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,712554.6,712554.6,8469,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560509,2060818.00
06/04/2017 03:15,2,0.000,ALERT,213.06,301.47,59.965,1496560503,"201051344000469","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,715702.3,715702.3,8448,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560511,2060819.00
06/04/2017 03:15,2,0.000,ALERT,212.61,300.57,59.959,1496560503,"201051344000646","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,710931.7,710931.7,8449,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560513,2060820.00
06/04/2017 03:15,2,0.000,ALERT,211.70,299.67,59.965,1496560503,"274151322000052","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,978433.1,978433.1,8400,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560514,2060821.00
06/04/2017 03:15,2,0.000,ALERT,213.06,300.87,59.965,1496560503,"201051344000585","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,722825.5,722825.5,8452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560516,2060822.00
06/04/2017 03:15,2,0.000,ALERT,213.06,301.17,59.959,1496560503,"201051344001230","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,715567.8,715567.8,8457,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560518,2060823.00
06/04/2017 03:15,2,0.000,ALERT,213.29,301.47,59.965,1496560503,"201051344000582","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,705197.1,705197.1,8442,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560520,2060824.00
06/04/2017 03:15,2,0.000,ALERT,212.61,300.87,59.965,1496560503,"201051344000955","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,724216.3,724216.3,8454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560522,2060825.00
06/04/2017 03:15,2,0.000,ALERT,212.16,298.47,59.954,1496560503,"274151322000094","219011344069620",0.00,14.30,0,297.26,299.97,0.0,0.0,0.000,802121.7,802121.7,8624,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560523,2060826.00
06/04/2017 03:15,2,0.000,ALERT,213.06,302.37,59.986,1496560503,"201051344000579","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,733707.2,733707.2,8444,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496560525,2060827.00
06/04/2017 03:15,2,0.000,ALERT,212.83,301.17,59.965,1496560503,"201051344000890","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,718192.6,718192.6,8451,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560527,2060828.00
06/04/2017 03:15,2,0.000,ALERT,213.06,300.87,59.986,1496560503,"201051344000438","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,720917.6,720917.6,8446,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560529,2060829.00
06/04/2017 03:15,2,0.000,ALERT,213.06,300.27,59.970,1496560503,"201051344000417","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,664249.9,664249.9,8466,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496560531,2060830.00
06/04/2017 03:15,2,0.000,ALERT,211.93,299.37,59.970,1496560503,"274151322000083","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,968515.0,968515.0,8406,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560532,2060831.00
06/04/2017 03:15,2,0.000,ALERT,212.38,299.07,59.970,1496560503,"274151322000076","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,1032916.2,1032916.2,8397,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560534,2060832.00
06/04/2017 03:15,2,0.000,ALERT,213.06,302.37,59.959,1496560503,"201051344000868","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,714158.8,714158.8,8453,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560536,2060833.00
06/04/2017 03:15,2,0.000,ALERT,212.16,299.67,59.996,1496560503,"274151322000095","219011344069620",0.00,14.30,0,298.47,301.47,0.0,0.0,0.000,1022896.7,1022896.7,8412,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560538,2060834.00
06/04/2017 03:15,2,0.000,ALERT,212.83,301.77,59.975,1496560503,"201051344000988","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,638026.6,638026.6,8464,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560540,2060835.00
06/04/2017 03:15,2,0.000,ALERT,212.83,299.97,59.975,1496560503,"201051344001025","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,720396.3,720396.3,8463,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560542,2060836.00
06/04/2017 03:15,2,0.000,ALERT,213.06,302.07,59.975,1496560503,"201051344000458","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,726150.4,726150.4,8436,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496560543,2060837.00
06/04/2017 03:15,2,0.000,ALERT,213.74,301.77,59.986,1496560503,"201051344000853","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,726844.7,726844.7,8446,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560545,2060838.00
06/04/2017 03:15,2,0.000,ALERT,213.29,300.87,59.991,1496560503,"201051344000685","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,720927.9,720927.9,8460,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496560547,2060839.00
06/04/2017 03:15,2,0.000,ALERT,213.06,300.27,59.954,1496560503,"201051344000917","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,717541.0,717541.0,8449,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496560549,2060840.00
06/04/2017 03:15,2,0.000,ALERT,213.29,300.87,59.970,1496560503,"201051344001145","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,725517.6,725517.6,8441,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560550,2060841.00
06/04/2017 03:15,2,0.000,ALERT,213.29,300.27,59.996,1496560503,"201051344000651","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,714032.0,714032.0,8452,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560552,2060842.00
06/04/2017 03:15,2,0.000,ALERT,211.70,298.77,60.018,1496560503,"274151322000088","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,928611.9,928611.9,8404,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496560554,2060843.00
06/04/2017 03:15,2,0.000,ALERT,212.83,298.47,59.991,1496560503,"274151322000068","219011344069620",0.00,15.30,0,296.96,299.67,0.0,0.0,0.000,802561.2,802561.2,8644,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560556,2060844.00
06/04/2017 03:15,2,0.000,ALERT,212.61,300.87,60.002,1496560503,"201051344001135","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,709479.9,709479.9,8444,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560558,2060845.00
06/04/2017 03:15,2,0.000,ALERT,213.06,302.68,60.002,1496560503,"201051344000594","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,728724.1,728724.1,8444,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496560559,2060846.00
06/04/2017 03:15,2,0.000,ALERT,213.06,300.57,60.034,1496560503,"201051344001203","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,718706.0,718706.0,8470,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560561,2060847.00
06/04/2017 03:15,2,0.000,ALERT,211.93,299.07,60.028,1496560503,"274151322000054","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,946111.6,946111.6,8389,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560563,2060848.00
06/04/2017 03:15,2,0.000,ALERT,213.29,301.47,59.981,1496560503,"201051344000867","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,713027.8,713027.8,8468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560565,2060849.00
