ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 03:15,2,0.000,ALERT,213.06,300.87,59.959,1496560503,"201051344001093","219011344069620",0.00,13.70,0,299.07,302.07,0.0,0.0,0.000,717360.9,717360.9,8458,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560567,2060850.00
06/04/2017 03:15,2,0.000,ALERT,213.06,301.77,60.039,1496560503,"201051344000900","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,734430.6,734430.6,8446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560568,2060851.00
06/04/2017 03:15,2,0.000,ALERT,213.29,301.17,59.991,1496560503,"201051344000648","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,723291.2,723291.2,8441,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560570,2060852.00
06/04/2017 03:15,2,0.000,ALERT,213.06,302.37,59.965,1496560503,"201051344000569","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,736790.5,736790.5,8429,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560572,2060853.00
06/04/2017 03:15,2,0.000,ALERT,213.06,302.07,60.002,1496560503,"201051344000983","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,727255.2,727255.2,8448,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560574,2060854.00
06/04/2017 03:15,2,0.000,ALERT,213.29,301.47,59.991,1496560503,"201051344001158","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,712512.4,712512.4,8451,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560576,2060855.00
06/04/2017 03:15,2,0.000,ALERT,213.51,302.37,59.954,1496560503,"201051344000576","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,727128.4,727128.4,8446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496560577,2060856.00
06/04/2017 03:15,2,0.000,ALERT,212.16,299.07,59.991,1496560503,"274151322000087","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,919100.1,919100.1,8530,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496560579,2060857.00
06/04/2017 03:30,2,0.000,ALERT,213.51,301.77,59.970,1496561403,"201051344000645","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,726071.1,726071.1,8441,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561405,2060858.00
06/04/2017 03:30,2,0.000,ALERT,212.16,299.37,59.981,1496561403,"274151322000085","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,942375.2,942375.2,8394,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561407,2060859.00
06/04/2017 03:30,2,0.000,ALERT,213.74,301.77,59.975,1496561403,"201051344000633","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,712554.6,712554.6,8471,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561409,2060860.00
06/04/2017 03:30,2,0.000,ALERT,213.06,301.77,59.965,1496561403,"201051344000469","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,715702.3,715702.3,8450,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561411,2060861.00
06/04/2017 03:30,2,0.000,ALERT,212.61,300.87,60.012,1496561403,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,710931.7,710931.7,8451,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561412,2060862.00
06/04/2017 03:30,2,0.000,ALERT,211.70,299.07,59.965,1496561403,"274151322000052","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,978433.1,978433.1,8402,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561414,2060863.00
06/04/2017 03:30,2,0.000,ALERT,213.06,301.17,59.959,1496561403,"201051344000585","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,722825.5,722825.5,8454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561416,2060864.00
06/04/2017 03:30,2,0.000,ALERT,212.83,301.17,59.981,1496561403,"201051344001230","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,715567.8,715567.8,8459,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561418,2060865.00
06/04/2017 03:30,2,0.000,ALERT,213.51,301.77,59.975,1496561403,"201051344000582","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,705197.1,705197.1,8444,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561420,2060866.00
06/04/2017 03:30,2,0.000,ALERT,212.61,301.17,59.975,1496561403,"201051344000955","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,724216.3,724216.3,8456,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561421,2060867.00
06/04/2017 03:30,2,0.000,ALERT,212.16,298.77,59.975,1496561403,"274151322000094","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,802121.7,802121.7,8626,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561423,2060868.00
06/04/2017 03:30,2,0.000,ALERT,213.29,302.68,59.981,1496561403,"201051344000579","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,733707.2,733707.2,8446,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561425,2060869.00
06/04/2017 03:30,2,0.000,ALERT,212.83,301.47,59.975,1496561403,"201051344000890","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,718192.6,718192.6,8453,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561427,2060870.00
06/04/2017 03:30,2,0.000,ALERT,213.06,301.17,60.023,1496561403,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,720917.6,720917.6,8448,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561429,2060871.00
06/04/2017 03:30,2,0.000,ALERT,213.06,300.27,59.975,1496561403,"201051344000417","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,664249.9,664249.9,8468,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561430,2060872.00
06/04/2017 03:30,2,0.000,ALERT,212.16,299.67,59.996,1496561403,"274151322000083","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,968515.0,968515.0,8408,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561432,2060873.00
06/04/2017 03:30,2,0.000,ALERT,212.61,299.37,59.981,1496561403,"274151322000076","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1032916.2,1032916.2,8399,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561434,2060874.00
06/04/2017 03:30,2,0.000,ALERT,213.06,302.68,59.970,1496561403,"201051344000868","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,714158.8,714158.8,8455,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496561436,2060875.00
06/04/2017 03:30,2,0.000,ALERT,211.93,300.27,59.970,1496561403,"274151322000095","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,1022896.7,1022896.7,8414,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561438,2060876.00
06/04/2017 03:30,2,0.000,ALERT,213.06,302.07,59.981,1496561403,"201051344000988","219011344069620",0.00,13.00,0,297.26,303.28,0.0,0.0,0.000,638026.6,638026.6,8466,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561439,2060877.00
06/04/2017 03:30,2,0.000,ALERT,212.83,300.27,59.970,1496561403,"201051344001025","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,720396.3,720396.3,8465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561441,2060878.00
06/04/2017 03:30,2,0.000,ALERT,213.06,302.07,59.986,1496561403,"201051344000458","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,726150.4,726150.4,8438,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496561443,2060879.00
06/04/2017 03:30,2,0.000,ALERT,213.74,301.77,59.991,1496561403,"201051344000853","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,726844.7,726844.7,8448,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496561445,2060880.00
06/04/2017 03:30,2,0.000,ALERT,213.29,300.87,59.975,1496561403,"201051344000685","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,720927.9,720927.9,8462,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496561447,2060881.00
06/04/2017 03:30,2,0.000,ALERT,213.06,300.57,59.991,1496561403,"201051344000917","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,717541.0,717541.0,8451,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561448,2060882.00
06/04/2017 03:30,2,0.000,ALERT,213.29,301.17,59.975,1496561403,"201051344001145","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,725517.6,725517.6,8443,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561450,2060883.00
06/04/2017 03:30,2,0.000,ALERT,213.06,299.97,59.996,1496561403,"201051344000651","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,714032.0,714032.0,8454,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496561452,2060884.00
06/04/2017 03:30,2,0.000,ALERT,211.70,299.07,59.975,1496561403,"274151322000088","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,928611.9,928611.9,8406,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561454,2060885.00
06/04/2017 03:30,2,0.000,ALERT,212.61,298.77,59.981,1496561403,"274151322000068","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,802561.2,802561.2,8646,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561456,2060886.00
06/04/2017 03:30,2,0.000,ALERT,212.61,300.87,59.991,1496561403,"201051344001135","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,709479.9,709479.9,8446,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496561457,2060887.00
06/04/2017 03:30,2,0.000,ALERT,212.83,302.68,60.012,1496561403,"201051344000594","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,728724.1,728724.1,8446,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561459,2060888.00
06/04/2017 03:30,2,0.000,ALERT,213.06,300.57,59.975,1496561403,"201051344001203","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,718706.0,718706.0,8472,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561461,2060889.00
06/04/2017 03:30,2,0.000,ALERT,211.93,299.67,59.970,1496561403,"274151322000054","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,946111.6,946111.6,8391,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561463,2060890.00
06/04/2017 03:30,2,0.000,ALERT,213.29,301.47,59.975,1496561403,"201051344000867","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,713027.8,713027.8,8470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561464,2060891.00
06/04/2017 03:30,2,0.000,ALERT,213.06,300.87,59.986,1496561403,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,717360.9,717360.9,8460,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561466,2060892.00
06/04/2017 03:30,2,0.000,ALERT,213.06,301.77,59.970,1496561403,"201051344000900","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,734430.6,734430.6,8448,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561468,2060893.00
06/04/2017 03:30,2,0.000,ALERT,213.29,301.17,59.991,1496561403,"201051344000648","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,723291.2,723291.2,8443,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561470,2060894.00
06/04/2017 03:30,2,0.000,ALERT,213.29,302.37,59.981,1496561403,"201051344000569","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,736790.5,736790.5,8431,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561472,2060895.00
06/04/2017 03:30,2,0.000,ALERT,213.06,301.77,59.970,1496561403,"201051344000983","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,727255.2,727255.2,8450,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561473,2060896.00
06/04/2017 03:30,2,0.000,ALERT,213.06,301.47,59.975,1496561403,"201051344001158","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,712512.4,712512.4,8453,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561475,2060897.00
06/04/2017 03:30,2,0.000,ALERT,213.51,302.07,59.975,1496561403,"201051344000576","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,727128.4,727128.4,8448,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496561477,2060898.00
06/04/2017 03:30,2,0.000,ALERT,212.16,298.77,60.007,1496561403,"274151322000087","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,919100.1,919100.1,8532,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496561479,2060899.00
06/04/2017 03:45,2,0.000,ALERT,213.51,302.07,60.007,1496562303,"201051344000645","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,726071.1,726071.1,8443,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562305,2060900.00
06/04/2017 03:45,2,0.000,ALERT,211.70,298.47,60.002,1496562303,"274151322000085","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,942375.2,942375.2,8396,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496562307,2060901.00
06/04/2017 03:45,2,0.000,ALERT,213.51,301.47,60.002,1496562303,"201051344000633","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,712554.6,712554.6,8473,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562309,2060902.00
06/04/2017 03:45,2,0.000,ALERT,213.06,301.77,59.996,1496562303,"201051344000469","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,715702.3,715702.3,8452,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562310,2060903.00
06/04/2017 03:45,2,0.000,ALERT,212.83,300.87,60.007,1496562303,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,710931.7,710931.7,8453,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496562312,2060904.00
06/04/2017 03:45,2,0.000,ALERT,211.70,298.17,60.023,1496562303,"274151322000052","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,978433.1,978433.1,8404,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496562314,2060905.00
06/04/2017 03:45,2,0.000,ALERT,213.29,301.17,59.996,1496562303,"201051344000585","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,722825.5,722825.5,8456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562316,2060906.00
06/04/2017 03:45,2,0.000,ALERT,213.06,301.47,59.991,1496562303,"201051344001230","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,715567.8,715567.8,8461,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562318,2060907.00
06/04/2017 03:45,2,0.000,ALERT,213.51,302.07,59.996,1496562303,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,705197.1,705197.1,8446,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562319,2060908.00
06/04/2017 03:45,2,0.000,ALERT,212.61,301.17,59.986,1496562303,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,724216.3,724216.3,8458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496562321,2060909.00
06/04/2017 03:45,2,0.000,ALERT,211.70,298.17,60.002,1496562303,"274151322000094","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,802121.7,802121.7,8628,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562323,2060910.00
06/04/2017 03:45,2,0.000,ALERT,213.06,302.68,60.007,1496562303,"201051344000579","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,733707.2,733707.2,8448,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562325,2060911.00
06/04/2017 03:45,2,0.000,ALERT,212.83,301.47,59.996,1496562303,"201051344000890","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,718192.6,718192.6,8455,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562326,2060912.00
06/04/2017 03:45,2,0.000,ALERT,213.06,301.17,59.996,1496562303,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,720917.6,720917.6,8450,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562329,2060913.00
06/04/2017 03:45,2,0.000,ALERT,213.29,300.57,59.975,1496562303,"201051344000417","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,664249.9,664249.9,8470,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562330,2060914.00
06/04/2017 03:45,2,0.000,ALERT,211.93,299.37,60.002,1496562303,"274151322000083","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,968515.0,968515.0,8410,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496562332,2060915.00
06/04/2017 03:45,2,0.000,ALERT,212.61,299.37,59.986,1496562303,"274151322000076","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,1032916.2,1032916.2,8401,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562334,2060916.00
06/04/2017 03:45,2,0.000,ALERT,213.06,302.68,59.975,1496562303,"201051344000868","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,714158.8,714158.8,8457,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562336,2060917.00
06/04/2017 03:45,2,0.000,ALERT,211.93,299.97,59.981,1496562303,"274151322000095","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1022896.7,1022896.7,8416,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496562338,2060918.00
06/04/2017 03:45,2,0.000,ALERT,213.06,302.37,59.991,1496562303,"201051344000988","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,638026.6,638026.6,8468,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562340,2060919.00
06/04/2017 03:45,2,0.000,ALERT,212.83,300.27,60.007,1496562303,"201051344001025","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,720396.3,720396.3,8467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562341,2060920.00
06/04/2017 03:45,2,0.000,ALERT,213.06,302.07,59.991,1496562303,"201051344000458","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,726150.4,726150.4,8440,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562343,2060921.00
06/04/2017 03:45,2,0.000,ALERT,213.74,302.07,59.954,1496562303,"201051344000853","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,726844.7,726844.7,8450,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562345,2060922.00
06/04/2017 03:45,2,0.000,ALERT,213.29,301.17,59.986,1496562303,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,720927.9,720927.9,8464,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562347,2060923.00
06/04/2017 03:45,2,0.000,ALERT,213.06,300.57,59.991,1496562303,"201051344000917","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,717541.0,717541.0,8453,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562348,2060924.00
06/04/2017 03:45,2,0.000,ALERT,213.29,301.17,59.991,1496562303,"201051344001145","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,725517.6,725517.6,8445,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562350,2060925.00
06/04/2017 03:45,2,0.000,ALERT,213.06,300.27,59.991,1496562303,"201051344000651","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,714032.0,714032.0,8456,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496562352,2060926.00
06/04/2017 03:45,2,0.000,ALERT,211.48,298.77,60.023,1496562303,"274151322000088","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,928611.9,928611.9,8408,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496562354,2060927.00
06/04/2017 03:45,2,0.000,ALERT,212.38,298.17,59.970,1496562303,"274151322000068","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,802561.2,802561.2,8648,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562356,2060928.00
06/04/2017 03:45,2,0.000,ALERT,212.61,300.87,59.996,1496562303,"201051344001135","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,709479.9,709479.9,8448,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562358,2060929.00
06/04/2017 03:45,2,0.000,ALERT,212.83,302.68,59.970,1496562303,"201051344000594","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,728724.1,728724.1,8448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496562359,2060930.00
06/04/2017 03:45,2,0.000,ALERT,213.06,300.57,59.975,1496562303,"201051344001203","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,718706.0,718706.0,8474,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496562361,2060931.00
06/04/2017 03:45,2,0.000,ALERT,211.48,299.37,59.991,1496562303,"274151322000054","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,946111.6,946111.6,8393,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562363,2060932.00
06/04/2017 03:45,2,0.000,ALERT,213.29,302.07,59.986,1496562303,"201051344000867","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,713027.8,713027.8,8472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562365,2060933.00
06/04/2017 03:45,2,0.000,ALERT,213.06,301.17,60.028,1496562303,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,717360.9,717360.9,8462,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496562367,2060934.00
06/04/2017 03:45,2,0.000,ALERT,213.06,302.07,59.986,1496562303,"201051344000900","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,734430.6,734430.6,8450,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562368,2060935.00
06/04/2017 03:45,2,0.000,ALERT,213.29,301.47,59.991,1496562303,"201051344000648","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,723291.2,723291.2,8445,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562370,2060936.00
06/04/2017 03:45,2,0.000,ALERT,213.06,302.68,59.949,1496562303,"201051344000569","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,736790.5,736790.5,8433,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562372,2060937.00
06/04/2017 03:45,2,0.000,ALERT,213.06,302.37,60.002,1496562303,"201051344000983","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,727255.2,727255.2,8452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496562374,2060938.00
06/04/2017 03:45,2,0.000,ALERT,213.29,302.07,59.986,1496562303,"201051344001158","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,712512.4,712512.4,8455,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562376,2060939.00
06/04/2017 03:45,2,0.000,ALERT,213.74,302.68,59.981,1496562303,"201051344000576","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,727128.4,727128.4,8450,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496562377,2060940.00
06/04/2017 03:45,2,0.000,ALERT,212.16,298.47,59.970,1496562303,"274151322000087","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,919100.1,919100.1,8534,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496562379,2060941.00
06/04/2017 04:00,2,0.000,ALERT,213.74,302.07,59.949,1496563203,"201051344000645","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,726071.1,726071.1,8445,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563205,2060942.00
06/04/2017 04:00,2,0.000,ALERT,212.16,299.07,59.944,1496563203,"274151322000085","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,942375.2,942375.2,8398,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563207,2060943.00
06/04/2017 04:00,2,0.000,ALERT,213.74,301.77,59.954,1496563203,"201051344000633","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,712554.6,712554.6,8475,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563209,2060944.00
06/04/2017 04:00,2,0.000,ALERT,213.06,301.77,59.917,1496563203,"201051344000469","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,715702.3,715702.3,8454,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563210,2060945.00
06/04/2017 04:00,2,0.000,ALERT,212.83,301.17,59.954,1496563203,"201051344000646","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,710931.7,710931.7,8455,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496563212,2060946.00
06/04/2017 04:00,2,0.000,ALERT,211.70,299.07,59.944,1496563203,"274151322000052","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,978433.1,978433.1,8406,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496563214,2060947.00
06/04/2017 04:00,2,0.000,ALERT,213.06,301.17,59.928,1496563203,"201051344000585","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,722825.5,722825.5,8458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563216,2060948.00
06/04/2017 04:00,2,0.000,ALERT,213.06,301.17,59.991,1496563203,"201051344001230","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,715567.8,715567.8,8463,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563217,2060949.00
06/04/2017 04:00,2,0.000,ALERT,213.51,301.77,59.954,1496563203,"201051344000582","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,705197.1,705197.1,8448,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496563219,2060950.00
06/04/2017 04:00,2,0.000,ALERT,212.61,301.17,59.954,1496563203,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,724216.3,724216.3,8460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563221,2060951.00
06/04/2017 04:00,2,0.000,ALERT,211.93,298.47,59.959,1496563203,"274151322000094","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,802121.7,802121.7,8630,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496563223,2060952.00
06/04/2017 04:00,2,0.000,ALERT,213.06,302.68,59.959,1496563203,"201051344000579","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,733707.2,733707.2,8450,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563225,2060953.00
06/04/2017 04:00,2,0.000,ALERT,213.06,301.47,59.959,1496563203,"201051344000890","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,718192.6,718192.6,8457,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496563226,2060954.00
06/04/2017 04:00,2,0.000,ALERT,213.29,301.17,59.938,1496563203,"201051344000438","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,720917.6,720917.6,8452,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563228,2060955.00
06/04/2017 04:00,2,0.000,ALERT,213.29,300.57,59.959,1496563203,"201051344000417","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,664249.9,664249.9,8472,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496563230,2060956.00
06/04/2017 04:00,2,0.000,ALERT,211.93,299.37,59.965,1496563203,"274151322000083","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,968515.0,968515.0,8412,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563232,2060957.00
06/04/2017 04:00,2,0.000,ALERT,212.61,298.77,59.965,1496563203,"274151322000076","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1032916.2,1032916.2,8403,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496563234,2060958.00
06/04/2017 04:00,2,0.000,ALERT,213.06,302.37,59.975,1496563203,"201051344000868","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,714158.8,714158.8,8459,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563235,2060959.00
06/04/2017 04:00,2,0.000,ALERT,211.93,299.97,59.959,1496563203,"274151322000095","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,1022896.7,1022896.7,8418,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563237,2060960.00
06/04/2017 04:00,2,0.000,ALERT,213.06,302.07,59.959,1496563203,"201051344000988","219011344069620",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,638026.6,638026.6,8470,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563239,2060961.00
06/04/2017 04:00,2,0.000,ALERT,213.06,300.27,59.959,1496563203,"201051344001025","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,720396.3,720396.3,8469,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496563241,2060962.00
06/04/2017 04:00,2,0.000,ALERT,213.06,302.07,59.965,1496563203,"201051344000458","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,726150.4,726150.4,8442,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563243,2060963.00
06/04/2017 04:00,2,0.000,ALERT,213.74,301.77,59.954,1496563203,"201051344000853","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,726844.7,726844.7,8452,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563244,2060964.00
06/04/2017 04:00,2,0.000,ALERT,213.51,300.87,59.959,1496563203,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,720927.9,720927.9,8466,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563246,2060965.00
06/04/2017 04:00,2,0.000,ALERT,213.29,300.57,59.965,1496563203,"201051344000917","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,717541.0,717541.0,8455,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496563248,2060966.00
06/04/2017 04:00,2,0.000,ALERT,213.29,301.17,59.965,1496563203,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,725517.6,725517.6,8447,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563250,2060967.00
06/04/2017 04:00,2,0.000,ALERT,213.29,300.27,59.965,1496563203,"201051344000651","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,714032.0,714032.0,8458,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496563252,2060968.00
06/04/2017 04:00,2,0.000,ALERT,211.48,298.77,59.954,1496563203,"274151322000088","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,928611.9,928611.9,8410,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563253,2060969.00
06/04/2017 04:00,2,0.000,ALERT,212.38,297.87,59.938,1496563203,"274151322000068","219011344069620",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,802561.2,802561.2,8650,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563255,2060970.00
06/04/2017 04:00,2,0.000,ALERT,212.61,300.57,59.970,1496563203,"201051344001135","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,709479.9,709479.9,8450,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563257,2060971.00
06/04/2017 04:00,2,0.000,ALERT,212.83,302.68,59.933,1496563203,"201051344000594","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,728724.1,728724.1,8450,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496563259,2060972.00
06/04/2017 04:00,2,0.000,ALERT,213.29,300.57,59.965,1496563203,"201051344001203","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,718706.0,718706.0,8476,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563261,2060973.00
06/04/2017 04:00,2,0.000,ALERT,211.70,299.37,59.986,1496563203,"274151322000054","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,946111.6,946111.6,8395,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563262,2060974.00
06/04/2017 04:00,2,0.000,ALERT,213.29,301.77,59.933,1496563203,"201051344000867","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,713027.8,713027.8,8474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563264,2060975.00
06/04/2017 04:00,2,0.000,ALERT,213.06,300.87,59.954,1496563203,"201051344001093","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,717360.9,717360.9,8464,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563266,2060976.00
06/04/2017 04:00,2,0.000,ALERT,213.06,302.07,60.002,1496563203,"201051344000900","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,734430.6,734430.6,8452,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563268,2060977.00
06/04/2017 04:00,2,0.000,ALERT,213.29,301.17,59.959,1496563203,"201051344000648","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,723291.2,723291.2,8447,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563270,2060978.00
06/04/2017 04:00,2,0.000,ALERT,213.06,302.37,59.959,1496563203,"201051344000569","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,736790.5,736790.5,8435,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563271,2060979.00
06/04/2017 04:00,2,0.000,ALERT,213.06,302.07,59.954,1496563203,"201051344000983","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,727255.2,727255.2,8454,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496563273,2060980.00
06/04/2017 04:00,2,0.000,ALERT,213.29,301.77,59.965,1496563203,"201051344001158","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,712512.4,712512.4,8457,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563275,2060981.00
06/04/2017 04:00,2,0.000,ALERT,213.74,302.37,59.959,1496563203,"201051344000576","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,727128.4,727128.4,8452,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496563277,2060982.00
06/04/2017 04:00,2,0.000,ALERT,211.93,298.47,59.933,1496563203,"274151322000087","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,919100.1,919100.1,8536,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496563279,2060983.00
06/04/2017 04:15,2,0.000,ALERT,213.51,302.07,59.991,1496564103,"201051344000645","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,726071.1,726071.1,8447,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564105,2060984.00
06/04/2017 04:15,2,0.000,ALERT,211.93,299.67,60.002,1496564103,"274151322000085","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,942375.2,942375.2,8400,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496564107,2060985.00
06/04/2017 04:15,2,0.000,ALERT,213.51,301.47,59.981,1496564103,"201051344000633","219011344069620",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,712554.6,712554.6,8477,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564109,2060986.00
06/04/2017 04:15,2,0.000,ALERT,213.06,301.77,59.986,1496564103,"201051344000469","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,715702.3,715702.3,8456,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496564110,2060987.00
06/04/2017 04:15,2,0.000,ALERT,212.61,300.57,59.986,1496564103,"201051344000646","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,710931.7,710931.7,8457,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564112,2060988.00
06/04/2017 04:15,2,0.000,ALERT,211.70,298.77,59.970,1496564103,"274151322000052","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,978433.1,978433.1,8408,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564114,2060989.00
06/04/2017 04:15,2,0.000,ALERT,212.83,300.87,59.975,1496564103,"201051344000585","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,722825.5,722825.5,8460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564116,2060990.00
06/04/2017 04:15,2,0.000,ALERT,212.83,301.17,59.981,1496564103,"201051344001230","219011344069620",0.00,12.70,0,299.67,302.68,0.0,0.0,0.000,715567.8,715567.8,8465,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564118,2060991.00
06/04/2017 04:15,2,0.000,ALERT,213.29,301.47,59.996,1496564103,"201051344000582","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,705197.1,705197.1,8450,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564119,2060992.00
06/04/2017 04:15,2,0.000,ALERT,212.61,300.87,59.981,1496564103,"201051344000955","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,724216.3,724216.3,8462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564121,2060993.00
06/04/2017 04:15,2,0.000,ALERT,211.93,298.77,59.975,1496564103,"274151322000094","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,802121.7,802121.7,8632,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564123,2060994.00
