ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 04:15,2,0.000,ALERT,213.06,302.37,59.975,1496564103,"201051344000579","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,733707.2,733707.2,8452,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564125,2060995.00
06/04/2017 04:15,2,0.000,ALERT,212.83,301.17,59.981,1496564103,"201051344000890","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,718192.6,718192.6,8459,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564127,2060996.00
06/04/2017 04:15,2,0.000,ALERT,213.06,300.87,59.970,1496564103,"201051344000438","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,720917.6,720917.6,8454,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564128,2060997.00
06/04/2017 04:15,2,0.000,ALERT,213.06,300.27,59.981,1496564103,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,664249.9,664249.9,8474,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564130,2060998.00
06/04/2017 04:15,2,0.000,ALERT,211.93,299.07,60.007,1496564103,"274151322000083","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,968515.0,968515.0,8414,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496564132,2060999.00
06/04/2017 04:15,2,0.000,ALERT,212.61,299.07,59.970,1496564103,"274151322000076","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1032916.2,1032916.2,8405,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564134,2061000.00
06/04/2017 04:15,2,0.000,ALERT,213.06,302.37,59.981,1496564103,"201051344000868","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,714158.8,714158.8,8461,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496564135,2061001.00
06/04/2017 04:15,2,0.000,ALERT,211.93,300.27,59.981,1496564103,"274151322000095","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,1022896.7,1022896.7,8420,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564137,2061002.00
06/04/2017 04:15,2,0.000,ALERT,213.06,302.07,59.981,1496564103,"201051344000988","219011344069620",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,638026.6,638026.6,8472,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564139,2061003.00
06/04/2017 04:15,2,0.000,ALERT,212.83,300.27,59.991,1496564103,"201051344001025","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,720396.3,720396.3,8471,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564141,2061004.00
06/04/2017 04:15,2,0.000,ALERT,213.06,302.07,59.986,1496564103,"201051344000458","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,726150.4,726150.4,8444,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564143,2061005.00
06/04/2017 04:15,2,0.000,ALERT,213.74,302.07,60.012,1496564103,"201051344000853","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,726844.7,726844.7,8454,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564145,2061006.00
06/04/2017 04:15,2,0.000,ALERT,213.29,300.57,59.981,1496564103,"201051344000685","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,720927.9,720927.9,8468,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496564146,2061007.00
06/04/2017 04:15,2,0.000,ALERT,213.06,300.27,59.991,1496564103,"201051344000917","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,717541.0,717541.0,8457,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564148,2061008.00
06/04/2017 04:15,2,0.000,ALERT,213.29,300.87,59.944,1496564103,"201051344001145","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,725517.6,725517.6,8449,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564150,2061009.00
06/04/2017 04:15,2,0.000,ALERT,213.06,299.97,59.986,1496564103,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,714032.0,714032.0,8460,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564152,2061010.00
06/04/2017 04:15,2,0.000,ALERT,211.70,298.77,59.981,1496564103,"274151322000088","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,928611.9,928611.9,8412,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564154,2061011.00
06/04/2017 04:15,2,0.000,ALERT,212.61,298.47,59.986,1496564103,"274151322000068","219011344069620",0.00,14.30,0,296.66,299.67,0.0,0.0,0.000,802561.2,802561.2,8652,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564156,2061012.00
06/04/2017 04:15,2,0.000,ALERT,212.83,300.87,60.018,1496564103,"201051344001135","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,709479.9,709479.9,8452,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496564158,2061013.00
06/04/2017 04:15,2,0.000,ALERT,212.83,302.68,59.986,1496564103,"201051344000594","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,728724.1,728724.1,8452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564159,2061014.00
06/04/2017 04:15,2,0.000,ALERT,213.06,300.57,59.991,1496564103,"201051344001203","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,718706.0,718706.0,8478,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564161,2061015.00
06/04/2017 04:15,2,0.000,ALERT,211.93,299.97,59.991,1496564103,"274151322000054","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,946111.6,946111.6,8397,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564163,2061016.00
06/04/2017 04:15,2,0.000,ALERT,213.29,301.77,59.986,1496564103,"201051344000867","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,713027.8,713027.8,8476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564165,2061017.00
06/04/2017 04:15,2,0.000,ALERT,213.06,300.57,59.991,1496564103,"201051344001093","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,717360.9,717360.9,8466,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564167,2061018.00
06/04/2017 04:15,2,0.000,ALERT,213.06,302.37,59.996,1496564103,"201051344000900","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,734430.6,734430.6,8454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564168,2061019.00
06/04/2017 04:15,2,0.000,ALERT,213.29,301.47,59.991,1496564103,"201051344000648","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,723291.2,723291.2,8449,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564170,2061020.00
06/04/2017 04:15,2,0.000,ALERT,213.29,302.68,60.012,1496564103,"201051344000569","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,736790.5,736790.5,8437,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564172,2061021.00
06/04/2017 04:15,2,0.000,ALERT,213.29,302.37,60.002,1496564103,"201051344000983","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,727255.2,727255.2,8456,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564174,2061022.00
06/04/2017 04:15,2,0.000,ALERT,213.29,302.07,60.002,1496564103,"201051344001158","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,712512.4,712512.4,8459,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564175,2061023.00
06/04/2017 04:15,2,0.000,ALERT,213.51,302.37,59.959,1496564103,"201051344000576","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,727128.4,727128.4,8454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496564177,2061024.00
06/04/2017 04:15,2,0.000,ALERT,211.93,298.77,60.023,1496564103,"274151322000087","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,919100.1,919100.1,8538,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496564179,2061025.00
06/04/2017 04:30,2,0.000,ALERT,213.51,301.17,59.991,1496565003,"201051344000645","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,726071.1,726071.1,8449,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565005,2061026.00
06/04/2017 04:30,2,0.000,ALERT,212.16,299.37,59.975,1496565003,"274151322000085","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,942375.2,942375.2,8402,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565006,2061027.00
06/04/2017 04:30,2,0.000,ALERT,213.51,301.17,59.996,1496565003,"201051344000633","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,712554.6,712554.6,8479,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565008,2061028.00
06/04/2017 04:30,2,0.000,ALERT,213.06,301.47,59.970,1496565003,"201051344000469","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,715702.3,715702.3,8458,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565010,2061029.00
06/04/2017 04:30,2,0.000,ALERT,212.38,300.57,59.981,1496565003,"201051344000646","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,710931.7,710931.7,8459,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565012,2061030.00
06/04/2017 04:30,2,0.000,ALERT,211.93,299.67,60.007,1496565003,"274151322000052","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,978433.1,978433.1,8410,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565014,2061031.00
06/04/2017 04:30,2,0.000,ALERT,212.83,300.87,59.991,1496565003,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,722825.5,722825.5,8462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565015,2061032.00
06/04/2017 04:30,2,0.000,ALERT,212.61,300.87,60.034,1496565003,"201051344001230","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,715567.8,715567.8,8467,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565017,2061033.00
06/04/2017 04:30,2,0.000,ALERT,213.29,301.77,59.970,1496565003,"201051344000582","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,705197.1,705197.1,8452,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565019,2061034.00
06/04/2017 04:30,2,0.000,ALERT,212.38,300.87,59.986,1496565003,"201051344000955","219011344069620",0.00,12.70,0,299.07,302.07,0.0,0.0,0.000,724216.3,724216.3,8464,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565021,2061035.00
06/04/2017 04:30,2,0.000,ALERT,212.16,299.07,60.002,1496565003,"274151322000094","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,802121.7,802121.7,8634,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565023,2061036.00
06/04/2017 04:30,2,0.000,ALERT,213.06,302.07,60.023,1496565003,"201051344000579","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,733707.2,733707.2,8454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565025,2061037.00
06/04/2017 04:30,2,0.000,ALERT,212.61,301.17,59.996,1496565003,"201051344000890","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,718192.6,718192.6,8461,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565026,2061038.00
06/04/2017 04:30,2,0.000,ALERT,212.83,300.87,60.039,1496565003,"201051344000438","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,720917.6,720917.6,8456,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565028,2061039.00
06/04/2017 04:30,2,0.000,ALERT,213.06,300.27,59.991,1496565003,"201051344000417","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,664249.9,664249.9,8476,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565030,2061040.00
06/04/2017 04:30,2,0.000,ALERT,211.93,299.07,59.986,1496565003,"274151322000083","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,968515.0,968515.0,8416,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565032,2061041.00
06/04/2017 04:30,2,0.000,ALERT,212.61,299.37,59.991,1496565003,"274151322000076","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1032916.2,1032916.2,8407,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565034,2061042.00
06/04/2017 04:30,2,0.000,ALERT,212.83,302.07,59.991,1496565003,"201051344000868","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,714158.8,714158.8,8463,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565035,2061043.00
06/04/2017 04:30,2,0.000,ALERT,211.93,300.27,59.986,1496565003,"274151322000095","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1022896.7,1022896.7,8422,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565037,2061044.00
06/04/2017 04:30,2,0.000,ALERT,212.83,301.47,60.007,1496565003,"201051344000988","219011344069620",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,638026.6,638026.6,8474,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565039,2061045.00
06/04/2017 04:30,2,0.000,ALERT,212.61,299.97,60.028,1496565003,"201051344001025","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,720396.3,720396.3,8473,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565041,2061046.00
06/04/2017 04:30,2,0.000,ALERT,212.83,301.47,59.991,1496565003,"201051344000458","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,726150.4,726150.4,8446,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565043,2061047.00
06/04/2017 04:30,2,0.000,ALERT,213.51,301.47,60.028,1496565003,"201051344000853","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,726844.7,726844.7,8456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565044,2061048.00
06/04/2017 04:30,2,0.000,ALERT,213.06,300.87,59.996,1496565003,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,720927.9,720927.9,8470,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565046,2061049.00
06/04/2017 04:30,2,0.000,ALERT,212.83,300.27,59.991,1496565003,"201051344000917","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,717541.0,717541.0,8459,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565048,2061050.00
06/04/2017 04:30,2,0.000,ALERT,213.06,301.17,59.954,1496565003,"201051344001145","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,725517.6,725517.6,8451,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565050,2061051.00
06/04/2017 04:30,2,0.000,ALERT,212.83,299.97,59.991,1496565003,"201051344000651","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,714032.0,714032.0,8462,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565052,2061052.00
06/04/2017 04:30,2,0.000,ALERT,211.70,299.07,59.986,1496565003,"274151322000088","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,928611.9,928611.9,8414,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565053,2061053.00
06/04/2017 04:30,2,0.000,ALERT,212.83,298.47,59.986,1496565003,"274151322000068","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,802561.2,802561.2,8654,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565055,2061054.00
06/04/2017 04:30,2,0.000,ALERT,212.38,300.57,59.981,1496565003,"201051344001135","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,709479.9,709479.9,8454,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565057,2061055.00
06/04/2017 04:30,2,0.000,ALERT,212.61,302.07,59.991,1496565003,"201051344000594","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,728724.1,728724.1,8454,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565059,2061056.00
06/04/2017 04:30,2,0.000,ALERT,213.06,300.57,59.991,1496565003,"201051344001203","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,718706.0,718706.0,8480,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565061,2061057.00
06/04/2017 04:30,2,0.000,ALERT,211.70,299.37,59.981,1496565003,"274151322000054","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,946111.6,946111.6,8399,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565062,2061058.00
06/04/2017 04:30,2,0.000,ALERT,213.06,300.87,59.991,1496565003,"201051344000867","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,713027.8,713027.8,8478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565064,2061059.00
06/04/2017 04:30,2,0.000,ALERT,212.83,300.87,59.949,1496565003,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,717360.9,717360.9,8468,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565066,2061060.00
06/04/2017 04:30,2,0.000,ALERT,212.83,301.47,59.965,1496565003,"201051344000900","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,734430.6,734430.6,8456,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565068,2061061.00
06/04/2017 04:30,2,0.000,ALERT,213.29,300.87,60.023,1496565003,"201051344000648","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,723291.2,723291.2,8451,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565070,2061062.00
06/04/2017 04:30,2,0.000,ALERT,213.06,301.77,60.012,1496565003,"201051344000569","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,736790.5,736790.5,8439,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565071,2061063.00
06/04/2017 04:30,2,0.000,ALERT,213.06,301.47,59.986,1496565003,"201051344000983","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,727255.2,727255.2,8458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565073,2061064.00
06/04/2017 04:30,2,0.000,ALERT,213.06,300.87,59.986,1496565003,"201051344001158","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,712512.4,712512.4,8461,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565075,2061065.00
06/04/2017 04:30,2,0.000,ALERT,213.51,301.77,59.975,1496565003,"201051344000576","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,727128.4,727128.4,8456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565077,2061066.00
06/04/2017 04:30,2,0.000,ALERT,212.16,298.77,59.975,1496565003,"274151322000087","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,919100.1,919100.1,8540,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565079,2061067.00
06/04/2017 04:45,2,0.000,ALERT,213.51,301.47,59.965,1496565903,"201051344000645","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,726071.1,726071.1,8451,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565905,2061068.00
06/04/2017 04:45,2,0.000,ALERT,211.70,298.47,59.959,1496565903,"274151322000085","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,942375.2,942375.2,8404,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565907,2061069.00
06/04/2017 04:45,2,0.000,ALERT,213.51,300.87,59.965,1496565903,"201051344000633","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,712554.6,712554.6,8481,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565908,2061070.00
06/04/2017 04:45,2,0.000,ALERT,213.06,301.47,59.970,1496565903,"201051344000469","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,715702.3,715702.3,8460,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565910,2061071.00
06/04/2017 04:45,2,0.000,ALERT,212.61,301.17,59.959,1496565903,"201051344000646","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,710931.7,710931.7,8461,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565912,2061072.00
06/04/2017 04:45,2,0.000,ALERT,211.48,298.77,59.949,1496565903,"274151322000052","219011344069620",0.00,13.30,0,295.76,301.17,0.0,0.0,0.000,978433.1,978433.1,8412,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565914,2061073.00
06/04/2017 04:45,2,0.000,ALERT,213.29,301.17,60.002,1496565903,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,722825.5,722825.5,8464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565916,2061074.00
06/04/2017 04:45,2,0.000,ALERT,212.83,301.47,59.954,1496565903,"201051344001230","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,715567.8,715567.8,8469,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565917,2061075.00
06/04/2017 04:45,2,0.000,ALERT,213.29,302.07,59.965,1496565903,"201051344000582","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,705197.1,705197.1,8454,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565919,2061076.00
06/04/2017 04:45,2,0.000,ALERT,212.61,301.17,59.965,1496565903,"201051344000955","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,724216.3,724216.3,8466,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565921,2061077.00
06/04/2017 04:45,2,0.000,ALERT,211.70,297.87,59.959,1496565903,"274151322000094","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,802121.7,802121.7,8636,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565923,2061078.00
06/04/2017 04:45,2,0.000,ALERT,212.83,302.07,59.975,1496565903,"201051344000579","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,733707.2,733707.2,8456,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565925,2061079.00
06/04/2017 04:45,2,0.000,ALERT,212.83,301.47,59.975,1496565903,"201051344000890","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,718192.6,718192.6,8463,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565926,2061080.00
06/04/2017 04:45,2,0.000,ALERT,213.06,301.17,60.007,1496565903,"201051344000438","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,720917.6,720917.6,8458,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565928,2061081.00
06/04/2017 04:45,2,0.000,ALERT,213.06,300.57,59.938,1496565903,"201051344000417","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,664249.9,664249.9,8478,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565930,2061082.00
06/04/2017 04:45,2,0.000,ALERT,211.70,298.47,59.959,1496565903,"274151322000083","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,968515.0,968515.0,8418,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565932,2061083.00
06/04/2017 04:45,2,0.000,ALERT,212.16,298.17,60.002,1496565903,"274151322000076","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,1032916.2,1032916.2,8409,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565933,2061084.00
06/04/2017 04:45,2,0.000,ALERT,212.83,302.07,59.954,1496565903,"201051344000868","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,714158.8,714158.8,8465,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565935,2061085.00
06/04/2017 04:45,2,0.000,ALERT,211.70,299.37,59.970,1496565903,"274151322000095","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1022896.7,1022896.7,8424,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565937,2061086.00
06/04/2017 04:45,2,0.000,ALERT,212.83,301.47,59.981,1496565903,"201051344000988","219011344069620",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,638026.6,638026.6,8476,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565939,2061087.00
06/04/2017 04:45,2,0.000,ALERT,212.83,300.27,59.938,1496565903,"201051344001025","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,720396.3,720396.3,8475,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565941,2061088.00
06/04/2017 04:45,2,0.000,ALERT,212.83,301.47,59.970,1496565903,"201051344000458","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,726150.4,726150.4,8448,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565943,2061089.00
06/04/2017 04:45,2,0.000,ALERT,213.29,301.47,59.986,1496565903,"201051344000853","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,726844.7,726844.7,8458,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565944,2061090.00
06/04/2017 04:45,2,0.000,ALERT,213.29,300.87,59.986,1496565903,"201051344000685","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,720927.9,720927.9,8472,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565946,2061091.00
06/04/2017 04:45,2,0.000,ALERT,213.06,300.57,59.970,1496565903,"201051344000917","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,717541.0,717541.0,8461,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565948,2061092.00
06/04/2017 04:45,2,0.000,ALERT,213.06,301.17,59.986,1496565903,"201051344001145","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,725517.6,725517.6,8453,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565950,2061093.00
06/04/2017 04:45,2,0.000,ALERT,213.06,300.27,59.975,1496565903,"201051344000651","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,714032.0,714032.0,8464,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565951,2061094.00
06/04/2017 04:45,2,0.000,ALERT,211.25,298.17,59.975,1496565903,"274151322000088","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,928611.9,928611.9,8416,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565953,2061095.00
06/04/2017 04:45,2,0.000,ALERT,212.38,297.57,60.018,1496565903,"274151322000068","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,802561.2,802561.2,8656,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565955,2061096.00
06/04/2017 04:45,2,0.000,ALERT,212.61,300.87,59.970,1496565903,"201051344001135","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,709479.9,709479.9,8456,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565957,2061097.00
06/04/2017 04:45,2,0.000,ALERT,212.83,302.07,59.996,1496565903,"201051344000594","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,728724.1,728724.1,8456,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565959,2061098.00
06/04/2017 04:45,2,0.000,ALERT,213.06,300.57,59.981,1496565903,"201051344001203","219011344069620",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,718706.0,718706.0,8482,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565960,2061099.00
06/04/2017 04:45,2,0.000,ALERT,211.48,298.77,59.970,1496565903,"274151322000054","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,946111.6,946111.6,8401,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565962,2061100.00
06/04/2017 04:45,2,0.000,ALERT,213.29,301.17,59.981,1496565903,"201051344000867","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,713027.8,713027.8,8480,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565964,2061101.00
06/04/2017 04:45,2,0.000,ALERT,212.83,300.87,59.991,1496565903,"201051344001093","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,717360.9,717360.9,8470,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565966,2061102.00
06/04/2017 04:45,2,0.000,ALERT,212.83,301.47,59.959,1496565903,"201051344000900","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,734430.6,734430.6,8458,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565968,2061103.00
06/04/2017 04:45,2,0.000,ALERT,213.06,300.87,59.981,1496565903,"201051344000648","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,723291.2,723291.2,8453,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565969,2061104.00
06/04/2017 04:45,2,0.000,ALERT,212.83,302.07,59.986,1496565903,"201051344000569","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,736790.5,736790.5,8441,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565971,2061105.00
06/04/2017 04:45,2,0.000,ALERT,213.06,301.77,59.986,1496565903,"201051344000983","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,727255.2,727255.2,8460,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565973,2061106.00
06/04/2017 04:45,2,0.000,ALERT,213.06,301.17,60.012,1496565903,"201051344001158","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,712512.4,712512.4,8463,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565975,2061107.00
06/04/2017 04:45,2,0.000,ALERT,213.29,301.77,59.986,1496565903,"201051344000576","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,727128.4,727128.4,8458,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496565977,2061108.00
06/04/2017 04:45,2,0.000,ALERT,211.70,297.26,59.975,1496565903,"274151322000087","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,919100.1,919100.1,8542,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496565979,2061109.00
06/04/2017 05:00,2,0.000,ALERT,213.51,301.17,59.965,1496566803,"201051344000645","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,726071.1,726071.1,8453,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566805,2061110.00
06/04/2017 05:00,2,0.000,ALERT,211.93,298.17,59.954,1496566803,"274151322000085","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,942375.2,942375.2,8406,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566807,2061111.00
06/04/2017 05:00,2,0.000,ALERT,213.51,300.87,59.991,1496566803,"201051344000633","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,712554.6,712554.6,8483,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566809,2061112.00
06/04/2017 05:00,2,0.000,ALERT,213.06,300.87,59.970,1496566803,"201051344000469","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,715702.3,715702.3,8462,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566810,2061113.00
06/04/2017 05:00,2,0.000,ALERT,212.38,300.27,59.991,1496566803,"201051344000646","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,710931.7,710931.7,8463,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566812,2061114.00
06/04/2017 05:00,2,0.000,ALERT,211.70,298.47,59.975,1496566803,"274151322000052","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,978433.1,978433.1,8414,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566814,2061115.00
06/04/2017 05:00,2,0.000,ALERT,212.83,300.57,59.954,1496566803,"201051344000585","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,722825.5,722825.5,8466,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496566816,2061116.00
06/04/2017 05:00,2,0.000,ALERT,212.83,300.57,59.965,1496566803,"201051344001230","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,715567.8,715567.8,8471,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566818,2061117.00
06/04/2017 05:00,2,0.000,ALERT,213.29,301.17,59.928,1496566803,"201051344000582","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,705197.1,705197.1,8456,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566819,2061118.00
06/04/2017 05:00,2,0.000,ALERT,212.61,300.57,59.965,1496566803,"201051344000955","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,724216.3,724216.3,8468,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566821,2061119.00
06/04/2017 05:00,2,0.000,ALERT,211.93,297.57,59.975,1496566803,"274151322000094","219011344069620",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,802121.7,802121.7,8638,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566823,2061120.00
06/04/2017 05:00,2,0.000,ALERT,212.83,301.47,59.965,1496566803,"201051344000579","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,733707.2,733707.2,8458,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566825,2061121.00
06/04/2017 05:00,2,0.000,ALERT,212.83,301.17,59.970,1496566803,"201051344000890","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,718192.6,718192.6,8465,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566827,2061122.00
06/04/2017 05:00,2,0.000,ALERT,213.06,300.57,59.975,1496566803,"201051344000438","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,720917.6,720917.6,8460,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496566828,2061123.00
06/04/2017 05:00,2,0.000,ALERT,213.06,299.97,60.002,1496566803,"201051344000417","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,664249.9,664249.9,8480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496566830,2061124.00
06/04/2017 05:00,2,0.000,ALERT,211.93,299.07,59.965,1496566803,"274151322000083","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,968515.0,968515.0,8420,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566832,2061125.00
06/04/2017 05:00,2,0.000,ALERT,212.61,298.17,59.959,1496566803,"274151322000076","219011344069620",0.00,13.00,0,296.96,299.97,0.0,0.0,0.000,1032916.2,1032916.2,8411,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566834,2061126.00
06/04/2017 05:00,2,0.000,ALERT,212.83,301.77,59.959,1496566803,"201051344000868","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,714158.8,714158.8,8467,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566835,2061127.00
06/04/2017 05:00,2,0.000,ALERT,211.93,299.37,59.954,1496566803,"274151322000095","219011344069620",0.00,12.70,0,297.87,300.87,0.0,0.0,0.000,1022896.7,1022896.7,8426,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566837,2061128.00
06/04/2017 05:00,2,0.000,ALERT,212.83,301.17,59.954,1496566803,"201051344000988","219011344069620",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,638026.6,638026.6,8478,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566839,2061129.00
06/04/2017 05:00,2,0.000,ALERT,212.83,299.97,59.970,1496566803,"201051344001025","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,720396.3,720396.3,8477,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496566841,2061130.00
06/04/2017 05:00,2,0.000,ALERT,213.06,301.17,59.970,1496566803,"201051344000458","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,726150.4,726150.4,8450,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496566843,2061131.00
06/04/2017 05:00,2,0.000,ALERT,213.51,300.87,59.965,1496566803,"201051344000853","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,726844.7,726844.7,8460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566844,2061132.00
06/04/2017 05:00,2,0.000,ALERT,213.29,300.57,59.970,1496566803,"201051344000685","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,720927.9,720927.9,8474,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566846,2061133.00
06/04/2017 05:00,2,0.000,ALERT,213.06,300.27,59.975,1496566803,"201051344000917","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,717541.0,717541.0,8463,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566848,2061134.00
06/04/2017 05:00,2,0.000,ALERT,213.06,300.87,59.970,1496566803,"201051344001145","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,725517.6,725517.6,8455,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566850,2061135.00
06/04/2017 05:00,2,0.000,ALERT,212.83,299.97,59.970,1496566803,"201051344000651","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,714032.0,714032.0,8466,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566852,2061136.00
06/04/2017 05:00,2,0.000,ALERT,211.48,298.17,59.938,1496566803,"274151322000088","219011344069620",0.00,13.30,0,296.96,299.97,0.0,0.0,0.000,928611.9,928611.9,8418,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496566853,2061137.00
06/04/2017 05:00,2,0.000,ALERT,212.61,297.57,59.965,1496566803,"274151322000068","219011344069620",0.00,13.70,0,296.36,299.07,0.0,0.0,0.000,802561.2,802561.2,8658,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566855,2061138.00
06/04/2017 05:00,2,0.000,ALERT,212.61,300.57,59.970,1496566803,"201051344001135","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,709479.9,709479.9,8458,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566857,2061139.00
