ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 05:00,2,0.000,ALERT,212.83,301.77,59.970,1496566803,"201051344000594","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,728724.1,728724.1,8458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566859,2061140.00
06/04/2017 05:00,2,0.000,ALERT,213.06,300.27,59.970,1496566803,"201051344001203","219011344069620",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,718706.0,718706.0,8484,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566860,2061141.00
06/04/2017 05:00,2,0.000,ALERT,211.70,298.77,59.965,1496566803,"274151322000054","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,946111.6,946111.6,8403,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566862,2061142.00
06/04/2017 05:00,2,0.000,ALERT,213.29,301.17,59.975,1496566803,"201051344000867","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,713027.8,713027.8,8482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566864,2061143.00
06/04/2017 05:00,2,0.000,ALERT,212.83,300.87,59.970,1496566803,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,717360.9,717360.9,8472,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496566866,2061144.00
06/04/2017 05:00,2,0.000,ALERT,212.83,301.17,59.975,1496566803,"201051344000900","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,734430.6,734430.6,8460,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496566868,2061145.00
06/04/2017 05:00,2,0.000,ALERT,213.06,300.57,59.975,1496566803,"201051344000648","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,723291.2,723291.2,8455,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566869,2061146.00
06/04/2017 05:00,2,0.000,ALERT,212.83,301.77,59.970,1496566803,"201051344000569","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,736790.5,736790.5,8443,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566871,2061147.00
06/04/2017 05:00,2,0.000,ALERT,213.06,301.47,59.975,1496566803,"201051344000983","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,727255.2,727255.2,8462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566873,2061148.00
06/04/2017 05:00,2,0.000,ALERT,213.06,300.87,59.970,1496566803,"201051344001158","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,712512.4,712512.4,8465,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566875,2061149.00
06/04/2017 05:00,2,0.000,ALERT,213.51,301.47,59.975,1496566803,"201051344000576","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,727128.4,727128.4,8460,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496566877,2061150.00
06/04/2017 05:00,2,0.000,ALERT,212.16,298.17,59.986,1496566803,"274151322000087","219011344069620",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,919100.1,919100.1,8544,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496566878,2061151.00
06/04/2017 05:15,2,0.000,ALERT,213.51,300.57,59.996,1496567703,"201051344000645","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,726071.1,726071.1,8455,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567706,2061152.00
06/04/2017 05:15,2,0.000,ALERT,211.93,297.57,60.034,1496567703,"274151322000085","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,942375.2,942375.2,8408,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567707,2061153.00
06/04/2017 05:15,2,0.000,ALERT,213.51,300.27,60.012,1496567703,"201051344000633","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,712554.6,712554.6,8485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567709,2061154.00
06/04/2017 05:15,2,0.000,ALERT,213.06,300.57,59.986,1496567703,"201051344000469","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,715702.3,715702.3,8464,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567711,2061155.00
06/04/2017 05:15,2,0.000,ALERT,212.61,300.27,59.991,1496567703,"201051344000646","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,710931.7,710931.7,8465,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496567713,2061156.00
06/04/2017 05:15,2,0.000,ALERT,211.70,297.26,59.986,1496567703,"274151322000052","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,978433.1,978433.1,8416,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567715,2061157.00
06/04/2017 05:15,2,0.000,ALERT,212.83,300.57,59.991,1496567703,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,722825.5,722825.5,8468,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567716,2061158.00
06/04/2017 05:15,2,0.000,ALERT,212.61,300.87,59.981,1496567703,"201051344001230","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,715567.8,715567.8,8473,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496567718,2061159.00
06/04/2017 05:15,2,0.000,ALERT,213.29,301.47,60.034,1496567703,"201051344000582","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,705197.1,705197.1,8458,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567720,2061160.00
06/04/2017 05:15,2,0.000,ALERT,212.38,300.57,59.981,1496567703,"201051344000955","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,724216.3,724216.3,8470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567722,2061161.00
06/04/2017 05:15,2,0.000,ALERT,211.70,296.96,59.970,1496567703,"274151322000094","219011344069620",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,802121.7,802121.7,8640,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567724,2061162.00
06/04/2017 05:15,2,0.000,ALERT,212.83,301.17,59.986,1496567703,"201051344000579","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,733707.2,733707.2,8460,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567725,2061163.00
06/04/2017 05:15,2,0.000,ALERT,212.83,300.87,60.007,1496567703,"201051344000890","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,718192.6,718192.6,8467,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567727,2061164.00
06/04/2017 05:15,2,0.000,ALERT,212.83,300.27,59.970,1496567703,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,720917.6,720917.6,8462,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496567729,2061165.00
06/04/2017 05:15,2,0.000,ALERT,213.06,299.97,59.944,1496567703,"201051344000417","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,664249.9,664249.9,8482,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567731,2061166.00
06/04/2017 05:15,2,0.000,ALERT,211.93,298.17,59.965,1496567703,"274151322000083","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,968515.0,968515.0,8422,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567733,2061167.00
06/04/2017 05:15,2,0.000,ALERT,212.38,297.26,59.928,1496567703,"274151322000076","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1032916.2,1032916.2,8413,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496567735,2061168.00
06/04/2017 05:15,2,0.000,ALERT,213.06,301.17,59.965,1496567703,"201051344000868","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,714158.8,714158.8,8469,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567736,2061169.00
06/04/2017 05:15,2,0.000,ALERT,211.70,298.47,59.965,1496567703,"274151322000095","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1022896.7,1022896.7,8428,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567738,2061170.00
06/04/2017 05:15,2,0.000,ALERT,212.83,300.57,59.975,1496567703,"201051344000988","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,638026.6,638026.6,8480,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567740,2061171.00
06/04/2017 05:15,2,0.000,ALERT,212.61,299.97,59.965,1496567703,"201051344001025","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,720396.3,720396.3,8479,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567742,2061172.00
06/04/2017 05:15,2,0.000,ALERT,212.83,300.57,60.007,1496567703,"201051344000458","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,726150.4,726150.4,8452,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567744,2061173.00
06/04/2017 05:15,2,0.000,ALERT,213.51,300.57,60.002,1496567703,"201051344000853","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,726844.7,726844.7,8462,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567746,2061174.00
06/04/2017 05:15,2,0.000,ALERT,213.06,300.57,59.922,1496567703,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,720927.9,720927.9,8476,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567747,2061175.00
06/04/2017 05:15,2,0.000,ALERT,212.83,299.97,59.933,1496567703,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,717541.0,717541.0,8465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496567749,2061176.00
06/04/2017 05:15,2,0.000,ALERT,213.06,300.87,59.959,1496567703,"201051344001145","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,725517.6,725517.6,8457,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567751,2061177.00
06/04/2017 05:15,2,0.000,ALERT,213.06,299.97,59.965,1496567703,"201051344000651","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,714032.0,714032.0,8468,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567753,2061178.00
06/04/2017 05:15,2,0.000,ALERT,211.48,297.57,59.965,1496567703,"274151322000088","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,928611.9,928611.9,8420,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567754,2061179.00
06/04/2017 05:15,2,0.000,ALERT,212.38,296.66,59.970,1496567703,"274151322000068","219011344069620",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,802561.2,802561.2,8660,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496567756,2061180.00
06/04/2017 05:15,2,0.000,ALERT,212.38,300.27,59.944,1496567703,"201051344001135","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,709479.9,709479.9,8460,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567758,2061181.00
06/04/2017 05:15,2,0.000,ALERT,212.83,301.17,59.970,1496567703,"201051344000594","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,728724.1,728724.1,8460,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567760,2061182.00
06/04/2017 05:15,2,0.000,ALERT,213.06,300.27,59.975,1496567703,"201051344001203","219011344069620",0.00,12.30,0,298.77,304.18,0.0,0.0,0.000,718706.0,718706.0,8486,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567762,2061183.00
06/04/2017 05:15,2,0.000,ALERT,211.70,297.87,59.970,1496567703,"274151322000054","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,946111.6,946111.6,8405,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496567763,2061184.00
06/04/2017 05:15,2,0.000,ALERT,213.06,300.27,59.986,1496567703,"201051344000867","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,713027.8,713027.8,8484,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567765,2061185.00
06/04/2017 05:15,2,0.000,ALERT,212.83,300.57,59.981,1496567703,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,717360.9,717360.9,8474,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567767,2061186.00
06/04/2017 05:15,2,0.000,ALERT,213.06,300.57,59.975,1496567703,"201051344000900","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,734430.6,734430.6,8462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567769,2061187.00
06/04/2017 05:15,2,0.000,ALERT,213.06,299.97,59.986,1496567703,"201051344000648","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,723291.2,723291.2,8457,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567770,2061188.00
06/04/2017 05:15,2,0.000,ALERT,213.06,301.17,59.975,1496567703,"201051344000569","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,736790.5,736790.5,8445,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496567773,2061189.00
06/04/2017 05:15,2,0.000,ALERT,213.06,300.87,59.986,1496567703,"201051344000983","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,727255.2,727255.2,8464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567774,2061190.00
06/04/2017 05:15,2,0.000,ALERT,213.06,300.27,59.986,1496567703,"201051344001158","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,712512.4,712512.4,8467,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567776,2061191.00
06/04/2017 05:15,2,0.000,ALERT,213.51,301.17,59.986,1496567703,"201051344000576","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,727128.4,727128.4,8462,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567778,2061192.00
06/04/2017 05:15,2,0.000,ALERT,211.93,297.26,59.970,1496567703,"274151322000087","219011344069620",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,919100.1,919100.1,8546,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496567780,2061193.00
06/04/2017 05:30,2,0.000,ALERT,213.29,300.57,59.991,1496568603,"201051344000645","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,726071.1,726071.1,8457,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496568605,2061194.00
06/04/2017 05:30,2,0.000,ALERT,211.93,297.87,60.002,1496568603,"274151322000085","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,942375.2,942375.2,8410,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496568607,2061195.00
06/04/2017 05:30,2,0.000,ALERT,213.51,300.27,60.028,1496568603,"201051344000633","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,712554.6,712554.6,8487,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568609,2061196.00
06/04/2017 05:30,2,0.000,ALERT,213.06,300.57,60.039,1496568603,"201051344000469","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,715702.3,715702.3,8466,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568611,2061197.00
06/04/2017 05:30,2,0.000,ALERT,212.61,300.27,59.991,1496568603,"201051344000646","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,710931.7,710931.7,8467,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568613,2061198.00
06/04/2017 05:30,2,0.000,ALERT,211.48,298.47,59.986,1496568603,"274151322000052","219011344069620",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,978433.1,978433.1,8418,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568614,2061199.00
06/04/2017 05:30,2,0.000,ALERT,213.06,300.57,59.954,1496568603,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,722825.5,722825.5,8470,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496568616,2061200.00
06/04/2017 05:30,2,0.000,ALERT,212.83,300.57,60.002,1496568603,"201051344001230","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,715567.8,715567.8,8475,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568618,2061201.00
06/04/2017 05:30,2,0.000,ALERT,213.51,301.47,59.996,1496568603,"201051344000582","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,705197.1,705197.1,8460,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568620,2061202.00
06/04/2017 05:30,2,0.000,ALERT,212.61,300.57,59.996,1496568603,"201051344000955","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,724216.3,724216.3,8472,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568621,2061203.00
06/04/2017 05:30,2,0.000,ALERT,211.70,297.26,59.986,1496568603,"274151322000094","219011344069620",0.00,12.70,0,295.16,298.47,0.0,0.0,0.000,802121.7,802121.7,8642,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496568623,2061204.00
06/04/2017 05:30,2,0.000,ALERT,212.83,301.47,59.991,1496568603,"201051344000579","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,733707.2,733707.2,8462,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568625,2061205.00
06/04/2017 05:30,2,0.000,ALERT,212.83,300.87,59.986,1496568603,"201051344000890","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,718192.6,718192.6,8469,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496568627,2061206.00
06/04/2017 05:30,2,0.000,ALERT,213.06,300.27,60.002,1496568603,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,720917.6,720917.6,8464,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568629,2061207.00
06/04/2017 05:30,2,0.000,ALERT,213.06,299.97,59.965,1496568603,"201051344000417","219011344069620",0.00,12.30,0,298.47,301.47,0.0,0.0,0.000,664249.9,664249.9,8484,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496568630,2061208.00
06/04/2017 05:30,2,0.000,ALERT,211.70,298.47,59.991,1496568603,"274151322000083","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,968515.0,968515.0,8424,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568632,2061209.00
06/04/2017 05:30,2,0.000,ALERT,212.38,297.26,59.996,1496568603,"274151322000076","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1032916.2,1032916.2,8415,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496568634,2061210.00
06/04/2017 05:30,2,0.000,ALERT,212.83,300.87,59.991,1496568603,"201051344000868","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,714158.8,714158.8,8471,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568636,2061211.00
06/04/2017 05:30,2,0.000,ALERT,211.70,298.77,59.975,1496568603,"274151322000095","219011344069620",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,1022896.7,1022896.7,8430,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568638,2061212.00
06/04/2017 05:30,2,0.000,ALERT,212.61,300.57,60.028,1496568603,"201051344000988","219011344069620",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,638026.6,638026.6,8482,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568640,2061213.00
06/04/2017 05:30,2,0.000,ALERT,212.83,299.67,59.996,1496568603,"201051344001025","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,720396.3,720396.3,8481,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568641,2061214.00
06/04/2017 05:30,2,0.000,ALERT,212.83,300.57,59.959,1496568603,"201051344000458","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,726150.4,726150.4,8454,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568643,2061215.00
06/04/2017 05:30,2,0.000,ALERT,213.29,300.27,59.986,1496568603,"201051344000853","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,726844.7,726844.7,8464,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568645,2061216.00
06/04/2017 05:30,2,0.000,ALERT,213.29,300.57,60.034,1496568603,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,720927.9,720927.9,8478,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568647,2061217.00
06/04/2017 05:30,2,0.000,ALERT,213.06,299.97,59.991,1496568603,"201051344000917","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,717541.0,717541.0,8467,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568649,2061218.00
06/04/2017 05:30,2,0.000,ALERT,213.29,300.57,59.986,1496568603,"201051344001145","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,725517.6,725517.6,8459,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568650,2061219.00
06/04/2017 05:30,2,0.000,ALERT,213.06,299.67,59.986,1496568603,"201051344000651","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,714032.0,714032.0,8470,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568652,2061220.00
06/04/2017 05:30,2,0.000,ALERT,211.25,297.57,59.981,1496568603,"274151322000088","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,928611.9,928611.9,8422,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568654,2061221.00
06/04/2017 05:30,2,0.000,ALERT,212.38,296.96,59.975,1496568603,"274151322000068","219011344069620",0.00,13.70,0,294.86,298.47,0.0,0.0,0.000,802561.2,802561.2,8662,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568656,2061222.00
06/04/2017 05:30,2,0.000,ALERT,212.61,300.27,59.986,1496568603,"201051344001135","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,709479.9,709479.9,8462,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496568657,2061223.00
06/04/2017 05:30,2,0.000,ALERT,212.61,301.17,59.970,1496568603,"201051344000594","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,728724.1,728724.1,8462,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496568659,2061224.00
06/04/2017 05:30,2,0.000,ALERT,213.06,299.97,60.002,1496568603,"201051344001203","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,718706.0,718706.0,8488,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568661,2061225.00
06/04/2017 05:30,2,0.000,ALERT,211.70,298.17,59.991,1496568603,"274151322000054","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,946111.6,946111.6,8407,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568663,2061226.00
06/04/2017 05:30,2,0.000,ALERT,213.29,300.27,59.991,1496568603,"201051344000867","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,713027.8,713027.8,8486,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568665,2061227.00
06/04/2017 05:30,2,0.000,ALERT,212.83,300.57,59.991,1496568603,"201051344001093","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,717360.9,717360.9,8476,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568666,2061228.00
06/04/2017 05:30,2,0.000,ALERT,212.83,300.87,59.965,1496568603,"201051344000900","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,734430.6,734430.6,8464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568668,2061229.00
06/04/2017 05:30,2,0.000,ALERT,213.29,300.27,59.986,1496568603,"201051344000648","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,723291.2,723291.2,8459,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568670,2061230.00
06/04/2017 05:30,2,0.000,ALERT,213.06,301.47,59.986,1496568603,"201051344000569","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,736790.5,736790.5,8447,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568672,2061231.00
06/04/2017 05:30,2,0.000,ALERT,213.06,301.17,59.986,1496568603,"201051344000983","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,727255.2,727255.2,8466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568674,2061232.00
06/04/2017 05:30,2,0.000,ALERT,213.06,300.87,59.996,1496568603,"201051344001158","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,712512.4,712512.4,8469,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568675,2061233.00
06/04/2017 05:30,2,0.000,ALERT,213.51,301.47,60.034,1496568603,"201051344000576","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,727128.4,727128.4,8464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568677,2061234.00
06/04/2017 05:30,2,0.000,ALERT,211.93,297.26,59.975,1496568603,"274151322000087","219011344069620",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,919100.1,919100.1,8548,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496568679,2061235.00
06/04/2017 05:45,2,0.000,ALERT,213.51,300.57,60.012,1496569503,"201051344000645","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,726071.1,726071.1,8459,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496569505,2061236.00
06/04/2017 05:45,2,0.000,ALERT,212.16,298.17,59.970,1496569503,"274151322000085","219011344069620",0.00,13.00,0,296.06,299.37,0.0,0.0,0.000,942375.2,942375.2,8412,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569507,2061237.00
06/04/2017 05:45,2,0.000,ALERT,213.51,300.27,59.981,1496569503,"201051344000633","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,712554.6,712554.6,8489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569509,2061238.00
06/04/2017 05:45,2,0.000,ALERT,213.06,300.57,59.970,1496569503,"201051344000469","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,715702.3,715702.3,8468,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569511,2061239.00
06/04/2017 05:45,2,0.000,ALERT,212.61,300.57,59.970,1496569503,"201051344000646","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,710931.7,710931.7,8469,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496569512,2061240.00
06/04/2017 05:45,2,0.000,ALERT,211.70,297.87,59.970,1496569503,"274151322000052","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,978433.1,978433.1,8420,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569514,2061241.00
06/04/2017 05:45,2,0.000,ALERT,212.83,300.87,59.965,1496569503,"201051344000585","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,722825.5,722825.5,8472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569516,2061242.00
06/04/2017 05:45,2,0.000,ALERT,212.83,301.17,59.965,1496569503,"201051344001230","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,715567.8,715567.8,8477,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569518,2061243.00
06/04/2017 05:45,2,0.000,ALERT,213.29,301.47,59.965,1496569503,"201051344000582","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,705197.1,705197.1,8462,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496569520,2061244.00
06/04/2017 05:45,2,0.000,ALERT,212.61,300.87,59.959,1496569503,"201051344000955","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,724216.3,724216.3,8474,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496569521,2061245.00
06/04/2017 05:45,2,0.000,ALERT,211.93,297.57,59.959,1496569503,"274151322000094","219011344069620",0.00,12.30,0,296.06,298.77,0.0,0.0,0.000,802121.7,802121.7,8644,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569523,2061246.00
06/04/2017 05:45,2,0.000,ALERT,212.83,301.17,59.965,1496569503,"201051344000579","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,733707.2,733707.2,8464,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569525,2061247.00
06/04/2017 05:45,2,0.000,ALERT,212.61,300.87,59.959,1496569503,"201051344000890","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,718192.6,718192.6,8471,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496569527,2061248.00
06/04/2017 05:45,2,0.000,ALERT,212.83,300.57,59.928,1496569503,"201051344000438","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,720917.6,720917.6,8466,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569529,2061249.00
06/04/2017 05:45,2,0.000,ALERT,213.06,300.27,59.965,1496569503,"201051344000417","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,664249.9,664249.9,8486,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569530,2061250.00
06/04/2017 05:45,2,0.000,ALERT,211.93,298.47,59.959,1496569503,"274151322000083","219011344069620",0.00,13.00,0,296.66,299.67,0.0,0.0,0.000,968515.0,968515.0,8426,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569532,2061251.00
06/04/2017 05:45,2,0.000,ALERT,212.61,298.17,59.944,1496569503,"274151322000076","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1032916.2,1032916.2,8417,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569534,2061252.00
06/04/2017 05:45,2,0.000,ALERT,212.83,301.17,59.970,1496569503,"201051344000868","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,714158.8,714158.8,8473,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569536,2061253.00
06/04/2017 05:45,2,0.000,ALERT,211.93,298.77,59.965,1496569503,"274151322000095","219011344069620",0.00,12.30,0,297.26,300.27,0.0,0.0,0.000,1022896.7,1022896.7,8432,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496569538,2061254.00
06/04/2017 05:45,2,0.000,ALERT,212.83,300.57,59.938,1496569503,"201051344000988","219011344069620",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,638026.6,638026.6,8484,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569540,2061255.00
06/04/2017 05:45,2,0.000,ALERT,212.61,299.97,59.965,1496569503,"201051344001025","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,720396.3,720396.3,8483,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569541,2061256.00
06/04/2017 05:45,2,0.000,ALERT,212.83,300.87,59.965,1496569503,"201051344000458","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,726150.4,726150.4,8456,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569543,2061257.00
06/04/2017 05:45,2,0.000,ALERT,213.51,300.57,60.002,1496569503,"201051344000853","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,726844.7,726844.7,8466,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569545,2061258.00
06/04/2017 05:45,2,0.000,ALERT,213.06,300.57,59.922,1496569503,"201051344000685","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,720927.9,720927.9,8480,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569547,2061259.00
06/04/2017 05:45,2,0.000,ALERT,212.83,300.27,59.928,1496569503,"201051344000917","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,717541.0,717541.0,8469,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569548,2061260.00
06/04/2017 05:45,2,0.000,ALERT,213.29,300.87,59.965,1496569503,"201051344001145","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,725517.6,725517.6,8461,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569550,2061261.00
06/04/2017 05:45,2,0.000,ALERT,212.83,299.97,59.965,1496569503,"201051344000651","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,714032.0,714032.0,8472,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569552,2061262.00
06/04/2017 05:45,2,0.000,ALERT,211.48,297.87,59.959,1496569503,"274151322000088","219011344069620",0.00,13.30,0,296.36,299.37,0.0,0.0,0.000,928611.9,928611.9,8424,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569554,2061263.00
06/04/2017 05:45,2,0.000,ALERT,212.38,297.57,59.959,1496569503,"274151322000068","219011344069620",0.00,13.30,0,295.76,298.47,0.0,0.0,0.000,802561.2,802561.2,8664,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569556,2061264.00
06/04/2017 05:45,2,0.000,ALERT,212.38,300.57,59.965,1496569503,"201051344001135","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,709479.9,709479.9,8464,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569558,2061265.00
06/04/2017 05:45,2,0.000,ALERT,212.61,301.47,59.975,1496569503,"201051344000594","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,728724.1,728724.1,8464,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569559,2061266.00
06/04/2017 05:45,2,0.000,ALERT,213.06,300.27,59.959,1496569503,"201051344001203","219011344069620",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,718706.0,718706.0,8490,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569561,2061267.00
06/04/2017 05:45,2,0.000,ALERT,211.70,298.77,59.959,1496569503,"274151322000054","219011344069620",0.00,13.30,0,296.36,299.67,0.0,0.0,0.000,946111.6,946111.6,8409,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569563,2061268.00
06/04/2017 05:45,2,0.000,ALERT,213.29,300.57,59.970,1496569503,"201051344000867","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,713027.8,713027.8,8488,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569565,2061269.00
06/04/2017 05:45,2,0.000,ALERT,212.83,300.57,59.959,1496569503,"201051344001093","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,717360.9,717360.9,8478,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496569567,2061270.00
06/04/2017 05:45,2,0.000,ALERT,212.83,300.57,59.965,1496569503,"201051344000900","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,734430.6,734430.6,8466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496569568,2061271.00
06/04/2017 05:45,2,0.000,ALERT,213.06,299.97,59.975,1496569503,"201051344000648","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,723291.2,723291.2,8461,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496569570,2061272.00
06/04/2017 05:45,2,0.000,ALERT,213.06,301.47,59.959,1496569503,"201051344000569","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,736790.5,736790.5,8449,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496569572,2061273.00
06/04/2017 05:45,2,0.000,ALERT,213.06,300.87,59.975,1496569503,"201051344000983","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,727255.2,727255.2,8468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496569574,2061274.00
06/04/2017 05:45,2,0.000,ALERT,212.83,300.57,59.965,1496569503,"201051344001158","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,712512.4,712512.4,8471,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496569576,2061275.00
06/04/2017 05:45,2,0.000,ALERT,213.29,300.87,59.965,1496569503,"201051344000576","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,727128.4,727128.4,8466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496569577,2061276.00
06/04/2017 05:45,2,0.000,ALERT,211.70,296.66,59.938,1496569503,"274151322000087","219011344069620",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,919100.1,919100.1,8550,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496569579,2061277.00
06/04/2017 06:00,2,0.000,ALERT,213.74,301.17,59.949,1496570403,"201051344000645","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,726071.1,726071.1,8461,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570405,2061278.00
06/04/2017 06:00,2,0.000,ALERT,212.16,298.47,59.954,1496570403,"274151322000085","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,942375.2,942375.2,8414,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496570407,2061279.00
06/04/2017 06:00,2,0.000,ALERT,213.74,300.87,59.959,1496570403,"201051344000633","219011344069620",0.00,11.30,0,296.66,302.07,0.0,0.0,0.000,712554.6,712554.6,8491,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496570409,2061280.00
06/04/2017 06:00,2,0.000,ALERT,213.29,301.47,59.938,1496570403,"201051344000469","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,715702.3,715702.3,8470,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570411,2061281.00
06/04/2017 06:00,2,0.000,ALERT,212.61,300.87,59.959,1496570403,"201051344000646","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,710931.7,710931.7,8471,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496570413,2061282.00
06/04/2017 06:00,2,0.000,ALERT,211.93,299.37,59.959,1496570403,"274151322000052","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,978433.1,978433.1,8422,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570414,2061283.00
06/04/2017 06:00,2,0.000,ALERT,213.06,301.17,59.954,1496570403,"201051344000585","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,722825.5,722825.5,8474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570416,2061284.00
