ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 06:00,2,0.000,ALERT,212.83,301.47,59.965,1496570403,"201051344001230","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,715567.8,715567.8,8479,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496570418,2061285.00
06/04/2017 06:00,2,0.000,ALERT,213.51,302.07,59.986,1496570403,"201051344000582","219011344069620",0.00,11.30,0,299.97,302.98,0.0,0.0,0.000,705197.1,705197.1,8464,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570420,2061286.00
06/04/2017 06:00,2,0.000,ALERT,212.61,301.17,59.912,1496570403,"201051344000955","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,724216.3,724216.3,8476,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570422,2061287.00
06/04/2017 06:00,2,0.000,ALERT,212.16,298.17,59.965,1496570403,"274151322000094","219011344069620",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,802121.7,802121.7,8646,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570423,2061288.00
06/04/2017 06:00,2,0.000,ALERT,213.29,302.07,59.949,1496570403,"201051344000579","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,733707.2,733707.2,8466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570425,2061289.00
06/04/2017 06:00,2,0.000,ALERT,212.83,301.77,59.970,1496570403,"201051344000890","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,718192.6,718192.6,8473,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570427,2061290.00
06/04/2017 06:00,2,0.000,ALERT,213.06,301.17,59.975,1496570403,"201051344000438","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,720917.6,720917.6,8468,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570429,2061291.00
06/04/2017 06:00,2,0.000,ALERT,213.29,300.87,59.970,1496570403,"201051344000417","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,664249.9,664249.9,8488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570431,2061292.00
06/04/2017 06:00,2,0.000,ALERT,212.16,298.47,59.965,1496570403,"274151322000083","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,968515.0,968515.0,8428,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570432,2061293.00
06/04/2017 06:00,2,0.000,ALERT,212.61,298.47,59.986,1496570403,"274151322000076","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1032916.2,1032916.2,8419,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496570434,2061294.00
06/04/2017 06:00,2,0.000,ALERT,213.29,302.07,59.975,1496570403,"201051344000868","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,714158.8,714158.8,8475,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570436,2061295.00
06/04/2017 06:00,2,0.000,ALERT,212.16,299.67,59.959,1496570403,"274151322000095","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1022896.7,1022896.7,8434,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570438,2061296.00
06/04/2017 06:00,2,0.000,ALERT,213.06,301.47,59.965,1496570403,"201051344000988","219011344069620",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,638026.6,638026.6,8486,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570440,2061297.00
06/04/2017 06:00,2,0.000,ALERT,212.83,300.27,59.981,1496570403,"201051344001025","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,720396.3,720396.3,8485,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570441,2061298.00
06/04/2017 06:00,2,0.000,ALERT,213.06,301.47,59.981,1496570403,"201051344000458","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,726150.4,726150.4,8458,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570443,2061299.00
06/04/2017 06:00,2,0.000,ALERT,213.74,301.47,59.965,1496570403,"201051344000853","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,726844.7,726844.7,8468,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570445,2061300.00
06/04/2017 06:00,2,0.000,ALERT,213.29,300.87,59.965,1496570403,"201051344000685","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,720927.9,720927.9,8482,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570447,2061301.00
06/04/2017 06:00,2,0.000,ALERT,213.06,300.57,59.965,1496570403,"201051344000917","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,717541.0,717541.0,8471,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570448,2061302.00
06/04/2017 06:00,2,0.000,ALERT,213.29,301.17,60.012,1496570403,"201051344001145","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,725517.6,725517.6,8463,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570450,2061303.00
06/04/2017 06:00,2,0.000,ALERT,213.06,300.27,59.965,1496570403,"201051344000651","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,714032.0,714032.0,8474,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570452,2061304.00
06/04/2017 06:00,2,0.000,ALERT,211.70,298.77,59.949,1496570403,"274151322000088","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,928611.9,928611.9,8426,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570454,2061305.00
06/04/2017 06:00,2,0.000,ALERT,212.83,297.87,59.959,1496570403,"274151322000068","219011344069620",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,802561.2,802561.2,8666,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570456,2061306.00
06/04/2017 06:00,2,0.000,ALERT,212.61,300.87,59.965,1496570403,"201051344001135","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,709479.9,709479.9,8466,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570457,2061307.00
06/04/2017 06:00,2,0.000,ALERT,212.83,301.77,59.954,1496570403,"201051344000594","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,728724.1,728724.1,8466,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496570459,2061308.00
06/04/2017 06:00,2,0.000,ALERT,213.06,300.87,59.975,1496570403,"201051344001203","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,718706.0,718706.0,8492,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570461,2061309.00
06/04/2017 06:00,2,0.000,ALERT,211.93,298.17,59.959,1496570403,"274151322000054","219011344069620",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,946111.6,946111.6,8411,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570463,2061310.00
06/04/2017 06:00,2,0.000,ALERT,213.29,300.87,59.949,1496570403,"201051344000867","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,713027.8,713027.8,8490,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570465,2061311.00
06/04/2017 06:00,2,0.000,ALERT,213.06,301.17,59.965,1496570403,"201051344001093","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,717360.9,717360.9,8480,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570466,2061312.00
06/04/2017 06:00,2,0.000,ALERT,213.06,301.47,59.959,1496570403,"201051344000900","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,734430.6,734430.6,8468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496570468,2061313.00
06/04/2017 06:00,2,0.000,ALERT,213.29,300.57,59.954,1496570403,"201051344000648","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,723291.2,723291.2,8463,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570470,2061314.00
06/04/2017 06:00,2,0.000,ALERT,213.29,301.77,59.949,1496570403,"201051344000569","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,736790.5,736790.5,8451,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570472,2061315.00
06/04/2017 06:00,2,0.000,ALERT,213.29,301.47,59.922,1496570403,"201051344000983","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,727255.2,727255.2,8470,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570474,2061316.00
06/04/2017 06:00,2,0.000,ALERT,213.29,301.17,59.975,1496570403,"201051344001158","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,712512.4,712512.4,8473,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570476,2061317.00
06/04/2017 06:00,2,0.000,ALERT,213.74,301.77,59.965,1496570403,"201051344000576","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,727128.4,727128.4,8468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496570478,2061318.00
06/04/2017 06:00,2,0.000,ALERT,212.16,297.57,59.944,1496570403,"274151322000087","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,919100.1,919100.1,8552,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496570479,2061319.00
06/04/2017 06:15,2,0.000,ALERT,213.74,302.07,59.986,1496571303,"201051344000645","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,726071.1,726071.1,8463,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571305,2061320.00
06/04/2017 06:15,2,0.000,ALERT,212.16,298.17,59.981,1496571303,"274151322000085","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,942375.2,942375.2,8416,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571307,2061321.00
06/04/2017 06:15,2,0.000,ALERT,213.96,301.47,59.981,1496571303,"201051344000633","219011344069620",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,712554.6,712554.6,8493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496571309,2061322.00
06/04/2017 06:15,2,0.000,ALERT,213.51,302.07,59.986,1496571303,"201051344000469","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,715702.3,715702.3,8472,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571311,2061323.00
06/04/2017 06:15,2,0.000,ALERT,212.61,301.17,59.986,1496571303,"201051344000646","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,710931.7,710931.7,8473,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571312,2061324.00
06/04/2017 06:15,2,0.000,ALERT,211.93,299.37,59.996,1496571303,"274151322000052","219011344069620",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,978433.1,978433.1,8424,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571314,2061325.00
06/04/2017 06:15,2,0.000,ALERT,213.06,301.47,59.986,1496571303,"201051344000585","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,722825.5,722825.5,8476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496571316,2061326.00
06/04/2017 06:15,2,0.000,ALERT,212.83,301.77,59.981,1496571303,"201051344001230","219011344069620",0.00,11.70,0,299.67,302.68,0.0,0.0,0.000,715567.8,715567.8,8481,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571318,2061327.00
06/04/2017 06:15,2,0.000,ALERT,213.51,302.07,60.012,1496571303,"201051344000582","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,705197.1,705197.1,8466,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571319,2061328.00
06/04/2017 06:15,2,0.000,ALERT,212.61,301.47,59.975,1496571303,"201051344000955","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,724216.3,724216.3,8478,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571321,2061329.00
06/04/2017 06:15,2,0.000,ALERT,212.16,297.87,59.975,1496571303,"274151322000094","219011344069620",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,802121.7,802121.7,8648,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571323,2061330.00
06/04/2017 06:15,2,0.000,ALERT,213.29,302.37,59.975,1496571303,"201051344000579","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,733707.2,733707.2,8468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571325,2061331.00
06/04/2017 06:15,2,0.000,ALERT,212.61,301.77,60.012,1496571303,"201051344000890","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,718192.6,718192.6,8475,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571327,2061332.00
06/04/2017 06:15,2,0.000,ALERT,213.06,301.47,59.944,1496571303,"201051344000438","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,720917.6,720917.6,8470,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571328,2061333.00
06/04/2017 06:15,2,0.000,ALERT,213.06,300.87,59.959,1496571303,"201051344000417","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,664249.9,664249.9,8490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571330,2061334.00
06/04/2017 06:15,2,0.000,ALERT,212.16,299.37,59.975,1496571303,"274151322000083","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,968515.0,968515.0,8430,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571332,2061335.00
06/04/2017 06:15,2,0.000,ALERT,212.83,298.77,59.965,1496571303,"274151322000076","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1032916.2,1032916.2,8421,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496571334,2061336.00
06/04/2017 06:15,2,0.000,ALERT,213.06,302.37,59.975,1496571303,"201051344000868","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,714158.8,714158.8,8477,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571336,2061337.00
06/04/2017 06:15,2,0.000,ALERT,212.16,299.67,59.975,1496571303,"274151322000095","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1022896.7,1022896.7,8436,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571337,2061338.00
06/04/2017 06:15,2,0.000,ALERT,213.06,301.77,60.012,1496571303,"201051344000988","219011344069620",0.00,11.70,0,297.26,303.28,0.0,0.0,0.000,638026.6,638026.6,8488,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571339,2061339.00
06/04/2017 06:15,2,0.000,ALERT,212.61,300.57,59.949,1496571303,"201051344001025","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,720396.3,720396.3,8487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571341,2061340.00
06/04/2017 06:15,2,0.000,ALERT,213.06,302.07,59.970,1496571303,"201051344000458","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,726150.4,726150.4,8460,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571343,2061341.00
06/04/2017 06:15,2,0.000,ALERT,213.74,301.77,59.965,1496571303,"201051344000853","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,726844.7,726844.7,8470,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571345,2061342.00
06/04/2017 06:15,2,0.000,ALERT,213.29,301.47,59.959,1496571303,"201051344000685","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,720927.9,720927.9,8484,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571346,2061343.00
06/04/2017 06:15,2,0.000,ALERT,213.06,300.87,59.965,1496571303,"201051344000917","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,717541.0,717541.0,8473,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571348,2061344.00
06/04/2017 06:15,2,0.000,ALERT,213.29,301.77,59.959,1496571303,"201051344001145","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,725517.6,725517.6,8465,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571350,2061345.00
06/04/2017 06:15,2,0.000,ALERT,213.06,300.57,59.959,1496571303,"201051344000651","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,714032.0,714032.0,8476,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496571352,2061346.00
06/04/2017 06:15,2,0.000,ALERT,211.93,298.47,59.965,1496571303,"274151322000088","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,928611.9,928611.9,8428,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496571354,2061347.00
06/04/2017 06:15,2,0.000,ALERT,212.61,297.57,59.949,1496571303,"274151322000068","219011344069620",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,802561.2,802561.2,8668,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571355,2061348.00
06/04/2017 06:15,2,0.000,ALERT,212.61,301.47,59.965,1496571303,"201051344001135","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,709479.9,709479.9,8468,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496571357,2061349.00
06/04/2017 06:15,2,0.000,ALERT,213.06,302.37,59.965,1496571303,"201051344000594","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,728724.1,728724.1,8468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571359,2061350.00
06/04/2017 06:15,2,0.000,ALERT,213.06,301.17,59.954,1496571303,"201051344001203","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,718706.0,718706.0,8494,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571361,2061351.00
06/04/2017 06:15,2,0.000,ALERT,212.16,298.47,59.959,1496571303,"274151322000054","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,946111.6,946111.6,8413,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496571363,2061352.00
06/04/2017 06:15,2,0.000,ALERT,213.51,301.77,59.959,1496571303,"201051344000867","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,713027.8,713027.8,8492,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571364,2061353.00
06/04/2017 06:15,2,0.000,ALERT,212.83,301.47,59.922,1496571303,"201051344001093","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,717360.9,717360.9,8482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496571366,2061354.00
06/04/2017 06:15,2,0.000,ALERT,213.29,302.07,59.965,1496571303,"201051344000900","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,734430.6,734430.6,8470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571368,2061355.00
06/04/2017 06:15,2,0.000,ALERT,213.51,301.17,59.965,1496571303,"201051344000648","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,723291.2,723291.2,8465,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571370,2061356.00
06/04/2017 06:15,2,0.000,ALERT,213.29,302.37,59.970,1496571303,"201051344000569","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,736790.5,736790.5,8453,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496571372,2061357.00
06/04/2017 06:15,2,0.000,ALERT,213.29,302.07,59.970,1496571303,"201051344000983","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,727255.2,727255.2,8472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496571374,2061358.00
06/04/2017 06:15,2,0.000,ALERT,213.29,301.77,59.949,1496571303,"201051344001158","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,712512.4,712512.4,8475,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496571375,2061359.00
06/04/2017 06:15,2,0.000,ALERT,213.74,302.37,59.965,1496571303,"201051344000576","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,727128.4,727128.4,8470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496571377,2061360.00
06/04/2017 06:15,2,0.000,ALERT,212.38,298.17,59.954,1496571303,"274151322000087","219011344069620",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,919100.1,919100.1,8554,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496571379,2061361.00
06/04/2017 06:30,2,0.125,ALERT,213.96,301.47,59.970,1496572204,"201051344000645","219011344069620",22.42,12.00,0,299.97,303.58,2.9,0.8,0.000,726071.1,726071.1,8465,0,0,0,L,1122011218,0,121.78,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1496572206,2061362.00
06/04/2017 06:30,2,0.064,ALERT,212.16,298.77,59.975,1496572204,"274151322000085","219011344069620",22.26,12.70,0,296.06,300.27,1.5,0.0,0.000,942375.2,942375.2,8418,0,0,0,L,1151911521,0,122.68,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1496572208,2061363.00
06/04/2017 06:30,2,0.141,ALERT,213.96,301.17,59.970,1496572204,"201051344000633","219011344069620",21.67,11.30,0,298.47,302.98,3.1,1.1,0.000,712554.6,712554.6,8495,0,0,0,L,1122011218,0,122.01,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1496572209,2061364.00
06/04/2017 06:30,2,0.164,ALERT,213.29,301.77,59.970,1496572204,"201051344000469","219011344069620",22.19,11.00,0,299.37,303.28,3.7,1.6,0.000,715702.4,715702.4,8474,0,0,0,L,1122011218,0,121.10,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1496572211,2061365.00
06/04/2017 06:30,2,0.146,ALERT,213.29,302.37,59.938,1496572204,"201051344000646","219011344069620",22.48,11.70,0,299.07,302.98,3.4,1.3,0.000,710931.8,710931.8,8475,0,0,0,L,1122011218,0,122.46,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1496572213,2061366.00
06/04/2017 06:30,2,0.092,ALERT,211.70,298.17,59.959,1496572204,"274151322000052","219011344069620",21.65,12.70,0,295.76,300.57,2.0,0.0,0.000,978433.1,978433.1,8426,0,0,0,L,1151911521,0,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1496572215,2061367.00
06/04/2017 06:30,2,0.162,ALERT,213.74,302.68,59.981,1496572204,"201051344000585","219011344069620",22.62,12.00,0,299.07,303.28,3.7,1.7,0.000,722825.6,722825.6,8478,0,0,0,L,1122011218,0,122.23,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1496572217,2061368.00
06/04/2017 06:30,2,0.156,ALERT,213.29,302.68,59.959,1496572204,"201051344001230","219011344069620",21.31,11.70,0,299.67,303.28,3.4,1.3,0.000,715567.9,715567.9,8483,0,0,0,L,1122011218,0,122.68,121.78,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496572218,2061369.00
06/04/2017 06:30,2,0.150,ALERT,213.96,303.28,59.965,1496572204,"201051344000582","219011344069620",23.18,11.30,0,300.57,303.88,3.6,1.5,0.000,705197.2,705197.2,8468,0,0,0,L,1122011218,0,122.46,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1496572220,2061370.00
06/04/2017 06:30,2,0.174,ALERT,213.29,302.68,59.970,1496572204,"201051344000955","219011344069620",22.38,12.00,0,299.37,302.98,3.9,1.9,0.000,724216.5,724216.5,8480,0,0,0,L,1122011218,0,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1496572222,2061371.00
06/04/2017 06:30,2,0.000,ALERT,212.16,297.87,59.938,1496572204,"274151322000094","219011344069620",39.78,12.30,0,296.36,379.92,0.0,0.0,0.000,802121.7,802121.7,8650,0,0,0,L,1151911521,0,121.78,122.68,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1496572224,2061372.00
06/04/2017 06:30,2,0.174,ALERT,213.29,302.37,59.975,1496572204,"201051344000579","219011344069620",22.05,12.00,0,300.57,304.18,3.9,1.9,0.000,733707.3,733707.3,8470,0,0,0,L,1122011218,0,121.33,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1496572226,2061373.00
06/04/2017 06:30,2,0.164,ALERT,213.51,302.98,59.975,1496572204,"201051344000890","219011344069620",23.14,12.00,0,300.27,304.18,3.9,1.8,0.000,718192.7,718192.7,8477,0,0,0,L,1122011218,0,122.68,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1496572227,2061374.00
06/04/2017 06:30,2,0.164,ALERT,213.74,302.37,59.996,1496572204,"201051344000438","219011344069620",22.98,11.70,0,299.67,303.58,3.8,1.8,0.000,720917.7,720917.7,8472,0,0,0,L,1122011218,0,122.68,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1496572229,2061375.00
06/04/2017 06:30,2,0.174,ALERT,213.74,301.77,59.970,1496572204,"201051344000417","219011344069620",18.15,12.00,0,298.77,302.68,3.2,1.2,0.000,664250.0,664250.0,8492,0,0,0,L,1122011218,0,122.23,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1496572231,2061376.00
06/04/2017 06:30,2,0.070,ALERT,212.16,299.37,59.986,1496572204,"274151322000083","219011344069620",22.17,12.70,0,296.36,300.57,1.6,0.0,0.000,968515.0,968515.0,8432,0,0,0,L,1151911521,0,122.01,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1496572233,2061377.00
06/04/2017 06:30,2,0.068,ALERT,212.61,298.77,60.002,1496572204,"274151322000076","219011344069620",22.82,12.70,0,296.36,300.57,1.6,0.0,0.000,1032916.2,1032916.2,8423,0,0,0,L,1151911521,0,122.01,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1496572235,2061378.00
06/04/2017 06:30,2,0.148,ALERT,213.29,302.37,59.981,1496572204,"201051344000868","219011344069620",21.19,11.30,0,300.57,304.18,3.2,1.2,0.000,714158.8,714158.8,8479,0,0,0,L,1122011218,0,121.33,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1496572236,2061379.00
06/04/2017 06:30,2,0.061,ALERT,212.16,299.37,59.965,1496572204,"274151322000095","219011344069620",22.42,12.00,0,297.26,300.87,1.4,0.0,0.000,1022896.7,1022896.7,8438,0,0,0,L,1151911521,0,122.46,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1496572238,2061380.00
06/04/2017 06:30,2,0.105,ALERT,213.29,301.77,59.996,1496572204,"201051344000988","219011344069620",18.21,11.70,0,297.87,303.28,1.9,0.0,0.000,638026.6,638026.6,8490,0,0,0,L,1122011218,0,121.10,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1496572240,2061381.00
06/04/2017 06:30,2,0.143,ALERT,213.29,301.77,60.023,1496572204,"201051344001025","219011344069620",23.74,11.30,0,299.07,303.88,3.4,1.4,0.000,720396.4,720396.4,8489,0,0,0,L,1122011218,0,122.23,122.01,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496572242,2061382.00
06/04/2017 06:30,2,0.146,ALERT,213.29,302.07,59.938,1496572204,"201051344000458","219011344069620",22.03,12.30,0,300.27,304.18,3.3,1.2,0.000,726150.4,726150.4,8462,0,0,0,L,1122011218,0,121.55,122.68,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496572244,2061383.00
06/04/2017 06:30,2,0.137,ALERT,213.96,301.77,59.975,1496572204,"201051344000853","219011344069620",21.33,11.30,0,300.27,303.58,3.0,0.9,0.000,726844.7,726844.7,8472,0,0,0,L,1122011218,0,122.01,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1496572246,2061384.00
06/04/2017 06:30,2,0.135,ALERT,213.96,302.68,59.981,1496572204,"201051344000685","219011344069620",22.96,12.00,0,299.37,303.28,3.1,1.1,0.000,720928.0,720928.0,8486,0,0,0,L,1122011218,0,123.14,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1496572247,2061385.00
06/04/2017 06:30,2,0.154,ALERT,213.74,302.07,59.975,1496572204,"201051344000917","219011344069620",21.95,12.70,0,298.47,302.98,3.5,1.4,0.000,717541.0,717541.0,8475,0,0,0,L,1122011218,0,122.23,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1496572249,2061386.00
06/04/2017 06:30,2,0.145,ALERT,213.74,302.68,59.986,1496572204,"201051344001145","219011344069620",22.60,11.70,0,299.97,304.18,3.4,1.3,0.000,725517.7,725517.7,8467,0,0,0,L,1122011218,0,122.46,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1496572251,2061387.00
06/04/2017 06:30,2,0.164,ALERT,213.51,302.07,59.975,1496572204,"201051344000651","219011344069620",23.24,11.00,0,299.07,302.98,3.9,1.8,0.000,714032.1,714032.1,8478,0,0,0,L,1122011218,0,122.68,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1496572253,2061388.00
06/04/2017 06:30,2,0.055,ALERT,211.48,298.77,59.965,1496572204,"274151322000088","219011344069620",22.40,13.00,0,296.06,299.97,1.3,0.0,0.000,928611.9,928611.9,8430,0,0,0,L,1151911521,0,122.23,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1496572255,2061389.00
06/04/2017 06:30,2,0.008,ALERT,212.61,297.57,59.975,1496572204,"274151322000068","219011344069620",40.20,13.30,0,295.46,385.03,0.0,0.0,0.000,802561.2,802561.2,8670,0,0,0,L,1151911521,0,122.23,122.68,0002,12,0,0,0,0,0,0,16,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496572257,2061390.00
06/04/2017 06:30,2,0.158,ALERT,213.29,302.68,59.970,1496572204,"201051344001135","219011344069620",23.74,11.70,0,299.67,303.88,3.8,1.8,0.000,709480.0,709480.0,8470,0,0,0,L,1122011218,0,122.23,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1496572259,2061391.00
06/04/2017 06:30,2,0.148,ALERT,213.06,302.37,59.970,1496572204,"201051344000594","219011344069620",22.98,11.70,0,299.97,304.18,3.5,1.5,0.000,728724.2,728724.2,8470,0,0,0,L,1122011218,0,121.33,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1496572260,2061392.00
06/04/2017 06:30,2,0.156,ALERT,213.74,302.68,59.970,1496572204,"201051344001203","219011344069620",23.06,11.70,0,299.07,305.38,3.6,1.6,0.000,718706.1,718706.1,8496,0,0,0,L,1122011218,0,122.91,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1496572262,2061393.00
06/04/2017 06:30,2,0.066,ALERT,211.70,299.07,59.965,1496572204,"274151322000054","219011344069620",23.24,13.00,0,296.06,300.57,1.6,0.0,0.000,946111.6,946111.6,8415,0,0,0,L,1151911521,0,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1496572264,2061394.00
06/04/2017 06:30,2,0.148,ALERT,213.51,301.77,59.970,1496572204,"201051344000867","219011344069620",22.03,12.00,0,299.67,303.58,3.3,1.3,0.000,713027.8,713027.8,8494,0,0,0,L,1122011218,0,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1496572266,2061395.00
06/04/2017 06:30,2,0.193,ALERT,213.74,302.98,59.965,1496572204,"201051344001093","219011344069620",22.72,12.30,0,299.67,303.58,4.4,2.4,0.000,717361.1,717361.1,8484,0,0,0,L,1122011218,0,122.46,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1496572268,2061396.00
06/04/2017 06:30,2,0.100,ALERT,213.29,302.07,59.965,1496572204,"201051344000900","219011344069620",22.50,11.30,0,299.97,303.28,2.3,0.3,0.000,734430.6,734430.6,8472,0,0,0,L,1122011218,0,121.55,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1496572269,2061397.00
06/04/2017 06:30,2,0.158,ALERT,213.51,301.47,59.954,1496572204,"201051344000648","219011344069620",23.12,11.00,0,299.37,303.58,3.7,1.6,0.000,723291.3,723291.3,8467,0,0,0,L,1122011218,0,121.10,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1496572271,2061398.00
06/04/2017 06:30,2,0.162,ALERT,213.51,302.68,59.970,1496572204,"201051344000569","219011344069620",22.60,11.70,0,300.57,304.18,3.7,1.7,0.000,736790.6,736790.6,8455,0,0,0,L,1122011218,0,121.10,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1496572273,2061399.00
06/04/2017 06:30,2,0.158,ALERT,213.29,302.37,59.981,1496572204,"201051344000983","219011344069620",23.08,11.70,0,300.57,303.88,3.7,1.7,0.000,727255.3,727255.3,8474,0,0,0,L,1122011218,0,121.55,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1496572275,2061400.00
06/04/2017 06:30,2,0.139,ALERT,213.29,302.07,59.991,1496572204,"201051344001158","219011344069620",23.12,11.00,0,299.37,302.98,3.2,1.2,0.000,712512.4,712512.4,8477,0,0,0,L,1122011218,0,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1496572277,2061401.00
06/04/2017 06:30,2,0.162,ALERT,213.74,302.68,59.970,1496572204,"201051344000576","219011344069620",22.28,11.30,0,300.27,303.58,3.7,1.6,0.000,727128.5,727128.5,8472,0,0,0,L,1122011218,0,121.78,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1496572278,2061402.00
06/04/2017 06:30,2,0.086,ALERT,211.93,297.57,59.970,1496572204,"274151322000087","219011344069620",22.84,13.30,0,295.46,299.67,2.0,0.0,0.000,919100.1,919100.1,8556,0,0,0,L,1151911521,0,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1496572280,2061403.00
06/04/2017 06:45,2,0.227,ACTIVE,213.96,339.65,59.959,1496573103,"201051344000645","219011344069620",27.69,12.70,0,300.27,354.07,6.4,4.3,0.022,726071.9,726071.9,8467,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573104,2061404.00
06/04/2017 06:45,2,0.160,ACTIVE,212.61,337.24,59.959,1496573103,"274151322000085","219011344069620",26.28,14.30,0,296.96,351.07,4.3,2.2,0.013,942375.5,942375.5,8420,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573105,2061405.00
06/04/2017 06:45,2,0.246,ACTIVE,214.19,341.15,59.938,1496573103,"201051344000633","219011344069620",27.81,12.30,0,298.17,361.59,7.0,4.8,0.018,712555.5,712555.5,8497,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573106,2061406.00
06/04/2017 06:45,2,0.254,ACTIVE,213.51,339.04,59.965,1496573103,"201051344000469","219011344069620",28.23,11.70,0,299.07,357.38,7.3,5.1,0.018,715703.4,715703.4,8476,0,0,0,L,1122011218,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573107,2061407.00
06/04/2017 06:45,2,0.205,ACTIVE,213.29,339.65,59.959,1496573103,"201051344000646","219011344069620",30.30,12.70,0,299.97,353.47,6.3,4.2,0.009,710932.6,710932.6,8477,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573108,2061408.00
06/04/2017 06:45,2,0.188,ACTIVE,212.16,336.64,59.959,1496573103,"274151322000052","219011344069620",26.56,14.30,0,296.96,347.76,5.0,2.9,0.018,978433.6,978433.6,8428,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573109,2061409.00
06/04/2017 06:45,2,0.268,ACTIVE,213.51,339.65,59.959,1496573103,"201051344000585","219011344069620",28.33,13.00,0,299.97,359.18,7.7,5.5,0.022,722826.7,722826.7,8480,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573110,2061410.00
06/04/2017 06:45,2,0.254,ACTIVE,213.51,338.44,59.944,1496573103,"201051344001230","219011344069620",27.91,12.70,0,300.87,356.48,7.2,5.0,0.022,715568.8,715568.8,8485,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573111,2061411.00
06/04/2017 06:45,2,0.252,ACTIVE,213.96,339.95,59.965,1496573103,"201051344000582","219011344069620",28.29,12.30,0,301.77,363.69,7.3,5.1,0.022,705198.1,705198.1,8470,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573112,2061412.00
06/04/2017 06:45,2,0.275,ACTIVE,213.06,338.74,59.965,1496573103,"201051344000955","219011344069620",28.27,13.00,0,300.87,360.38,7.9,5.7,0.018,724217.5,724217.5,8482,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573113,2061413.00
06/04/2017 06:45,2,0.096,ALERT,212.61,337.54,59.959,1496573103,"274151322000094","219011344069620",29.80,13.70,0,296.36,396.75,2.9,0.9,0.013,802121.8,802121.8,8652,0,0,0,L,1151911521,0,121.78,122.68,0002,10,0,0,0,0,0,0,77,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573115,2061414.00
06/04/2017 06:45,2,0.268,ACTIVE,213.51,339.04,59.938,1496573103,"201051344000579","219011344069620",28.31,13.00,0,300.87,356.48,7.7,5.5,0.018,733708.4,733708.4,8472,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573115,2061415.00
06/04/2017 06:45,2,0.270,ACTIVE,213.29,338.74,59.959,1496573103,"201051344000890","219011344069620",28.23,13.00,0,301.47,358.28,7.8,5.6,0.027,718193.8,718193.8,8479,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573116,2061416.00
06/04/2017 06:45,2,0.262,ACTIVE,213.74,339.34,59.965,1496573103,"201051344000438","219011344069620",28.47,12.70,0,300.87,360.08,7.6,5.4,0.018,720918.7,720918.7,8474,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573117,2061417.00
06/04/2017 06:45,2,0.182,ACTIVE,213.51,302.37,59.970,1496573103,"201051344000417","219011344069620",20.69,12.30,0,300.27,317.70,3.8,1.7,0.000,664250.4,664250.4,8494,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573118,2061418.00
06/04/2017 06:45,2,0.164,ACTIVE,212.38,336.94,59.938,1496573103,"274151322000083","219011344069620",26.42,14.30,0,297.26,343.55,4.4,2.3,0.022,968515.3,968515.3,8434,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573119,2061419.00
06/04/2017 06:45,2,0.162,ACTIVE,213.06,336.94,59.959,1496573103,"274151322000076","219011344069620",27.77,14.30,0,296.96,348.66,4.6,2.5,0.018,1032916.6,1032916.6,8425,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573120,2061420.00
06/04/2017 06:45,2,0.242,ACTIVE,213.29,338.74,59.965,1496573103,"201051344000868","219011344069620",27.57,12.30,0,300.57,351.67,6.8,4.6,0.013,714159.6,714159.6,8481,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573121,2061421.00
06/04/2017 06:45,2,0.156,ACTIVE,212.16,336.94,59.959,1496573103,"274151322000095","219011344069620",26.60,13.70,0,298.17,342.95,4.2,2.2,0.018,1022897.0,1022897.0,8440,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573122,2061422.00
06/04/2017 06:45,2,0.109,ACTIVE,213.29,302.68,59.922,1496573103,"201051344000988","219011344069620",20.63,12.00,0,297.57,304.18,2.3,0.3,0.000,638026.6,638026.6,8492,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573123,2061423.00
06/04/2017 06:45,2,0.246,ACTIVE,213.29,338.44,59.938,1496573103,"201051344001025","219011344069620",27.95,12.30,0,300.27,360.08,7.0,4.9,0.022,720397.3,720397.3,8491,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573124,2061424.00
06/04/2017 06:45,2,0.244,ACTIVE,213.29,338.74,59.954,1496573103,"201051344000458","219011344069620",27.87,13.30,0,300.27,353.47,6.9,4.7,0.018,726151.3,726151.3,8464,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573124,2061425.00
06/04/2017 06:45,2,0.248,ACTIVE,214.19,340.25,59.933,1496573103,"201051344000853","219011344069620",26.54,12.30,0,300.27,354.97,6.7,4.6,0.013,726845.5,726845.5,8474,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573125,2061426.00
06/04/2017 06:45,2,0.238,ACTIVE,213.74,339.95,59.970,1496573103,"201051344000685","219011344069620",28.07,12.70,0,300.27,364.89,6.8,4.7,0.027,720928.8,720928.8,8488,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573126,2061427.00
06/04/2017 06:45,2,0.246,ACTIVE,213.51,339.95,59.970,1496573103,"201051344000917","219011344069620",28.17,13.30,0,299.37,360.69,7.0,4.8,0.027,717541.9,717541.9,8477,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573127,2061428.00
