ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 06:45,2,0.240,ACTIVE,213.74,339.95,59.981,1496573103,"201051344001145","219011344069620",27.83,12.70,0,301.17,360.69,6.8,4.6,0.018,725518.5,725518.5,8469,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573128,2061429.00
06/04/2017 06:45,2,0.260,ACTIVE,213.51,339.34,59.970,1496573103,"201051344000651","219011344069620",28.13,12.00,0,300.27,354.67,7.4,5.2,0.022,714033.1,714033.1,8480,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573129,2061430.00
06/04/2017 06:45,2,0.146,ACTIVE,212.16,336.34,59.949,1496573103,"274151322000088","219011344069620",25.72,14.70,0,296.96,343.25,3.8,1.7,0.018,928612.1,928612.1,8432,0,0,0,L,1151911521,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573130,2061431.00
06/04/2017 06:45,2,0.113,ALERT,212.83,338.14,59.965,1496573103,"274151322000068","219011344069620",29.98,14.70,0,296.66,396.45,3.5,1.4,0.013,802561.3,802561.3,8672,0,0,0,L,1151911521,0,122.46,122.68,0002,12,0,0,0,0,0,0,61,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573132,2061432.00
06/04/2017 06:45,2,0.254,ACTIVE,213.29,338.14,59.986,1496573103,"201051344001135","219011344069620",28.21,12.70,0,300.87,350.17,7.3,5.1,0.022,709480.9,709480.9,8472,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573133,2061433.00
06/04/2017 06:45,2,0.244,ACTIVE,213.29,338.14,59.938,1496573103,"201051344000594","219011344069620",28.19,13.00,0,299.97,352.87,7.0,4.8,0.018,728725.1,728725.1,8472,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573134,2061434.00
06/04/2017 06:45,2,0.246,ACTIVE,213.51,339.04,59.959,1496573103,"201051344001203","219011344069620",28.11,12.70,0,300.87,357.98,7.0,4.9,0.018,718707.0,718707.0,8498,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573134,2061435.00
06/04/2017 06:45,2,0.154,ACTIVE,212.16,336.94,59.981,1496573103,"274151322000054","219011344069620",26.76,14.70,0,297.26,345.96,4.2,2.1,0.009,946111.9,946111.9,8417,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573135,2061436.00
06/04/2017 06:45,2,0.236,ACTIVE,213.74,338.44,59.944,1496573103,"201051344000867","219011344069620",27.79,13.00,0,299.67,352.87,6.7,4.5,0.013,713028.7,713028.7,8496,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573136,2061437.00
06/04/2017 06:45,2,0.279,ACTIVE,213.51,339.65,59.970,1496573103,"201051344001093","219011344069620",27.99,13.30,0,300.87,361.59,8.0,5.7,0.018,717362.2,717362.2,8486,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573137,2061438.00
06/04/2017 06:45,2,0.188,ACTIVE,213.29,339.34,59.959,1496573103,"201051344000900","219011344069620",26.62,12.30,0,299.97,347.16,5.1,3.0,0.018,734431.1,734431.1,8474,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573138,2061439.00
06/04/2017 06:45,2,0.238,ACTIVE,213.74,338.74,59.965,1496573103,"201051344000648","219011344069620",28.47,12.00,0,299.97,352.27,6.9,4.7,0.013,723292.2,723292.2,8469,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573139,2061440.00
06/04/2017 06:45,2,0.244,ACTIVE,213.51,338.74,59.965,1496573103,"201051344000569","219011344069620",28.13,12.70,0,301.17,353.77,7.0,4.8,0.013,736791.5,736791.5,8457,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573140,2061441.00
06/04/2017 06:45,2,0.242,ACTIVE,213.51,337.84,59.965,1496573103,"201051344000983","219011344069620",27.91,12.70,0,300.57,350.77,6.9,4.7,0.018,727256.2,727256.2,8476,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573141,2061442.00
06/04/2017 06:45,2,0.225,ACTIVE,213.51,338.74,59.970,1496573103,"201051344001158","219011344069620",27.73,12.00,0,299.97,353.17,6.3,4.2,0.018,712513.2,712513.2,8479,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573142,2061443.00
06/04/2017 06:45,2,0.252,ACTIVE,213.96,339.95,59.965,1496573103,"201051344000576","219011344069620",27.23,12.30,0,300.27,351.37,7.0,4.8,0.013,727129.4,727129.4,8474,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573143,2061444.00
06/04/2017 06:45,2,0.168,ACTIVE,212.38,336.34,59.949,1496573103,"274151322000087","219011344069620",25.98,15.00,0,296.66,359.78,4.4,2.3,0.004,919100.4,919100.4,8558,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496573144,2061445.00
06/04/2017 07:00,2,0.322,ACTIVE,214.19,340.55,59.949,1496574003,"201051344000645","219011344069620",28.65,13.30,0,333.63,345.06,9.4,7.1,0.044,726073.2,726073.2,8468,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574004,2061446.00
06/04/2017 07:00,2,0.270,ACTIVE,212.61,338.14,59.928,1496574003,"274151322000085","219011344069620",26.60,15.00,0,333.93,340.55,7.3,5.1,0.035,942376.3,942376.3,8421,0,0,0,L,1151911521,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574005,2061447.00
06/04/2017 07:00,2,0.342,ACTIVE,214.19,342.95,59.944,1496574003,"201051344000633","219011344069620",28.11,13.00,0,332.43,348.36,9.8,7.5,0.044,712557.0,712557.0,8498,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574006,2061448.00
06/04/2017 07:00,2,0.346,ACTIVE,213.74,340.85,59.912,1496574003,"201051344000469","219011344069620",28.75,12.00,0,332.73,344.45,10.1,7.8,0.044,715704.9,715704.9,8477,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574007,2061449.00
06/04/2017 07:00,2,0.219,ACTIVE,213.29,345.96,59.917,1496574003,"201051344000646","219011344069620",32.03,13.30,0,324.62,350.77,7.1,5.0,0.018,710933.7,710933.7,8478,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574008,2061450.00
06/04/2017 07:00,2,0.297,ACTIVE,212.16,338.44,59.938,1496574003,"274151322000052","219011344069620",27.69,15.30,0,333.33,340.85,8.3,6.1,0.035,978434.6,978434.6,8429,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574009,2061451.00
06/04/2017 07:00,2,0.367,ACTIVE,213.51,340.85,59.986,1496574003,"201051344000585","219011344069620",29.24,13.70,0,333.63,345.06,10.9,8.6,0.044,722828.4,722828.4,8481,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574010,2061452.00
06/04/2017 07:00,2,0.355,ACTIVE,213.29,339.34,59.965,1496574003,"201051344001230","219011344069620",28.05,13.30,0,332.13,343.55,10.2,7.9,0.049,715570.3,715570.3,8486,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574011,2061453.00
06/04/2017 07:00,2,0.361,ACTIVE,213.96,340.25,59.938,1496574003,"201051344000582","219011344069620",28.33,12.70,0,333.93,345.06,10.4,8.1,0.049,705199.7,705199.7,8471,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574012,2061454.00
06/04/2017 07:00,2,0.383,ACTIVE,213.06,339.65,59.981,1496574003,"201051344000955","219011344069620",28.39,13.70,0,332.43,343.85,11.1,8.8,0.053,724219.3,724219.3,8483,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574013,2061455.00
06/04/2017 07:00,2,0.168,ACTIVE,212.16,367.30,59.949,1496574003,"274151322000094","219011344069620",34.33,14.70,0,334.54,376.92,5.9,3.7,0.022,802122.2,802122.2,8654,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574013,2061456.00
06/04/2017 07:00,2,0.361,ACTIVE,213.51,340.25,59.954,1496574003,"201051344000579","219011344069620",28.88,13.30,0,333.93,344.15,10.6,8.3,0.044,733710.1,733710.1,8473,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574014,2061457.00
06/04/2017 07:00,2,0.371,ACTIVE,213.29,339.34,59.959,1496574003,"201051344000890","219011344069620",29.00,13.70,0,333.03,344.15,11.0,8.7,0.053,718195.5,718195.5,8480,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574015,2061458.00
06/04/2017 07:00,2,0.369,ACTIVE,213.51,340.25,59.965,1496574003,"201051344000438","219011344069620",28.43,13.30,0,334.54,344.76,10.7,8.4,0.053,720920.4,720920.4,8475,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574016,2061459.00
06/04/2017 07:00,2,0.186,ACTIVE,213.51,302.37,59.981,1496574003,"201051344000417","219011344069620",21.41,12.70,0,300.27,335.74,4.0,2.0,0.000,664250.8,664250.8,8495,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574017,2061460.00
06/04/2017 07:00,2,0.264,ACTIVE,212.38,337.84,59.954,1496574003,"274151322000083","219011344069620",27.61,15.30,0,333.63,340.85,7.4,5.2,0.040,968516.2,968516.2,8435,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574018,2061461.00
06/04/2017 07:00,2,0.271,ACTIVE,213.06,337.54,59.954,1496574003,"274151322000076","219011344069620",28.09,15.30,0,334.84,341.45,7.7,5.5,0.035,1032917.5,1032917.5,8426,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574019,2061462.00
06/04/2017 07:00,2,0.342,ACTIVE,213.51,339.95,59.949,1496574003,"201051344000868","219011344069620",27.75,12.70,0,333.03,343.85,9.6,7.3,0.040,714161.1,714161.1,8482,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574020,2061463.00
06/04/2017 07:00,2,0.260,ACTIVE,212.38,337.54,59.917,1496574003,"274151322000095","219011344069620",27.77,14.70,0,333.63,340.55,7.3,5.1,0.040,1022897.9,1022897.9,8441,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574021,2061464.00
06/04/2017 07:00,2,0.115,ACTIVE,213.51,303.28,59.959,1496574003,"201051344000988","219011344069620",21.33,12.30,0,298.17,304.18,2.5,0.5,0.000,638026.7,638026.7,8493,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574022,2061465.00
06/04/2017 07:00,2,0.359,ACTIVE,213.29,339.04,59.975,1496574003,"201051344001025","219011344069620",28.17,13.00,0,333.93,344.76,10.3,8.0,0.049,720398.8,720398.8,8492,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574022,2061466.00
06/04/2017 07:00,2,0.338,ACTIVE,213.51,339.65,59.965,1496574003,"201051344000458","219011344069620",28.29,13.70,0,333.93,343.85,9.7,7.5,0.040,726152.8,726152.8,8465,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574023,2061467.00
06/04/2017 07:00,2,0.324,ACTIVE,214.19,341.45,59.970,1496574003,"201051344000853","219011344069620",28.84,12.70,0,335.14,345.36,9.5,7.3,0.044,726846.9,726846.9,8475,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574024,2061468.00
06/04/2017 07:00,2,0.330,ACTIVE,213.74,341.15,59.954,1496574003,"201051344000685","219011344069620",29.12,13.30,0,333.33,345.66,9.8,7.5,0.049,720930.3,720930.3,8489,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574025,2061469.00
06/04/2017 07:00,2,0.350,ACTIVE,213.51,341.15,59.954,1496574003,"201051344000917","219011344069620",28.27,14.00,0,332.13,345.06,10.0,7.7,0.044,717543.5,717543.5,8478,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574026,2061470.00
06/04/2017 07:00,2,0.348,ACTIVE,213.74,340.85,59.954,1496574003,"201051344001145","219011344069620",27.89,13.00,0,334.84,345.36,9.8,7.6,0.049,725520.0,725520.0,8470,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574027,2061471.00
06/04/2017 07:00,2,0.365,ACTIVE,213.51,339.95,59.954,1496574003,"201051344000651","219011344069620",28.31,12.70,0,334.24,345.06,10.6,8.3,0.053,714034.8,714034.8,8481,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574028,2061472.00
06/04/2017 07:00,2,0.244,ACTIVE,212.16,337.54,59.975,1496574003,"274151322000088","219011344069620",27.14,15.30,0,333.03,340.25,6.7,4.5,0.031,928612.8,928612.8,8433,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574029,2061473.00
06/04/2017 07:00,2,0.188,ACTIVE,213.06,377.82,59.938,1496574003,"274151322000068","219011344069620",35.21,15.80,0,334.84,387.14,6.7,4.5,0.040,802562.0,802562.0,8674,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574030,2061474.00
06/04/2017 07:00,2,0.359,ACTIVE,213.29,339.04,59.949,1496574003,"201051344001135","219011344069620",29.02,13.30,0,333.03,343.85,10.6,8.3,0.044,709482.6,709482.6,8473,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574031,2061475.00
06/04/2017 07:00,2,0.352,ACTIVE,213.29,340.25,59.938,1496574003,"201051344000594","219011344069620",28.03,13.70,0,331.83,343.55,10.1,7.8,0.049,728726.6,728726.6,8473,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574032,2061476.00
06/04/2017 07:00,2,0.354,ACTIVE,213.51,339.95,59.975,1496574003,"201051344001203","219011344069620",29.00,13.30,0,334.24,345.36,10.4,8.1,0.053,718708.6,718708.6,8499,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574033,2061477.00
06/04/2017 07:00,2,0.260,ACTIVE,212.38,336.64,59.938,1496574003,"274151322000054","219011344069620",27.06,15.50,0,333.03,340.25,7.2,5.0,0.035,946112.7,946112.7,8418,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574034,2061478.00
06/04/2017 07:00,2,0.352,ACTIVE,213.74,339.65,59.954,1496574003,"201051344000867","219011344069620",28.11,13.30,0,333.03,344.45,10.0,7.7,0.044,713030.2,713030.2,8497,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574035,2061479.00
06/04/2017 07:00,2,0.379,ACTIVE,213.51,340.25,59.954,1496574003,"201051344001093","219011344069620",29.38,13.70,0,333.93,345.06,11.3,9.0,0.044,717364.0,717364.0,8487,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574036,2061480.00
06/04/2017 07:00,2,0.293,ACTIVE,213.51,340.85,59.991,1496574003,"201051344000900","219011344069620",28.84,12.70,0,332.73,344.15,8.6,6.4,0.049,734432.2,734432.2,8475,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574037,2061481.00
06/04/2017 07:00,2,0.359,ACTIVE,213.96,340.55,59.949,1496574003,"201051344000648","219011344069620",28.39,12.30,0,333.33,345.66,10.3,8.1,0.049,723293.7,723293.7,8470,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574038,2061482.00
06/04/2017 07:00,2,0.361,ACTIVE,213.74,340.25,59.954,1496574003,"201051344000569","219011344069620",29.06,13.00,0,334.24,344.15,10.7,8.4,0.053,736793.1,736793.1,8458,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574039,2061483.00
06/04/2017 07:00,2,0.363,ACTIVE,213.74,339.95,59.944,1496574003,"201051344000983","219011344069620",28.61,13.00,0,332.73,343.85,10.6,8.3,0.053,727257.7,727257.7,8477,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574040,2061484.00
06/04/2017 07:00,2,0.350,ACTIVE,213.74,340.55,59.959,1496574003,"201051344001158","219011344069620",28.25,12.70,0,332.73,344.45,10.1,7.8,0.053,712514.6,712514.6,8480,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574040,2061485.00
06/04/2017 07:00,2,0.365,ACTIVE,213.96,341.75,59.944,1496574003,"201051344000576","219011344069620",28.65,12.70,0,334.24,346.26,10.6,8.3,0.049,727130.9,727130.9,8475,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574041,2061486.00
06/04/2017 07:00,2,0.285,ACTIVE,212.38,337.54,59.949,1496574003,"274151322000087","219011344069620",27.61,15.80,0,333.63,340.85,8.0,5.8,0.031,919101.3,919101.3,8559,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574042,2061487.00
06/04/2017 07:15,2,0.385,ACTIVE,213.51,340.85,59.959,1496574903,"201051344000645","219011344069620",28.57,13.30,0,335.14,346.26,11.2,8.9,0.057,726075.3,726075.3,8469,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574904,2061488.00
06/04/2017 07:15,2,0.318,ACTIVE,212.16,336.64,59.970,1496574903,"274151322000085","219011344069620",26.90,15.50,0,333.93,343.25,8.7,6.5,0.044,942377.8,942377.8,8422,0,0,0,L,1151911521,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574905,2061489.00
06/04/2017 07:15,2,0.396,ACTIVE,213.74,342.05,59.996,1496574903,"201051344000633","219011344069620",28.69,13.30,0,333.63,348.66,11.6,9.2,0.062,712559.1,712559.1,8499,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574906,2061490.00
06/04/2017 07:15,2,0.402,ACTIVE,213.29,340.25,59.965,1496574903,"201051344000469","219011344069620",28.77,12.00,0,333.03,345.66,11.7,9.4,0.066,715707.1,715707.1,8478,0,0,0,L,1122011218,0,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574907,2061491.00
06/04/2017 07:15,2,0.438,ACTIVE,212.83,340.25,59.959,1496574903,"201051344000646","219011344069620",28.17,13.70,0,333.33,361.59,12.5,10.2,0.066,710935.1,710935.1,8479,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574908,2061492.00
06/04/2017 07:15,2,0.354,ACTIVE,211.70,336.04,59.959,1496574903,"274151322000052","219011344069620",27.75,15.80,0,333.33,342.95,9.9,7.6,0.035,978436.3,978436.3,8430,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574909,2061493.00
06/04/2017 07:15,2,0.447,ACTIVE,213.51,341.15,59.965,1496574903,"201051344000585","219011344069620",28.35,13.70,0,333.33,346.56,12.8,10.5,0.066,722830.8,722830.8,8482,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574910,2061494.00
06/04/2017 07:15,2,0.418,ACTIVE,213.29,339.65,59.959,1496574903,"201051344001230","219011344069620",28.13,13.30,0,332.73,345.06,11.9,9.6,0.066,715572.6,715572.6,8487,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574911,2061495.00
06/04/2017 07:15,2,0.430,ACTIVE,213.74,341.15,59.954,1496574903,"201051344000582","219011344069620",28.11,13.00,0,334.54,346.56,12.3,9.9,0.066,705202.0,705202.0,8472,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574912,2061496.00
06/04/2017 07:15,2,0.439,ACTIVE,213.06,339.95,59.970,1496574903,"201051344000955","219011344069620",29.06,13.70,0,333.03,345.66,13.0,10.6,0.071,724221.8,724221.8,8484,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574913,2061497.00
06/04/2017 07:15,2,0.199,ACTIVE,211.93,406.07,59.954,1496574903,"274151322000094","219011344069620",38.25,15.80,0,334.24,411.18,7.7,5.5,0.044,802123.5,802123.5,8655,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574913,2061498.00
06/04/2017 07:15,2,0.436,ACTIVE,213.29,339.65,59.959,1496574903,"201051344000579","219011344069620",27.91,13.30,0,333.93,346.86,12.4,10.0,0.062,733712.5,733712.5,8474,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574914,2061499.00
06/04/2017 07:15,2,0.453,ACTIVE,213.06,339.65,59.965,1496574903,"201051344000890","219011344069620",27.97,14.00,0,333.63,346.26,12.8,10.5,0.071,718198.0,718198.0,8481,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574915,2061500.00
06/04/2017 07:15,2,0.436,ACTIVE,213.29,340.85,59.986,1496574903,"201051344000438","219011344069620",28.86,13.30,0,333.93,346.86,12.8,10.4,0.062,720922.8,720922.8,8476,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574916,2061501.00
06/04/2017 07:15,2,0.453,ALERT,213.51,339.65,60.002,1496574903,"201051344000417","219011344069620",18.87,13.30,0,299.97,345.36,8.7,6.5,0.044,664252.1,664252.1,8496,0,0,0,L,1122011218,0,122.23,121.78,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574918,2061502.00
06/04/2017 07:15,2,0.330,ACTIVE,211.93,337.54,59.949,1496574903,"274151322000083","219011344069620",27.85,15.80,0,333.93,342.05,9.3,7.1,0.057,968517.8,968517.8,8436,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574919,2061503.00
06/04/2017 07:15,2,0.346,ACTIVE,212.61,338.14,59.954,1496574903,"274151322000076","219011344069620",27.83,15.50,0,334.54,342.95,9.8,7.5,0.053,1032919.2,1032919.2,8427,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574920,2061504.00
06/04/2017 07:15,2,0.406,ACTIVE,213.06,339.65,59.965,1496574903,"201051344000868","219011344069620",27.93,12.70,0,333.93,345.96,11.5,9.2,0.057,714163.3,714163.3,8483,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574921,2061505.00
06/04/2017 07:15,2,0.326,ACTIVE,211.70,336.64,59.981,1496574903,"274151322000095","219011344069620",27.83,15.00,0,333.03,341.45,9.2,7.0,0.049,1022899.5,1022899.5,8442,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574921,2061506.00
06/04/2017 07:15,2,0.115,ACTIVE,213.06,302.37,59.954,1496574903,"201051344000988","219011344069620",21.61,12.00,0,299.07,304.48,2.5,0.5,0.000,638026.9,638026.9,8494,0,0,0,L,1122011218,0,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574922,2061507.00
06/04/2017 07:15,2,0.424,ACTIVE,213.06,339.34,59.965,1496574903,"201051344001025","219011344069620",28.67,13.30,0,334.24,346.26,12.3,10.0,0.062,720401.2,720401.2,8493,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574923,2061508.00
06/04/2017 07:15,2,0.400,ACTIVE,213.29,339.34,59.928,1496574903,"201051344000458","219011344069620",28.39,13.70,0,334.24,345.36,11.5,9.2,0.062,726155.0,726155.0,8466,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574924,2061509.00
06/04/2017 07:15,2,0.377,ACTIVE,213.74,341.15,59.959,1496574903,"201051344000853","219011344069620",29.26,13.00,0,336.04,346.86,11.2,8.9,0.057,726849.0,726849.0,8476,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574925,2061510.00
06/04/2017 07:15,2,0.406,ACTIVE,213.51,341.45,59.954,1496574903,"201051344000685","219011344069620",28.57,13.30,0,334.24,347.76,11.8,9.4,0.075,720932.5,720932.5,8490,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574926,2061511.00
06/04/2017 07:15,2,0.408,ACTIVE,213.51,340.85,59.938,1496574903,"201051344000917","219011344069620",28.51,14.00,0,333.03,346.86,11.8,9.4,0.062,717545.7,717545.7,8479,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574927,2061512.00
06/04/2017 07:15,2,0.406,ACTIVE,213.51,340.55,59.965,1496574903,"201051344001145","219011344069620",28.33,13.00,0,335.14,346.86,11.7,9.4,0.066,725522.3,725522.3,8471,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574928,2061513.00
06/04/2017 07:15,2,0.434,ACTIVE,213.51,341.15,59.954,1496574903,"201051344000651","219011344069620",27.85,12.70,0,334.24,346.26,12.3,9.9,0.066,714037.2,714037.2,8482,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574929,2061514.00
06/04/2017 07:15,2,0.297,ACTIVE,211.48,337.24,59.965,1496574903,"274151322000088","219011344069620",27.33,15.50,0,332.73,342.05,8.2,6.0,0.035,928614.3,928614.3,8434,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574930,2061515.00
06/04/2017 07:15,2,0.219,ACTIVE,212.61,397.96,59.954,1496574903,"274151322000068","219011344069620",37.43,17.00,0,335.14,418.09,8.3,6.1,0.040,802563.4,802563.4,8675,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574930,2061516.00
06/04/2017 07:15,2,0.426,ACTIVE,213.06,339.34,59.975,1496574903,"201051344001135","219011344069620",27.99,13.30,0,333.63,345.36,12.1,9.8,0.071,709484.9,709484.9,8474,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574931,2061517.00
06/04/2017 07:15,2,0.391,ACTIVE,212.83,339.65,59.959,1496574903,"201051344000594","219011344069620",28.69,14.00,0,333.33,345.66,11.3,9.0,0.057,728728.8,728728.8,8474,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574932,2061518.00
06/04/2017 07:15,2,0.416,ACTIVE,213.51,340.25,59.954,1496574903,"201051344001203","219011344069620",28.03,13.30,0,334.24,346.86,11.8,9.5,0.071,718710.9,718710.9,8500,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574933,2061519.00
06/04/2017 07:15,2,0.299,ACTIVE,211.93,335.74,59.954,1496574903,"274151322000054","219011344069620",27.77,15.80,0,333.03,341.45,8.4,6.2,0.035,946114.2,946114.2,8419,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574934,2061520.00
06/04/2017 07:15,2,0.389,ACTIVE,213.29,339.34,59.996,1496574903,"201051344000867","219011344069620",28.11,13.70,0,333.93,346.56,11.1,8.8,0.057,713032.3,713032.3,8498,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574935,2061521.00
06/04/2017 07:15,2,0.438,ACTIVE,213.29,341.45,59.954,1496574903,"201051344001093","219011344069620",28.37,14.00,0,333.93,346.56,12.6,10.3,0.066,717366.5,717366.5,8488,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574936,2061522.00
06/04/2017 07:15,2,0.326,ACTIVE,213.06,339.95,59.949,1496574903,"201051344000900","219011344069620",28.78,12.30,0,333.93,345.66,9.5,7.3,0.057,734433.9,734433.9,8476,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574937,2061523.00
06/04/2017 07:15,2,0.391,ACTIVE,213.51,339.34,59.959,1496574903,"201051344000648","219011344069620",28.33,12.30,0,335.14,346.26,11.2,8.9,0.057,723295.8,723295.8,8471,0,0,0,L,1122011218,0,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574938,2061524.00
06/04/2017 07:15,2,0.391,ACTIVE,213.29,339.65,59.959,1496574903,"201051344000569","219011344069620",28.78,13.30,0,333.63,346.86,11.4,9.1,0.057,736795.3,736795.3,8459,0,0,0,L,1122011218,0,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574939,2061525.00
06/04/2017 07:15,2,0.373,ACTIVE,213.29,338.74,59.965,1496574903,"201051344000983","219011344069620",29.56,13.00,0,333.93,346.56,11.2,8.9,0.057,727259.9,727259.9,8478,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574940,2061526.00
06/04/2017 07:15,2,0.369,ACTIVE,213.29,339.65,59.959,1496574903,"201051344001158","219011344069620",28.57,12.30,0,333.93,346.56,10.7,8.4,0.057,712516.7,712516.7,8481,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574940,2061527.00
06/04/2017 07:15,2,0.389,ACTIVE,213.74,341.15,59.986,1496574903,"201051344000576","219011344069620",28.07,12.70,0,335.14,347.46,11.1,8.7,0.053,727133.1,727133.1,8476,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574941,2061528.00
06/04/2017 07:15,2,0.312,ACTIVE,211.93,336.94,59.954,1496574903,"274151322000087","219011344069620",27.69,16.30,0,333.63,343.55,8.8,6.5,0.040,919102.9,919102.9,8560,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496574942,2061529.00
06/04/2017 07:30,2,0.582,ACTIVE,213.96,342.65,59.965,1496575804,"201051344000645","219011344069620",29.38,13.30,0,335.14,350.17,17.4,14.8,0.115,726078.0,726078.0,8470,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575805,2061530.00
06/04/2017 07:30,2,0.520,ACTIVE,211.93,338.44,59.954,1496575804,"274151322000085","219011344069620",28.27,15.50,0,334.24,344.45,14.9,12.4,0.093,942379.9,942379.9,8423,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575806,2061531.00
06/04/2017 07:30,2,0.598,ACTIVE,213.96,344.15,59.965,1496575804,"201051344000633","219011344069620",29.16,13.30,0,333.93,351.37,17.7,15.1,0.115,712561.9,712561.9,8500,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575807,2061532.00
06/04/2017 07:30,2,0.609,ACTIVE,213.74,342.95,59.965,1496575804,"201051344000469","219011344069620",29.14,12.30,0,332.13,349.56,18.1,15.5,0.124,715710.0,715710.0,8479,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575808,2061533.00
06/04/2017 07:30,2,0.635,ACTIVE,213.06,342.35,59.938,1496575804,"201051344000646","219011344069620",29.62,13.70,0,333.03,349.86,19.1,16.5,0.128,710938.1,710938.1,8480,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575809,2061534.00
06/04/2017 07:30,2,0.561,ACTIVE,211.70,340.25,59.928,1496575804,"274151322000052","219011344069620",28.59,16.00,0,333.33,345.06,16.2,13.8,0.102,978438.8,978438.8,8431,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575810,2061535.00
06/04/2017 07:30,2,0.650,ACTIVE,213.51,343.25,60.007,1496575804,"201051344000585","219011344069620",29.84,14.00,0,333.93,350.77,19.7,17.1,0.137,722834.0,722834.0,8483,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575811,2061536.00
06/04/2017 07:30,2,0.623,ACTIVE,213.06,341.75,59.965,1496575804,"201051344001230","219011344069620",29.54,13.70,0,332.13,348.66,18.7,16.1,0.128,715575.5,715575.5,8488,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575812,2061537.00
06/04/2017 07:30,2,0.633,ACTIVE,213.74,342.95,59.965,1496575804,"201051344000582","219011344069620",29.22,13.00,0,334.24,350.77,18.8,16.2,0.128,705205.0,705205.0,8473,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575813,2061538.00
06/04/2017 07:30,2,0.639,ACTIVE,212.83,342.35,59.954,1496575804,"201051344000955","219011344069620",30.18,14.00,0,331.23,349.26,19.6,17.0,0.137,724225.0,724225.0,8485,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575814,2061539.00
06/04/2017 07:30,2,0.344,ACTIVE,211.93,414.49,59.959,1496575804,"274151322000094","219011344069620",39.06,16.30,0,335.14,419.00,13.7,11.3,0.080,802125.3,802125.3,8656,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575815,2061540.00
06/04/2017 07:30,2,0.615,ACTIVE,213.74,342.05,59.965,1496575804,"201051344000579","219011344069620",29.34,13.70,0,333.93,349.56,18.3,15.8,0.115,733715.5,733715.5,8475,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575816,2061541.00
06/04/2017 07:30,2,0.652,ACTIVE,213.06,342.05,59.965,1496575804,"201051344000890","219011344069620",29.64,14.00,0,333.63,349.86,19.6,17.0,0.128,718201.2,718201.2,8482,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575817,2061542.00
06/04/2017 07:30,2,0.639,ACTIVE,213.51,342.65,59.954,1496575804,"201051344000438","219011344069620",29.74,13.70,0,333.93,350.77,19.3,16.7,0.124,720925.9,720925.9,8477,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575818,2061543.00
06/04/2017 07:30,2,0.662,ACTIVE,213.51,341.15,59.965,1496575804,"201051344000417","219011344069620",19.28,13.70,0,333.63,346.56,12.9,10.6,0.084,664254.0,664254.0,8498,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575818,2061544.00
06/04/2017 07:30,2,0.523,ACTIVE,211.93,341.45,59.959,1496575804,"274151322000083","219011344069620",28.96,15.80,0,333.63,344.45,15.3,12.9,0.093,968520.0,968520.0,8437,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575819,2061545.00
06/04/2017 07:30,2,0.551,ACTIVE,212.61,338.44,59.965,1496575804,"274151322000076","219011344069620",28.92,15.80,0,334.84,345.66,16.2,13.7,0.102,1032921.6,1032921.6,8428,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575820,2061546.00
06/04/2017 07:30,2,0.592,ACTIVE,213.51,342.35,59.965,1496575804,"201051344000868","219011344069620",28.96,12.30,0,333.33,349.26,17.4,14.9,0.115,714166.1,714166.1,8484,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575821,2061547.00
06/04/2017 07:30,2,0.518,ACTIVE,211.93,338.14,59.954,1496575804,"274151322000095","219011344069620",29.34,15.50,0,333.63,344.15,15.4,12.9,0.097,1022901.7,1022901.7,8443,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575822,2061548.00
06/04/2017 07:30,2,0.121,ACTIVE,213.29,303.28,59.965,1496575804,"201051344000988","219011344069620",22.17,12.00,0,297.87,304.78,2.7,0.7,0.000,638027.0,638027.0,8495,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575823,2061549.00
06/04/2017 07:30,2,0.633,ACTIVE,213.29,341.45,59.965,1496575804,"201051344001025","219011344069620",29.38,13.30,0,332.73,350.17,18.8,16.3,0.128,720404.3,720404.3,8494,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575824,2061550.00
06/04/2017 07:30,2,0.572,ACTIVE,213.51,341.75,59.975,1496575804,"201051344000458","219011344069620",29.50,14.00,0,333.03,349.56,17.1,14.6,0.115,726157.8,726157.8,8467,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575825,2061551.00
06/04/2017 07:30,2,0.588,ACTIVE,213.96,343.55,59.959,1496575804,"201051344000853","219011344069620",27.99,13.00,0,334.84,350.77,16.7,14.2,0.110,726851.9,726851.9,8477,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575826,2061552.00
06/04/2017 07:30,2,0.605,ACTIVE,213.51,343.55,59.959,1496575804,"201051344000685","219011344069620",29.28,13.30,0,333.93,350.47,18.0,15.5,0.128,720935.5,720935.5,8491,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575827,2061553.00
06/04/2017 07:30,2,0.607,ACTIVE,213.51,342.95,59.959,1496575804,"201051344000917","219011344069620",29.30,14.30,0,333.03,350.47,18.1,15.5,0.119,717548.7,717548.7,8480,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575828,2061554.00
06/04/2017 07:30,2,0.609,ACTIVE,213.51,342.35,59.981,1496575804,"201051344001145","219011344069620",28.94,13.30,0,334.54,350.47,17.9,15.3,0.119,725525.2,725525.2,8472,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575829,2061555.00
06/04/2017 07:30,2,0.617,ACTIVE,213.51,342.35,59.965,1496575804,"201051344000651","219011344069620",29.64,12.70,0,334.24,350.17,18.6,16.0,0.119,714040.3,714040.3,8483,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575830,2061556.00
06/04/2017 07:30,2,0.500,ACTIVE,211.48,337.84,59.986,1496575804,"274151322000088","219011344069620",27.71,15.80,0,332.73,343.55,14.0,11.6,0.084,928616.4,928616.4,8435,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575830,2061557.00
06/04/2017 07:30,2,0.355,ACTIVE,212.61,412.38,59.949,1496575804,"274151322000068","219011344069620",38.68,17.80,0,335.44,429.22,14.0,11.6,0.080,802565.5,802565.5,8676,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575831,2061558.00
06/04/2017 07:30,2,0.611,ACTIVE,213.06,341.15,59.959,1496575804,"201051344001135","219011344069620",29.72,13.30,0,333.03,349.86,18.4,15.9,0.119,709488.1,709488.1,8475,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575832,2061559.00
06/04/2017 07:30,2,0.564,ACTIVE,213.29,341.75,59.965,1496575804,"201051344000594","219011344069620",29.58,14.00,0,331.83,348.96,16.9,14.4,0.106,728731.6,728731.6,8475,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575833,2061560.00
06/04/2017 07:30,2,0.605,ACTIVE,213.29,341.15,59.965,1496575804,"201051344001203","219011344069620",29.12,13.70,0,334.54,351.07,17.9,15.3,0.128,718713.9,718713.9,8501,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575834,2061561.00
06/04/2017 07:30,2,0.490,ACTIVE,211.93,339.04,59.965,1496575804,"274151322000054","219011344069620",28.41,15.80,0,333.03,344.76,14.1,11.7,0.088,946116.3,946116.3,8420,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575835,2061562.00
06/04/2017 07:30,2,0.555,ACTIVE,213.74,341.45,59.970,1496575804,"201051344000867","219011344069620",29.40,13.70,0,332.43,349.26,16.5,14.0,0.102,713035.1,713035.1,8499,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575836,2061563.00
06/04/2017 07:30,2,0.613,ACTIVE,213.29,342.35,59.965,1496575804,"201051344001093","219011344069620",29.70,14.00,0,333.33,349.86,18.5,15.9,0.115,717369.7,717369.7,8489,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575837,2061564.00
06/04/2017 07:30,2,0.516,ACTIVE,213.51,342.35,59.959,1496575804,"201051344000900","219011344069620",28.67,12.30,0,332.73,349.26,15.0,12.6,0.106,734436.4,734436.4,8477,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575838,2061565.00
06/04/2017 07:30,2,0.566,ACTIVE,213.74,341.45,59.970,1496575804,"201051344000648","219011344069620",29.08,12.30,0,333.63,349.56,16.7,14.2,0.106,723298.7,723298.7,8472,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575839,2061566.00
06/04/2017 07:30,2,0.564,ACTIVE,213.29,341.75,59.922,1496575804,"201051344000569","219011344069620",29.68,13.30,0,333.63,349.56,17.0,14.5,0.106,736798.2,736798.2,8460,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575840,2061567.00
06/04/2017 07:30,2,0.564,ACTIVE,213.51,341.75,59.959,1496575804,"201051344000983","219011344069620",29.22,13.30,0,333.33,349.26,16.8,14.2,0.110,727262.8,727262.8,8479,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575840,2061568.00
06/04/2017 07:30,2,0.547,ACTIVE,213.51,341.15,59.959,1496575804,"201051344001158","219011344069620",29.42,12.70,0,333.63,349.56,16.3,13.8,0.106,712519.4,712519.4,8482,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575841,2061569.00
06/04/2017 07:30,2,0.562,ACTIVE,213.96,342.95,59.965,1496575804,"201051344000576","219011344069620",29.38,12.70,0,333.93,349.86,16.8,14.3,0.106,727136.0,727136.0,8477,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575842,2061570.00
06/04/2017 07:30,2,0.498,ACTIVE,211.93,340.85,59.949,1496575804,"274151322000087","219011344069620",28.39,17.00,0,333.63,344.45,14.4,12.0,0.080,919105.2,919105.2,8561,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496575843,2061571.00
06/04/2017 07:45,2,0.672,ACTIVE,213.96,343.85,59.928,1496576703,"201051344000645","219011344069620",29.82,13.00,0,334.54,352.57,20.4,17.7,0.141,726081.8,726081.8,8471,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576705,2061572.00
