ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 07:45,2,0.625,ACTIVE,211.70,337.24,59.949,1496576703,"274151322000085","219011344069620",28.63,15.80,0,333.33,345.96,18.1,15.6,0.110,942383.2,942383.2,8424,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576705,2061573.00
06/04/2017 07:45,2,0.686,ACTIVE,213.74,345.06,59.938,1496576703,"201051344000633","219011344069620",29.64,13.30,0,334.54,353.77,20.6,18.0,0.146,712565.8,712565.8,8501,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576706,2061574.00
06/04/2017 07:45,2,0.701,ACTIVE,213.51,343.25,59.954,1496576703,"201051344000469","219011344069620",29.52,12.00,0,333.03,352.27,21.0,18.4,0.155,715714.0,715714.0,8480,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576707,2061575.00
06/04/2017 07:45,2,0.746,ACTIVE,213.06,343.85,59.954,1496576703,"201051344000646","219011344069620",29.36,14.00,0,332.43,353.17,22.2,19.5,0.159,710942.4,710942.4,8481,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576708,2061576.00
06/04/2017 07:45,2,0.660,ACTIVE,211.48,339.04,59.959,1496576703,"274151322000052","219011344069620",29.00,16.30,0,329.13,346.56,19.4,16.8,0.124,978442.3,978442.3,8432,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576709,2061577.00
06/04/2017 07:45,2,0.754,ACTIVE,213.51,344.45,59.954,1496576703,"201051344000585","219011344069620",29.94,14.00,0,333.63,354.07,22.9,20.2,0.159,722838.4,722838.4,8484,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576710,2061578.00
06/04/2017 07:45,2,0.729,ACTIVE,213.06,342.65,59.944,1496576703,"201051344001230","219011344069620",29.40,13.70,0,332.73,351.97,21.7,19.1,0.155,715579.7,715579.7,8489,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576711,2061579.00
06/04/2017 07:45,2,0.725,ACTIVE,213.96,344.45,59.949,1496576703,"201051344000582","219011344069620",29.80,13.00,0,333.93,353.77,21.9,19.2,0.146,705209.2,705209.2,8474,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576712,2061580.00
06/04/2017 07:45,2,0.748,ACTIVE,213.06,342.95,59.991,1496576703,"201051344000955","219011344069620",30.12,14.00,0,332.43,352.57,22.8,20.1,0.168,724229.4,724229.4,8486,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576713,2061581.00
06/04/2017 07:45,2,0.424,ACTIVE,211.93,405.17,59.965,1496576703,"274151322000094","219011344069620",37.95,17.00,0,333.93,439.43,16.3,13.8,0.093,802128.2,802128.2,8657,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576713,2061582.00
06/04/2017 07:45,2,0.715,ACTIVE,213.51,342.35,59.944,1496576703,"201051344000579","219011344069620",29.68,13.70,0,334.24,352.27,21.6,18.9,0.150,733719.6,733719.6,8476,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576714,2061583.00
06/04/2017 07:45,2,0.756,ACTIVE,213.29,342.95,59.954,1496576703,"201051344000890","219011344069620",29.86,14.00,0,332.73,353.17,22.9,20.2,0.155,718205.6,718205.6,8483,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576715,2061584.00
06/04/2017 07:45,2,0.742,ACTIVE,213.51,343.55,59.907,1496576703,"201051344000438","219011344069620",29.94,13.70,0,333.93,353.77,22.5,19.8,0.159,720930.3,720930.3,8478,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576716,2061585.00
06/04/2017 07:45,2,0.762,ACTIVE,213.51,341.75,59.944,1496576703,"201051344000417","219011344069620",19.50,13.70,0,333.63,348.66,15.0,12.6,0.102,664256.8,664256.8,8499,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576717,2061586.00
06/04/2017 07:45,2,0.619,ACTIVE,211.70,339.04,59.944,1496576703,"274151322000083","219011344069620",29.38,16.30,0,333.03,346.26,18.4,15.9,0.124,968523.4,968523.4,8438,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576718,2061587.00
06/04/2017 07:45,2,0.645,ACTIVE,212.38,338.74,59.949,1496576703,"274151322000076","219011344069620",29.74,16.00,0,331.23,347.16,19.4,16.8,0.124,1032925.2,1032925.2,8429,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576719,2061588.00
06/04/2017 07:45,2,0.707,ACTIVE,213.29,342.35,59.981,1496576703,"201051344000868","219011344069620",29.02,12.70,0,333.93,352.27,20.8,18.2,0.146,714170.1,714170.1,8485,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576720,2061589.00
06/04/2017 07:45,2,0.629,ACTIVE,211.70,339.95,59.928,1496576703,"274151322000095","219011344069620",29.32,15.80,0,329.73,345.96,18.7,16.1,0.119,1022905.2,1022905.2,8444,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576721,2061590.00
06/04/2017 07:45,2,0.121,ACTIVE,213.29,302.68,59.954,1496576703,"201051344000988","219011344069620",22.38,12.00,0,298.77,304.78,2.8,0.7,0.000,638027.2,638027.2,8496,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576722,2061591.00
06/04/2017 07:45,2,0.742,ACTIVE,213.06,342.35,59.965,1496576703,"201051344001025","219011344069620",29.80,13.70,0,333.63,353.47,22.4,19.7,0.155,720408.6,720408.6,8495,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576723,2061592.00
06/04/2017 07:45,2,0.697,ACTIVE,213.29,342.95,59.933,1496576703,"201051344000458","219011344069620",29.56,13.70,0,333.93,351.97,20.9,18.2,0.150,726161.7,726161.7,8468,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576724,2061593.00
06/04/2017 07:45,2,0.699,ACTIVE,213.96,344.15,59.933,1496576703,"201051344000853","219011344069620",29.56,13.00,0,334.84,353.47,21.0,18.3,0.150,726855.7,726855.7,8478,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576725,2061594.00
06/04/2017 07:45,2,0.715,ACTIVE,213.51,344.45,59.938,1496576703,"201051344000685","219011344069620",29.90,13.70,0,333.63,354.07,21.7,19.0,0.168,720939.6,720939.6,8492,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576725,2061595.00
06/04/2017 07:45,2,0.719,ACTIVE,213.51,344.45,59.954,1496576703,"201051344000917","219011344069620",29.80,14.30,0,333.63,353.77,21.8,19.1,0.159,717552.9,717552.9,8481,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576726,2061596.00
06/04/2017 07:45,2,0.725,ACTIVE,213.51,343.85,59.933,1496576703,"201051344001145","219011344069620",29.58,13.30,0,334.24,354.07,21.7,19.0,0.155,725529.3,725529.3,8473,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576727,2061597.00
06/04/2017 07:45,2,0.746,ACTIVE,213.51,343.55,59.928,1496576703,"201051344000651","219011344069620",29.84,12.70,0,334.24,353.47,22.6,19.9,0.155,714044.6,714044.6,8484,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576728,2061598.00
06/04/2017 07:45,2,0.619,ACTIVE,211.48,338.14,59.933,1496576703,"274151322000088","219011344069620",28.15,15.80,0,332.13,345.36,17.7,15.2,0.102,928619.5,928619.5,8436,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576729,2061599.00
06/04/2017 07:45,2,0.436,ACTIVE,212.61,416.89,59.938,1496576703,"274151322000068","219011344069620",39.16,18.30,0,333.93,433.12,17.6,15.0,0.097,802568.6,802568.6,8677,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576730,2061600.00
06/04/2017 07:45,2,0.754,ACTIVE,213.06,342.95,59.933,1496576703,"201051344001135","219011344069620",29.80,13.30,0,332.43,353.17,22.8,20.1,0.159,709492.4,709492.4,8476,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576731,2061601.00
06/04/2017 07:45,2,0.707,ACTIVE,213.06,342.35,59.933,1496576703,"201051344000594","219011344069620",29.86,14.30,0,333.03,351.37,21.4,18.8,0.155,728735.6,728735.6,8476,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576732,2061602.00
06/04/2017 07:45,2,0.750,ACTIVE,213.51,343.55,59.944,1496576703,"201051344001203","219011344069620",29.54,13.70,0,333.33,354.67,22.5,19.8,0.164,718718.2,718718.2,8502,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576733,2061603.00
06/04/2017 07:45,2,0.627,ACTIVE,211.48,337.84,59.944,1496576703,"274151322000054","219011344069620",28.98,16.30,0,332.13,345.96,18.4,15.9,0.119,946119.6,946119.6,8421,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576734,2061604.00
06/04/2017 07:45,2,0.721,ACTIVE,213.29,342.35,59.933,1496576703,"201051344000867","219011344069620",29.30,13.70,0,333.93,351.97,21.4,18.7,0.150,713039.1,713039.1,8500,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576735,2061605.00
06/04/2017 07:45,2,0.770,ACTIVE,213.51,343.85,59.922,1496576703,"201051344001093","219011344069620",30.04,13.70,0,333.63,353.47,23.4,20.7,0.150,717374.1,717374.1,8490,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576736,2061606.00
06/04/2017 07:45,2,0.674,ACTIVE,213.29,343.55,59.933,1496576703,"201051344000900","219011344069620",29.40,12.30,0,334.24,351.67,20.1,17.5,0.146,734440.0,734440.0,8478,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576737,2061607.00
06/04/2017 07:45,2,0.711,ACTIVE,213.51,343.25,59.933,1496576703,"201051344000648","219011344069620",29.94,12.30,0,334.24,352.27,21.6,18.9,0.155,723302.7,723302.7,8473,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576738,2061608.00
06/04/2017 07:45,2,0.725,ACTIVE,213.29,343.25,59.938,1496576703,"201051344000569","219011344069620",30.02,13.30,0,333.63,352.57,22.1,19.4,0.159,736802.2,736802.2,8461,0,0,0,L,1122011218,0,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576739,2061609.00
06/04/2017 07:45,2,0.723,ACTIVE,213.51,342.95,59.965,1496576703,"201051344000983","219011344069620",29.56,13.00,0,333.33,351.97,21.7,19.0,0.155,727266.7,727266.7,8480,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576740,2061610.00
06/04/2017 07:45,2,0.713,ACTIVE,213.51,342.95,59.938,1496576703,"201051344001158","219011344069620",29.36,12.70,0,333.63,352.87,21.2,18.6,0.159,712523.3,712523.3,8483,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576740,2061611.00
06/04/2017 07:45,2,0.711,ACTIVE,213.74,344.45,59.933,1496576703,"201051344000576","219011344069620",29.66,12.70,0,335.14,352.87,21.4,18.8,0.155,727139.9,727139.9,8478,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576741,2061612.00
06/04/2017 07:45,2,0.662,ACTIVE,211.70,340.25,59.933,1496576703,"274151322000087","219011344069620",28.43,17.30,0,333.03,345.96,19.1,16.5,0.110,919108.5,919108.5,8562,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496576742,2061613.00
06/04/2017 08:00,2,1.133,ACTIVE,214.19,347.16,59.954,1496577603,"201051344000645","219011344069620",30.53,13.30,0,335.44,366.10,35.1,31.9,0.274,726087.3,726087.3,8472,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577604,2061614.00
06/04/2017 08:00,2,1.111,ACTIVE,211.93,339.95,59.949,1496577603,"274151322000085","219011344069620",29.48,16.00,0,330.33,354.37,33.2,30.1,0.217,942388.1,942388.1,8425,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577605,2061615.00
06/04/2017 08:00,2,1.109,ACTIVE,214.19,348.66,59.912,1496577603,"201051344000633","219011344069620",30.51,13.30,0,333.93,367.30,34.3,31.2,0.274,712571.4,712571.4,8502,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577606,2061616.00
06/04/2017 08:00,2,1.082,ACTIVE,213.74,346.56,59.933,1496577603,"201051344000469","219011344069620",30.61,12.30,0,333.63,366.40,33.5,30.5,0.265,715719.7,715719.7,8481,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577607,2061617.00
06/04/2017 08:00,2,1.131,ACTIVE,213.29,347.46,59.949,1496577603,"201051344000646","219011344069620",30.26,14.30,0,332.43,367.30,34.7,31.5,0.270,710948.5,710948.5,8482,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577608,2061618.00
06/04/2017 08:00,2,1.072,ACTIVE,211.25,346.26,59.933,1496577603,"274151322000052","219011344069620",29.58,17.00,0,329.13,355.88,32.1,29.0,0.217,978447.7,978447.7,8433,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577609,2061619.00
06/04/2017 08:00,2,1.090,ACTIVE,213.51,347.46,59.896,1496577603,"201051344000585","219011344069620",30.20,14.30,0,333.93,367.60,33.4,30.3,0.256,722844.7,722844.7,8485,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577610,2061620.00
06/04/2017 08:00,2,1.055,ACTIVE,213.29,346.56,59.922,1496577603,"201051344001230","219011344069620",30.38,13.70,0,332.73,365.80,32.5,29.4,0.252,715585.7,715585.7,8490,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577610,2061621.00
06/04/2017 08:00,2,1.039,ACTIVE,213.96,348.06,59.944,1496577603,"201051344000582","219011344069620",30.40,13.30,0,333.93,368.50,32.0,29.0,0.243,705215.3,705215.3,8475,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577611,2061622.00
06/04/2017 08:00,2,1.107,ACTIVE,213.29,346.56,59.912,1496577603,"201051344000955","219011344069620",29.86,14.30,0,332.13,367.00,33.6,30.5,0.265,724235.7,724235.7,8487,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577612,2061623.00
06/04/2017 08:00,2,0.641,ACTIVE,211.48,423.50,59.965,1496577603,"274151322000094","219011344069620",39.78,17.80,0,333.93,442.44,25.9,23.0,0.172,802132.7,802132.7,8658,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577613,2061624.00
06/04/2017 08:00,2,1.094,ACTIVE,213.74,346.26,59.944,1496577603,"201051344000579","219011344069620",29.98,14.00,0,333.63,366.40,33.2,30.2,0.252,733725.5,733725.5,8477,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577614,2061625.00
06/04/2017 08:00,2,1.170,ACTIVE,213.29,346.56,59.949,1496577603,"201051344000890","219011344069620",30.42,14.30,0,333.33,367.30,36.0,32.8,0.274,718211.9,718211.9,8484,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577615,2061626.00
06/04/2017 08:00,2,1.199,ACTIVE,213.74,348.06,59.949,1496577603,"201051344000438","219011344069620",30.16,14.00,0,333.93,367.60,36.6,33.4,0.283,720936.5,720936.5,8479,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577616,2061627.00
06/04/2017 08:00,2,1.236,ACTIVE,213.74,345.06,59.944,1496577603,"201051344000417","219011344069620",19.42,14.30,0,333.63,357.98,24.4,21.6,0.190,664260.8,664260.8,8500,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577617,2061628.00
06/04/2017 08:00,2,1.041,ACTIVE,211.70,344.15,59.944,1496577603,"274151322000083","219011344069620",29.46,17.00,0,330.33,354.97,31.1,28.1,0.212,968528.6,968528.6,8439,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577618,2061629.00
06/04/2017 08:00,2,1.102,ACTIVE,212.16,345.06,59.949,1496577603,"274151322000076","219011344069620",30.06,16.70,0,330.63,356.48,33.6,30.5,0.230,1032930.7,1032930.7,8430,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577619,2061630.00
06/04/2017 08:00,2,1.135,ACTIVE,213.51,347.76,59.912,1496577603,"201051344000868","219011344069620",30.40,12.70,0,333.63,365.80,35.0,31.8,0.270,714175.8,714175.8,8486,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577620,2061631.00
06/04/2017 08:00,2,1.055,ACTIVE,211.48,346.26,59.907,1496577603,"274151322000095","219011344069620",30.06,16.00,0,330.03,354.97,32.1,29.1,0.208,1022910.4,1022910.4,8445,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577621,2061632.00
06/04/2017 08:00,2,0.123,ACTIVE,213.51,304.18,59.965,1496577603,"201051344000988","219011344069620",22.94,12.00,0,298.77,305.38,2.9,0.9,0.000,638027.4,638027.4,8497,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577621,2061633.00
06/04/2017 08:00,2,1.152,ACTIVE,213.29,346.86,59.928,1496577603,"201051344001025","219011344069620",30.51,13.70,0,333.93,367.90,35.6,32.4,0.265,720414.8,720414.8,8496,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577622,2061634.00
06/04/2017 08:00,2,1.078,ACTIVE,213.51,346.26,59.970,1496577603,"201051344000458","219011344069620",30.18,14.00,0,333.33,365.49,33.0,29.9,0.265,726167.4,726167.4,8469,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577623,2061635.00
06/04/2017 08:00,2,1.082,ACTIVE,214.19,347.46,59.944,1496577603,"201051344000853","219011344069620",30.26,13.00,0,334.84,367.30,33.2,30.1,0.261,726861.4,726861.4,8479,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577624,2061636.00
06/04/2017 08:00,2,1.105,ACTIVE,213.74,348.96,59.944,1496577603,"201051344000685","219011344069620",30.42,14.00,0,333.93,367.30,34.1,31.0,0.283,720945.6,720945.6,8493,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577625,2061637.00
06/04/2017 08:00,2,1.109,ACTIVE,213.74,348.06,59.949,1496577603,"201051344000917","219011344069620",29.90,14.70,0,333.33,367.00,33.6,30.5,0.265,717558.8,717558.8,8482,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577626,2061638.00
06/04/2017 08:00,2,1.100,ACTIVE,213.51,347.46,59.949,1496577603,"201051344001145","219011344069620",30.30,13.70,0,335.14,367.30,33.8,30.7,0.265,725535.4,725535.4,8474,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577627,2061639.00
06/04/2017 08:00,2,1.125,ACTIVE,213.74,347.76,59.944,1496577603,"201051344000651","219011344069620",30.40,13.00,0,334.54,368.20,34.7,31.6,0.261,714050.8,714050.8,8485,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577628,2061640.00
06/04/2017 08:00,2,0.996,ACTIVE,211.25,339.34,59.933,1496577603,"274151322000088","219011344069620",29.24,16.30,0,329.13,354.37,29.5,26.6,0.190,928624.5,928624.5,8437,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577629,2061641.00
06/04/2017 08:00,2,0.701,ACTIVE,212.38,418.09,59.928,1496577603,"274151322000068","219011344069620",39.18,19.00,0,334.54,452.66,27.8,24.9,0.177,802573.4,802573.4,8678,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577629,2061642.00
06/04/2017 08:00,2,1.078,ACTIVE,213.29,345.96,59.954,1496577603,"201051344001135","219011344069620",30.30,14.00,0,333.63,367.00,33.1,30.0,0.247,709498.6,709498.6,8477,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577630,2061643.00
06/04/2017 08:00,2,1.025,ACTIVE,213.29,346.56,59.949,1496577603,"201051344000594","219011344069620",30.08,14.70,0,332.43,364.29,31.2,28.2,0.230,728741.4,728741.4,8477,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577631,2061644.00
06/04/2017 08:00,2,1.029,ACTIVE,213.74,345.96,59.954,1496577603,"201051344001203","219011344069620",30.24,14.00,0,333.93,368.80,31.6,28.5,0.243,718724.3,718724.3,8503,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577632,2061645.00
06/04/2017 08:00,2,0.910,ACTIVE,211.48,345.66,59.959,1496577603,"274151322000054","219011344069620",29.20,16.70,0,329.13,354.97,27.0,24.1,0.181,946124.7,946124.7,8422,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577633,2061646.00
06/04/2017 08:00,2,1.014,ACTIVE,213.51,345.36,59.912,1496577603,"201051344000867","219011344069620",29.56,13.70,0,333.03,365.49,30.4,27.4,0.225,713044.8,713044.8,8501,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577634,2061647.00
06/04/2017 08:00,2,1.037,ACTIVE,213.51,346.86,59.954,1496577603,"201051344001093","219011344069620",30.30,14.30,0,334.54,367.90,31.9,28.8,0.234,717380.4,717380.4,8491,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577635,2061648.00
06/04/2017 08:00,2,0.992,ACTIVE,213.51,345.96,59.949,1496577603,"201051344000900","219011344069620",29.82,12.70,0,333.63,365.80,30.0,27.0,0.239,734445.4,734445.4,8479,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577636,2061649.00
06/04/2017 08:00,2,1.037,ACTIVE,213.74,346.26,59.959,1496577603,"201051344000648","219011344069620",30.24,12.30,0,333.93,365.80,31.8,28.7,0.247,723308.4,723308.4,8474,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577637,2061650.00
06/04/2017 08:00,2,1.088,ACTIVE,213.51,346.86,59.949,1496577603,"201051344000569","219011344069620",30.38,13.30,0,333.63,366.40,33.5,30.4,0.261,736808.1,736808.1,8462,0,0,0,L,1122011218,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577638,2061651.00
06/04/2017 08:00,2,1.090,ACTIVE,213.74,346.86,59.959,1496577603,"201051344000983","219011344069620",30.38,13.30,0,333.63,365.80,33.6,30.5,0.270,727272.5,727272.5,8481,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577639,2061652.00
06/04/2017 08:00,2,1.115,ACTIVE,213.74,346.86,59.959,1496577603,"201051344001158","219011344069620",30.20,12.70,0,333.63,366.10,34.1,31.0,0.270,712529.0,712529.0,8484,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577640,2061653.00
06/04/2017 08:00,2,1.180,ACTIVE,214.19,349.26,59.949,1496577603,"201051344000576","219011344069620",30.28,12.70,0,334.24,366.70,36.2,33.0,0.287,727145.6,727145.6,8479,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577641,2061654.00
06/04/2017 08:00,2,1.014,ACTIVE,211.70,338.14,59.949,1496577603,"274151322000087","219011344069620",29.58,18.00,0,329.13,354.07,30.4,27.4,0.190,919113.6,919113.6,8563,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496577641,2061655.00
06/04/2017 08:15,2,1.525,ACTIVE,214.19,349.26,59.928,1496578503,"201051344000645","219011344069620",28.49,13.70,0,335.44,374.81,44.1,40.6,0.354,726095.9,726095.9,8473,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578504,2061656.00
06/04/2017 08:15,2,1.533,ACTIVE,211.48,338.44,59.986,1496578503,"274151322000085","219011344069620",29.76,16.70,0,331.83,361.89,46.4,42.9,0.314,942395.7,942395.7,8426,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578505,2061657.00
06/04/2017 08:15,2,1.502,ACTIVE,214.19,352.57,60.012,1496578503,"201051344000633","219011344069620",30.45,13.70,0,333.03,376.01,46.3,42.8,0.376,712580.0,712580.0,8503,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578506,2061658.00
06/04/2017 08:15,2,1.475,ACTIVE,213.96,351.07,59.949,1496578503,"201051344000469","219011344069620",30.77,13.00,0,333.03,376.31,46.0,42.4,0.380,715728.6,715728.6,8482,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578507,2061659.00
06/04/2017 08:15,2,1.869,ACTIVE,213.51,354.07,60.034,1496578503,"201051344000646","219011344069620",30.43,15.00,0,333.63,381.12,57.7,53.7,0.486,710957.7,710957.7,8483,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578508,2061660.00
06/04/2017 08:15,2,1.797,ACTIVE,211.48,355.58,59.991,1496578503,"274151322000052","219011344069620",30.00,17.80,0,330.93,363.99,54.6,50.8,0.384,978455.9,978455.9,8434,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578509,2061661.00
06/04/2017 08:15,2,1.852,ACTIVE,214.19,354.67,60.002,1496578503,"201051344000585","219011344069620",30.83,15.00,0,334.54,379.32,57.7,53.8,0.451,722853.9,722853.9,8486,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578510,2061662.00
06/04/2017 08:15,2,1.963,ACTIVE,213.51,354.07,60.012,1496578503,"201051344001230","219011344069620",30.45,14.70,0,333.03,380.52,60.5,56.5,0.495,715594.9,715594.9,8491,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578511,2061663.00
06/04/2017 08:15,2,1.826,ACTIVE,214.19,354.97,59.991,1496578503,"201051344000582","219011344069620",30.61,13.70,0,334.54,381.42,56.5,52.6,0.451,705224.5,705224.5,8476,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578512,2061664.00
06/04/2017 08:15,2,1.699,ACTIVE,213.06,352.27,60.007,1496578503,"201051344000955","219011344069620",30.67,15.00,0,332.43,382.33,52.7,49.0,0.438,724245.3,724245.3,8488,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578513,2061665.00
06/04/2017 08:15,2,0.984,ACTIVE,211.48,428.31,60.007,1496578503,"274151322000094","219011344069620",40.41,18.70,0,330.93,450.26,40.0,36.7,0.265,802139.8,802139.8,8659,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578513,2061666.00
06/04/2017 08:15,2,1.221,ACTIVE,213.29,347.16,60.044,1496578503,"201051344000579","219011344069620",30.65,14.30,0,334.54,375.41,37.9,34.7,0.292,733734.4,733734.4,8478,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578514,2061667.00
06/04/2017 08:15,2,1.424,ACTIVE,212.83,348.66,59.996,1496578503,"201051344000890","219011344069620",30.55,15.30,0,334.24,382.03,44.0,40.5,0.336,718221.5,718221.5,8485,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578515,2061668.00
06/04/2017 08:15,2,1.379,ACTIVE,213.51,349.86,60.002,1496578503,"201051344000438","219011344069620",30.40,14.70,0,335.44,384.13,42.5,39.1,0.331,720946.0,720946.0,8480,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578516,2061669.00
06/04/2017 08:15,2,1.330,ACTIVE,213.29,345.06,60.012,1496578503,"201051344000417","219011344069620",19.50,15.00,0,333.93,367.60,26.3,23.5,0.203,664266.9,664266.9,8501,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578517,2061670.00
06/04/2017 08:15,2,1.180,ACTIVE,211.48,347.16,59.986,1496578503,"274151322000083","219011344069620",29.62,17.50,0,331.83,362.49,35.4,32.3,0.243,968536.5,968536.5,8440,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578518,2061671.00
06/04/2017 08:15,2,1.246,ACTIVE,212.16,342.95,60.007,1496578503,"274151322000076","219011344069620",30.22,17.50,0,332.43,374.21,38.2,34.9,0.270,1032939.3,1032939.3,8431,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578519,2061672.00
06/04/2017 08:15,2,1.287,ACTIVE,213.29,347.46,60.039,1496578503,"201051344000868","219011344069620",30.14,12.70,0,334.24,374.81,39.3,36.0,0.309,714184.7,714184.7,8487,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578520,2061673.00
06/04/2017 08:15,2,1.221,ACTIVE,211.25,343.85,59.996,1496578503,"274151322000095","219011344069620",30.34,16.70,0,330.63,368.50,37.5,34.3,0.252,1022918.5,1022918.5,8446,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578521,2061674.00
06/04/2017 08:15,2,0.127,ACTIVE,213.51,304.48,60.002,1496578503,"201051344000988","219011344069620",23.22,12.00,0,298.77,306.58,3.0,1.0,0.000,638027.6,638027.6,8498,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578522,2061675.00
06/04/2017 08:15,2,1.535,ACTIVE,213.29,349.56,60.012,1496578503,"201051344001025","219011344069620",30.71,14.30,0,334.24,381.42,47.8,44.2,0.380,720424.2,720424.2,8497,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578522,2061676.00
06/04/2017 08:15,2,1.266,ACTIVE,213.51,348.06,59.996,1496578503,"201051344000458","219011344069620",30.51,14.30,0,334.54,373.01,39.1,35.8,0.318,726175.9,726175.9,8470,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578523,2061677.00
06/04/2017 08:15,2,1.191,ACTIVE,213.96,349.26,60.018,1496578503,"201051344000853","219011344069620",30.36,13.30,0,335.44,374.51,36.6,33.4,0.287,726870.1,726870.1,8480,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578524,2061678.00
06/04/2017 08:15,2,1.205,ACTIVE,213.51,348.66,59.996,1496578503,"201051344000685","219011344069620",30.32,14.30,0,334.54,381.73,37.0,33.8,0.309,720954.8,720954.8,8494,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578525,2061679.00
06/04/2017 08:15,2,1.170,ACTIVE,213.51,348.66,60.007,1496578503,"201051344000917","219011344069620",30.24,15.00,0,333.03,380.82,35.9,32.7,0.283,717567.9,717567.9,8483,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578526,2061680.00
06/04/2017 08:15,2,1.182,ACTIVE,213.29,348.06,60.007,1496578503,"201051344001145","219011344069620",29.94,14.00,0,335.14,382.03,35.9,32.7,0.278,725544.4,725544.4,8475,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578527,2061681.00
06/04/2017 08:15,2,1.195,ACTIVE,213.29,347.46,60.002,1496578503,"201051344000651","219011344069620",29.96,13.70,0,335.14,381.42,36.3,33.1,0.278,714060.2,714060.2,8486,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578528,2061682.00
06/04/2017 08:15,2,1.018,ACTIVE,211.03,344.76,59.996,1496578503,"274151322000088","219011344069620",28.84,17.00,0,330.03,363.09,29.7,26.8,0.190,928632.3,928632.3,8438,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578529,2061683.00
06/04/2017 08:15,2,0.664,ACTIVE,212.16,431.92,60.018,1496578503,"274151322000068","219011344069620",40.55,19.50,0,330.63,458.37,27.2,24.3,0.172,802580.6,802580.6,8679,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578530,2061684.00
06/04/2017 08:15,2,1.102,ACTIVE,212.83,345.66,60.002,1496578503,"201051344001135","219011344069620",30.30,14.30,0,334.24,381.12,33.8,30.7,0.261,709508.0,709508.0,8478,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578531,2061685.00
06/04/2017 08:15,2,1.037,ACTIVE,212.83,345.36,59.970,1496578503,"201051344000594","219011344069620",30.14,14.70,0,332.43,374.51,31.6,28.6,0.239,728750.1,728750.1,8478,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578531,2061686.00
06/04/2017 08:15,2,1.088,ACTIVE,213.29,345.96,60.002,1496578503,"201051344001203","219011344069620",30.51,14.70,0,334.54,383.23,33.6,30.5,0.270,718733.8,718733.8,8504,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578532,2061687.00
06/04/2017 08:15,2,0.963,ACTIVE,211.25,339.65,60.002,1496578503,"274151322000054","219011344069620",29.38,17.30,0,329.43,362.79,28.6,25.7,0.186,946132.5,946132.5,8423,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578533,2061688.00
06/04/2017 08:15,2,1.068,ACTIVE,213.29,345.66,59.996,1496578503,"201051344000867","219011344069620",30.38,14.00,0,333.63,374.51,32.9,29.9,0.247,713053.6,713053.6,8502,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578534,2061689.00
06/04/2017 08:15,2,1.201,ACTIVE,213.29,348.36,59.996,1496578503,"201051344001093","219011344069620",30.22,14.70,0,333.63,384.13,36.8,33.6,0.278,717390.1,717390.1,8492,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578535,2061690.00
06/04/2017 08:15,2,1.002,ACTIVE,213.06,345.96,59.996,1496578503,"201051344000900","219011344069620",29.96,12.70,0,334.24,374.51,30.4,27.4,0.243,734453.8,734453.8,8480,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578536,2061691.00
06/04/2017 08:15,2,1.111,ACTIVE,213.51,346.26,59.996,1496578503,"201051344000648","219011344069620",30.22,12.70,0,334.54,374.21,34.1,31.0,0.270,723317.0,723317.0,8475,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578537,2061692.00
06/04/2017 08:15,2,1.199,ACTIVE,213.51,347.16,59.986,1496578503,"201051344000569","219011344069620",30.47,14.00,0,332.73,374.21,37.0,33.8,0.292,736816.8,736816.8,8463,0,0,0,L,1122011218,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578538,2061693.00
06/04/2017 08:15,2,1.326,ACTIVE,213.74,348.66,60.002,1496578503,"201051344000983","219011344069620",29.76,14.00,0,333.63,373.31,40.0,36.7,0.327,727281.0,727281.0,8482,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578539,2061694.00
06/04/2017 08:15,2,1.361,ACTIVE,213.74,349.56,59.986,1496578503,"201051344001158","219011344069620",30.24,13.00,0,334.24,376.01,41.7,38.3,0.327,712537.6,712537.6,8485,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578540,2061695.00
06/04/2017 08:15,2,1.252,ACTIVE,214.19,349.86,60.028,1496578503,"201051344000576","219011344069620",30.69,13.00,0,333.63,375.41,39.0,35.7,0.305,727154.3,727154.3,8480,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578541,2061696.00
06/04/2017 08:15,2,1.453,ACTIVE,211.70,348.66,59.991,1496578503,"274151322000087","219011344069620",30.24,19.50,0,330.63,361.29,44.5,41.0,0.278,919121.4,919121.4,8564,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496578542,2061697.00
06/04/2017 08:30,2,1.867,ACTIVE,214.64,354.97,60.007,1496579403,"201051344000645","219011344069620",30.08,14.70,0,334.24,383.53,56.9,53.0,0.460,726108.5,726108.5,8474,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579404,2061698.00
06/04/2017 08:30,2,2.023,ACTIVE,211.70,357.98,59.986,1496579403,"274151322000085","219011344069620",30.02,17.80,0,328.52,370.00,61.5,57.4,0.420,942407.3,942407.3,8427,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579405,2061699.00
06/04/2017 08:30,2,1.875,ACTIVE,214.41,355.58,60.002,1496579403,"201051344000633","219011344069620",30.47,14.70,0,334.24,384.13,58.0,54.0,0.486,712592.9,712592.9,8504,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579406,2061700.00
06/04/2017 08:30,2,2.291,ACTIVE,214.64,357.98,60.007,1496579403,"201051344000469","219011344069620",29.26,13.30,0,334.24,384.43,68.1,63.8,0.579,715741.6,715741.6,8483,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579407,2061701.00
06/04/2017 08:30,2,2.146,ACTIVE,213.29,355.88,59.991,1496579403,"201051344000646","219011344069620",30.10,16.30,0,334.54,388.34,65.5,61.3,0.552,710971.9,710971.9,8484,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579408,2061702.00
06/04/2017 08:30,2,1.707,ACTIVE,211.70,349.26,59.954,1496579403,"274151322000052","219011344069620",30.53,19.50,0,331.23,369.70,52.8,49.1,0.354,978468.2,978468.2,8435,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579409,2061703.00
06/04/2017 08:30,2,2.193,ACTIVE,214.41,358.88,60.007,1496579403,"201051344000585","219011344069620",30.61,16.30,0,334.24,387.44,67.9,63.6,0.539,722867.9,722867.9,8487,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579410,2061704.00
06/04/2017 08:30,2,2.170,ACTIVE,213.51,356.78,60.002,1496579403,"201051344001230","219011344069620",30.61,16.70,0,333.33,387.74,67.2,63.0,0.535,715609.5,715609.5,8492,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579411,2061705.00
06/04/2017 08:30,2,1.930,ACTIVE,214.19,356.18,59.944,1496579403,"201051344000582","219011344069620",30.14,15.00,0,334.54,390.74,58.9,55.0,0.473,705238.4,705238.4,8477,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579412,2061706.00
06/04/2017 08:30,2,1.945,ACTIVE,213.29,354.37,60.028,1496579403,"201051344000955","219011344069620",30.45,16.00,0,318.30,390.14,60.0,56.0,0.491,724260.5,724260.5,8489,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579412,2061707.00
06/04/2017 08:30,2,1.086,ACTIVE,211.70,420.80,59.975,1496579403,"274151322000094","219011344069620",39.54,20.00,0,364.89,457.47,43.5,40.0,0.287,802150.4,802150.4,8660,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579413,2061708.00
06/04/2017 08:30,2,1.752,ACTIVE,214.19,353.47,59.996,1496579403,"201051344000579","219011344069620",30.28,15.50,0,334.54,385.03,53.7,49.9,0.433,733747.5,733747.5,8479,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579414,2061709.00
06/04/2017 08:30,2,1.883,ACTIVE,213.29,353.17,60.007,1496579403,"201051344000890","219011344069620",30.14,16.70,0,333.33,388.94,57.5,53.5,0.451,718236.4,718236.4,8486,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579415,2061710.00
06/04/2017 08:30,2,1.727,ACTIVE,213.74,353.47,59.928,1496579403,"201051344000438","219011344069620",30.20,16.00,0,321.91,390.44,52.8,49.1,0.424,720960.8,720960.8,8481,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579416,2061711.00
06/04/2017 08:30,2,1.725,ACTIVE,213.74,348.06,60.028,1496579403,"201051344000417","219011344069620",19.74,16.00,0,334.24,372.41,34.5,31.4,0.283,664276.3,664276.3,8502,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579417,2061712.00
06/04/2017 08:30,2,1.473,ACTIVE,211.48,349.26,59.975,1496579403,"274151322000083","219011344069620",29.30,18.70,0,331.23,368.20,43.8,40.4,0.309,968548.1,968548.1,8441,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579418,2061713.00
06/04/2017 08:30,2,1.715,ACTIVE,212.38,347.16,59.975,1496579403,"274151322000076","219011344069620",29.96,19.30,0,332.73,376.31,52.1,48.3,0.362,1032952.7,1032952.7,8432,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579419,2061714.00
06/04/2017 08:30,2,1.912,ACTIVE,213.96,355.28,59.991,1496579403,"201051344000868","219011344069620",30.12,13.30,0,333.33,383.53,58.4,54.4,0.477,714197.7,714197.7,8488,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579420,2061715.00
