ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 08:30,2,1.729,ACTIVE,211.93,348.06,59.986,1496579403,"274151322000095","219011344069620",30.36,18.70,0,331.83,371.21,53.3,49.5,0.362,1022931.1,1022931.1,8447,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579421,2061716.00
06/04/2017 08:30,2,0.123,ACTIVE,214.19,308.69,60.012,1496579403,"201051344000988","219011344069620",23.42,13.00,0,299.37,310.49,2.9,0.9,0.000,638027.8,638027.8,8499,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579422,2061717.00
06/04/2017 08:30,2,2.307,ACTIVE,213.96,358.58,59.959,1496579403,"201051344001025","219011344069620",30.55,16.00,0,334.54,388.64,71.3,66.9,0.570,720438.7,720438.7,8498,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579422,2061718.00
06/04/2017 08:30,2,1.984,ACTIVE,214.41,355.88,60.012,1496579403,"201051344000458","219011344069620",30.02,15.30,0,334.24,382.93,60.4,56.4,0.517,726188.2,726188.2,8471,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579423,2061719.00
06/04/2017 08:30,2,2.031,ACTIVE,214.87,357.68,60.012,1496579403,"201051344000853","219011344069620",30.55,14.30,0,335.74,387.14,62.8,58.7,0.521,726882.6,726882.6,8481,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579424,2061720.00
06/04/2017 08:30,2,2.281,ACTIVE,213.96,359.18,60.034,1496579403,"201051344000685","219011344069620",30.12,15.80,0,334.24,388.94,69.6,65.3,0.605,720969.1,720969.1,8495,0,0,0,L,1122011218,0,123.36,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579425,2061721.00
06/04/2017 08:30,2,2.252,ACTIVE,214.41,359.48,59.996,1496579403,"201051344000917","219011344069620",30.53,16.00,0,323.72,393.15,69.7,65.3,0.566,717581.9,717581.9,8484,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579426,2061722.00
06/04/2017 08:30,2,2.186,ACTIVE,213.74,357.08,60.034,1496579403,"201051344001145","219011344069620",30.45,15.50,0,334.84,387.74,67.5,63.2,0.557,725558.4,725558.4,8476,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579427,2061723.00
06/04/2017 08:30,2,2.273,ACTIVE,214.19,358.58,59.975,1496579403,"201051344000651","219011344069620",30.45,15.00,0,333.63,391.94,70.1,65.8,0.566,714074.8,714074.8,8487,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579428,2061724.00
06/04/2017 08:30,2,1.914,ACTIVE,211.48,354.67,59.981,1496579403,"274151322000088","219011344069620",29.70,18.30,0,327.92,373.01,57.5,53.6,0.389,928644.1,928644.1,8439,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579429,2061725.00
06/04/2017 08:30,2,1.283,ACTIVE,212.61,430.42,60.002,1496579403,"274151322000068","219011344069620",40.43,21.30,0,382.93,461.68,52.0,48.3,0.345,802591.4,802591.4,8680,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579430,2061726.00
06/04/2017 08:30,2,2.244,ACTIVE,213.74,355.88,59.917,1496579403,"201051344001135","219011344069620",30.20,15.80,0,333.93,388.04,68.7,64.4,0.561,709522.5,709522.5,8479,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579431,2061727.00
06/04/2017 08:30,2,2.039,ACTIVE,213.51,355.58,60.012,1496579403,"201051344000594","219011344069620",30.38,15.80,0,332.73,382.63,62.7,58.6,0.513,728763.2,728763.2,8479,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579432,2061728.00
06/04/2017 08:30,2,2.168,ACTIVE,214.19,357.68,59.959,1496579403,"201051344001203","219011344069620",30.61,16.00,0,333.93,392.85,67.3,63.0,0.561,718748.8,718748.8,8505,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579433,2061729.00
06/04/2017 08:30,2,1.857,ACTIVE,211.70,356.78,59.975,1496579403,"274151322000054","219011344069620",29.44,18.70,0,331.23,368.80,55.4,51.6,0.371,946144.3,946144.3,8424,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579434,2061730.00
06/04/2017 08:30,2,1.857,ACTIVE,213.96,353.77,59.975,1496579403,"201051344000867","219011344069620",30.02,14.70,0,332.73,382.93,56.5,52.6,0.442,713066.6,713066.6,8503,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579435,2061731.00
06/04/2017 08:30,2,2.104,ACTIVE,213.74,357.98,59.970,1496579403,"201051344001093","219011344069620",30.34,16.00,0,320.11,393.45,64.6,60.4,0.508,717405.6,717405.6,8493,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579436,2061732.00
06/04/2017 08:30,2,1.762,ACTIVE,213.96,354.07,59.959,1496579403,"201051344000900","219011344069620",30.26,13.70,0,333.33,383.83,54.0,50.2,0.442,734466.6,734466.6,8481,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579437,2061733.00
06/04/2017 08:30,2,1.873,ACTIVE,214.19,353.77,59.991,1496579403,"201051344000648","219011344069620",29.64,13.30,0,333.33,382.93,56.3,52.4,0.473,723329.7,723329.7,8476,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579438,2061734.00
06/04/2017 08:30,2,2.039,ACTIVE,214.41,356.48,59.991,1496579403,"201051344000569","219011344069620",30.61,14.70,0,334.24,382.93,63.2,59.1,0.513,736829.5,736829.5,8464,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579439,2061735.00
06/04/2017 08:30,2,2.104,ACTIVE,214.64,357.08,59.965,1496579403,"201051344000983","219011344069620",30.71,14.70,0,334.24,383.53,65.5,61.2,0.557,727293.6,727293.6,8483,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579440,2061736.00
06/04/2017 08:30,2,2.229,ACTIVE,214.64,357.98,60.034,1496579403,"201051344001158","219011344069620",30.04,14.30,0,334.54,384.73,67.7,63.5,0.566,712550.6,712550.6,8486,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579440,2061737.00
06/04/2017 08:30,2,1.906,ACTIVE,214.41,357.08,59.944,1496579403,"201051344000576","219011344069620",30.71,13.30,0,333.93,384.13,59.3,55.3,0.486,727167.1,727167.1,8481,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579441,2061738.00
06/04/2017 08:30,2,2.021,ACTIVE,211.93,344.15,59.991,1496579403,"274151322000087","219011344069620",29.60,22.00,0,331.53,366.40,60.6,56.5,0.380,919133.1,919133.1,8565,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496579442,2061739.00
06/04/2017 08:45,2,2.504,ACTIVE,214.87,361.29,59.986,1496580304,"201051344000645","219011344069620",30.04,15.50,0,319.21,395.25,76.2,71.6,0.623,726124.0,726124.0,8475,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580305,2061740.00
06/04/2017 08:45,2,2.203,ACTIVE,211.25,353.17,59.954,1496580304,"274151322000085","219011344069620",29.66,19.50,0,329.13,377.82,66.1,61.9,0.455,942421.3,942421.3,8428,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580306,2061741.00
06/04/2017 08:45,2,2.715,ACTIVE,215.09,357.98,59.959,1496580304,"201051344000633","219011344069620",30.02,16.30,0,318.91,395.25,82.6,77.8,0.393,712608.5,712608.5,8505,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580307,2061742.00
06/04/2017 08:45,2,2.881,ACTIVE,215.09,349.56,59.965,1496580304,"201051344000469","219011344069620",30.40,15.30,0,316.80,395.85,88.7,83.7,0.420,715757.5,715757.5,8484,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580307,2061743.00
06/04/2017 08:45,2,3.113,ACTIVE,213.96,348.96,59.959,1496580304,"201051344000646","219011344069620",30.08,18.70,0,316.80,391.04,94.9,89.7,0.446,710988.5,710988.5,8485,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580308,2061744.00
06/04/2017 08:45,2,2.635,ACTIVE,211.70,353.47,59.928,1496580304,"274151322000052","219011344069620",29.96,21.50,0,326.72,376.31,79.9,75.2,0.561,978482.9,978482.9,8436,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580309,2061745.00
06/04/2017 08:45,2,2.676,ACTIVE,214.41,347.76,59.981,1496580304,"201051344000585","219011344069620",30.12,18.00,0,318.00,391.64,81.5,76.8,0.367,722884.4,722884.4,8488,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580310,2061746.00
06/04/2017 08:45,2,2.707,ACTIVE,213.51,346.26,59.954,1496580304,"201051344001230","219011344069620",30.53,19.00,0,317.10,389.84,83.7,78.9,0.393,715626.4,715626.4,8493,0,0,0,L,1122011218,0,122.91,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580311,2061747.00
06/04/2017 08:45,2,2.703,ACTIVE,214.41,347.76,59.975,1496580304,"201051344000582","219011344069620",29.94,16.00,0,311.39,392.85,82.0,77.3,0.380,705254.9,705254.9,8478,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580312,2061748.00
06/04/2017 08:45,2,2.895,ACTIVE,213.74,347.46,59.954,1496580304,"201051344000955","219011344069620",30.12,18.30,0,316.20,390.14,88.4,83.4,0.420,724277.8,724277.8,8490,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580313,2061749.00
06/04/2017 08:45,2,1.693,ACTIVE,211.70,434.02,59.975,1496580304,"274151322000094","219011344069620",39.16,21.50,0,400.96,462.88,67.6,63.4,0.477,802163.4,802163.4,8661,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580314,2061750.00
06/04/2017 08:45,2,2.412,ACTIVE,214.87,357.98,59.959,1496580304,"201051344000579","219011344069620",30.51,17.50,0,320.11,396.75,74.6,70.1,0.614,733763.2,733763.2,8480,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580315,2061751.00
06/04/2017 08:45,2,2.701,ACTIVE,213.74,346.56,59.965,1496580304,"201051344000890","219011344069620",29.94,19.00,0,317.40,390.74,81.9,77.2,0.376,718253.7,718253.7,8487,0,0,0,L,1122011218,0,122.91,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580315,2061752.00
06/04/2017 08:45,2,2.719,ACTIVE,214.19,346.56,59.938,1496580304,"201051344000438","219011344069620",30.24,17.80,0,317.40,391.64,83.2,78.4,0.389,720977.9,720977.9,8482,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580316,2061753.00
06/04/2017 08:45,2,2.795,ACTIVE,214.19,351.97,59.970,1496580304,"201051344000417","219011344069620",19.68,18.00,0,334.84,380.82,55.8,51.9,0.477,664287.2,664287.2,8503,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580317,2061754.00
06/04/2017 08:45,2,2.504,ACTIVE,211.70,354.37,59.949,1496580304,"274151322000083","219011344069620",29.38,20.30,0,326.72,376.31,74.5,70.0,0.539,968562.3,968562.3,8442,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580318,2061755.00
06/04/2017 08:45,2,2.748,ACTIVE,212.38,341.45,59.965,1496580304,"274151322000076","219011344069620",30.36,22.00,0,328.52,377.52,84.5,79.6,0.327,1032968.7,1032968.7,8433,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580319,2061756.00
06/04/2017 08:45,2,2.594,ACTIVE,214.41,349.86,59.981,1496580304,"201051344000868","219011344069620",30.26,15.00,0,317.10,391.64,79.5,74.8,0.362,714213.5,714213.5,8489,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580320,2061757.00
06/04/2017 08:45,2,2.795,ACTIVE,211.70,349.86,59.912,1496580304,"274151322000095","219011344069620",30.61,21.50,0,326.12,377.52,86.7,81.7,0.331,1022946.5,1022946.5,8448,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580321,2061758.00
06/04/2017 08:45,2,0.123,ACTIVE,214.64,305.98,59.912,1496580304,"201051344000988","219011344069620",23.40,13.70,0,301.77,320.41,2.9,0.9,0.000,638028.1,638028.1,8500,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580322,2061759.00
06/04/2017 08:45,2,2.818,ALERT,214.41,346.26,59.970,1496580304,"201051344001025","219011344069620",30.30,18.30,0,300.87,400.06,86.5,81.5,0.393,720455.6,720455.6,8499,0,0,0,L,1122011218,0,122.91,122.01,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580324,2061760.00
06/04/2017 08:45,2,2.357,ACTIVE,214.87,360.08,59.965,1496580304,"201051344000458","219011344069620",30.28,16.30,0,318.61,393.75,72.2,67.8,0.619,726203.5,726203.5,8472,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580324,2061761.00
06/04/2017 08:45,2,2.418,ACTIVE,215.32,363.39,59.954,1496580304,"201051344000853","219011344069620",30.42,15.80,0,321.01,398.26,74.5,70.0,0.628,726898.1,726898.1,8482,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580325,2061762.00
06/04/2017 08:45,2,2.725,ACTIVE,214.19,348.96,59.965,1496580304,"201051344000685","219011344069620",30.16,17.80,0,315.30,391.04,83.3,78.5,0.402,720985.9,720985.9,8496,0,0,0,L,1122011218,0,123.59,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580326,2061763.00
06/04/2017 08:45,2,2.740,ACTIVE,214.41,348.66,59.965,1496580304,"201051344000917","219011344069620",30.12,17.80,0,318.61,391.34,83.5,78.7,0.371,717598.5,717598.5,8485,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580327,2061764.00
06/04/2017 08:45,2,2.711,ACTIVE,214.19,348.96,59.954,1496580304,"201051344001145","219011344069620",30.36,17.30,0,316.80,390.14,83.4,78.6,0.389,725574.9,725574.9,8477,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580328,2061765.00
06/04/2017 08:45,2,2.842,ALERT,214.64,348.66,59.954,1496580304,"201051344000651","219011344069620",30.02,17.30,0,301.47,399.16,86.4,81.5,0.398,714091.8,714091.8,8488,0,0,0,L,1122011218,0,123.59,121.55,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580330,2061766.00
06/04/2017 08:45,2,2.502,ACTIVE,211.48,354.97,59.954,1496580304,"274151322000088","219011344069620",29.54,20.30,0,327.92,377.82,74.8,70.3,0.517,928658.4,928658.4,8440,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580331,2061767.00
06/04/2017 08:45,2,1.582,ACTIVE,212.16,440.04,59.954,1496580304,"274151322000068","219011344069620",39.92,23.00,0,405.17,462.58,63.5,59.3,0.438,802604.4,802604.4,8681,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580332,2061768.00
06/04/2017 08:45,2,2.500,ACTIVE,213.96,352.27,59.944,1496580304,"201051344001135","219011344069620",30.40,17.80,0,311.39,412.38,77.0,72.3,0.676,709539.3,709539.3,8480,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580333,2061769.00
06/04/2017 08:45,2,2.365,ACTIVE,213.74,357.68,59.959,1496580304,"201051344000594","219011344069620",29.84,17.80,0,317.70,391.04,71.5,67.1,0.583,728779.0,728779.0,8480,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580334,2061770.00
06/04/2017 08:45,2,2.590,ALERT,213.96,357.98,59.933,1496580304,"201051344001203","219011344069620",29.98,18.30,0,299.97,402.16,78.7,74.1,0.650,718766.1,718766.1,8506,0,0,0,L,1122011218,0,123.14,121.33,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580336,2061771.00
06/04/2017 08:45,2,2.277,ACTIVE,211.48,354.97,59.954,1496580304,"274151322000054","219011344069620",29.08,20.70,0,327.92,377.82,67.0,62.8,0.464,946158.6,946158.6,8425,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580337,2061772.00
06/04/2017 08:45,2,2.180,ACTIVE,214.19,357.08,59.965,1496580304,"201051344000867","219011344069620",30.12,16.30,0,318.30,391.04,66.5,62.3,0.539,713082.4,713082.4,8504,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580338,2061773.00
06/04/2017 08:45,2,2.506,ACTIVE,213.96,357.68,59.965,1496580304,"201051344001093","219011344069620",30.30,18.30,0,313.20,432.52,76.9,72.3,0.601,717423.4,717423.4,8494,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580339,2061774.00
06/04/2017 08:45,2,2.029,ACTIVE,213.96,357.38,59.954,1496580304,"201051344000900","219011344069620",30.14,15.00,0,317.10,396.75,62.0,57.9,0.508,734482.2,734482.2,8482,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580340,2061775.00
06/04/2017 08:45,2,2.002,ACTIVE,214.19,355.88,59.954,1496580304,"201051344000648","219011344069620",30.42,15.00,0,318.00,394.95,61.7,57.6,0.508,723345.1,723345.1,8477,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580341,2061776.00
06/04/2017 08:45,2,2.031,ACTIVE,214.19,356.48,59.970,1496580304,"201051344000569","219011344069620",30.12,15.80,0,318.00,395.25,62.0,57.9,0.508,736845.0,736845.0,8465,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580341,2061777.00
06/04/2017 08:45,2,2.010,ACTIVE,214.41,355.88,59.912,1496580304,"201051344000983","219011344069620",30.55,15.50,0,318.61,394.95,62.3,58.2,0.530,727309.0,727309.0,8484,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580342,2061778.00
06/04/2017 08:45,2,2.127,ACTIVE,214.19,356.78,59.970,1496580304,"201051344001158","219011344069620",29.70,16.30,0,318.91,395.85,64.0,59.8,0.535,712566.3,712566.3,8487,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580343,2061779.00
06/04/2017 08:45,2,2.102,ACTIVE,214.64,358.28,60.002,1496580304,"201051344000576","219011344069620",30.38,15.00,0,319.51,397.05,64.7,60.5,0.535,727182.7,727182.7,8482,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580344,2061780.00
06/04/2017 08:45,2,2.031,ACTIVE,211.70,342.95,59.954,1496580304,"274151322000087","219011344069620",29.28,24.30,0,329.13,375.11,60.3,56.3,0.402,919147.2,919147.2,8566,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496580345,2061781.00
06/04/2017 09:00,2,2.473,ACTIVE,214.41,361.59,60.002,1496581203,"201051344000645","219011344069620",30.02,16.70,0,317.70,396.15,75.2,70.6,0.614,726140.2,726140.2,8476,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581204,2061782.00
06/04/2017 09:00,2,2.311,ACTIVE,210.80,360.69,59.996,1496581203,"274151322000085","219011344069620",29.10,21.00,0,327.92,376.92,68.1,63.8,0.473,942436.1,942436.1,8429,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581205,2061783.00
06/04/2017 09:00,2,2.480,ACTIVE,214.41,361.59,59.996,1496581203,"201051344000633","219011344069620",29.90,17.80,0,318.91,396.75,75.2,70.7,0.645,712624.7,712624.7,8506,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581206,2061784.00
06/04/2017 09:00,2,2.498,ACTIVE,214.41,361.89,59.996,1496581203,"201051344000469","219011344069620",30.10,15.80,0,316.80,396.75,76.1,71.6,0.641,715774.1,715774.1,8485,0,0,0,L,1122011218,0,121.33,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581207,2061785.00
06/04/2017 09:00,2,2.566,ACTIVE,213.06,346.86,59.975,1496581203,"201051344000646","219011344069620",30.08,20.00,0,316.80,391.34,78.2,73.6,0.367,711005.7,711005.7,8486,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581208,2061786.00
06/04/2017 09:00,2,2.338,ACTIVE,210.80,357.38,59.991,1496581203,"274151322000052","219011344069620",29.40,23.30,0,325.82,377.22,69.6,65.2,0.482,978498.4,978498.4,8437,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581209,2061787.00
06/04/2017 09:00,2,2.566,ACTIVE,213.96,347.76,59.970,1496581203,"201051344000585","219011344069620",30.02,20.70,0,318.00,390.74,78.0,73.4,0.367,722901.7,722901.7,8489,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581210,2061788.00
06/04/2017 09:00,2,2.561,ACTIVE,213.06,345.36,59.933,1496581203,"201051344001230","219011344069620",30.18,21.30,0,317.10,389.54,78.2,73.5,0.367,715643.9,715643.9,8494,0,0,0,L,1122011218,0,122.68,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581211,2061789.00
06/04/2017 09:00,2,2.545,ACTIVE,214.19,359.18,60.034,1496581203,"201051344000582","219011344069620",29.86,17.50,0,316.80,391.94,77.0,72.4,0.628,705272.0,705272.0,8479,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581212,2061790.00
06/04/2017 09:00,2,2.617,ACTIVE,213.06,346.56,60.002,1496581203,"201051344000955","219011344069620",29.90,19.80,0,316.20,390.44,79.3,74.6,0.376,724295.6,724295.6,8491,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581213,2061791.00
06/04/2017 09:00,2,1.543,ACTIVE,211.03,425.01,59.986,1496581203,"274151322000094","219011344069620",39.16,23.00,0,396.45,470.99,61.3,57.3,0.429,802177.0,802177.0,8662,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581214,2061792.00
06/04/2017 09:00,2,2.434,ACTIVE,214.41,360.69,59.996,1496581203,"201051344000579","219011344069620",29.86,18.70,0,320.41,396.75,73.6,69.1,0.610,733779.7,733779.7,8481,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581215,2061793.00
06/04/2017 09:00,2,2.641,ACTIVE,213.06,345.36,60.023,1496581203,"201051344000890","219011344069620",29.70,21.30,0,317.10,391.04,79.4,74.7,0.362,718271.5,718271.5,8488,0,0,0,L,1122011218,0,122.68,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581216,2061794.00
06/04/2017 09:00,2,2.613,ACTIVE,213.51,346.86,60.002,1496581203,"201051344000438","219011344069620",29.96,19.50,0,316.50,391.64,79.3,74.6,0.376,720995.6,720995.6,8483,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581217,2061795.00
06/04/2017 09:00,2,2.633,ACTIVE,213.51,352.27,59.981,1496581203,"201051344000417","219011344069620",19.54,20.00,0,332.73,388.34,52.1,48.4,0.446,664298.4,664298.4,8504,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581218,2061796.00
06/04/2017 09:00,2,2.264,ACTIVE,211.03,348.66,60.012,1496581203,"274151322000083","219011344069620",29.52,21.80,0,326.72,376.62,67.7,63.4,0.477,968577.3,968577.3,8443,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581218,2061797.00
06/04/2017 09:00,2,2.527,ACTIVE,211.93,349.86,59.986,1496581203,"274151322000076","219011344069620",29.86,23.50,0,327.92,377.82,76.4,71.8,0.526,1032985.5,1032985.5,8434,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581219,2061798.00
06/04/2017 09:00,2,2.771,ACTIVE,214.19,349.26,59.996,1496581203,"201051344000868","219011344069620",30.26,16.00,0,316.50,391.34,85.0,80.1,0.389,714229.9,714229.9,8490,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581220,2061799.00
06/04/2017 09:00,2,2.541,ACTIVE,211.03,347.76,59.991,1496581203,"274151322000095","219011344069620",30.36,22.50,0,326.12,376.01,78.1,73.5,0.535,1022962.8,1022962.8,8449,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581221,2061800.00
06/04/2017 09:00,2,0.119,ACTIVE,214.19,313.80,59.981,1496581203,"201051344000988","219011344069620",23.30,14.70,0,301.17,320.11,2.8,0.8,0.000,638028.3,638028.3,8501,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581222,2061801.00
06/04/2017 09:00,2,2.629,ACTIVE,213.74,345.96,59.975,1496581203,"201051344001025","219011344069620",30.14,20.00,0,317.70,391.64,80.3,75.6,0.349,720473.1,720473.1,8501,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581223,2061802.00
06/04/2017 09:00,2,2.252,ACTIVE,214.19,358.88,59.981,1496581203,"201051344000458","219011344069620",30.22,17.50,0,317.10,394.35,68.9,64.6,0.579,726219.4,726219.4,8473,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581224,2061803.00
06/04/2017 09:00,2,2.244,ACTIVE,214.41,359.48,60.007,1496581203,"201051344000853","219011344069620",30.20,16.70,0,320.71,399.16,68.6,64.3,0.575,726914.2,726914.2,8483,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581225,2061804.00
06/04/2017 09:00,2,2.432,ACTIVE,213.06,355.58,60.002,1496581203,"201051344000685","219011344069620",30.02,18.70,0,315.90,390.14,73.9,69.4,0.628,721003.2,721003.2,8497,0,0,0,L,1122011218,0,122.91,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581226,2061805.00
06/04/2017 09:00,2,2.336,ACTIVE,213.51,359.18,59.991,1496581203,"201051344000917","219011344069620",30.16,18.70,0,317.40,391.34,71.3,66.9,0.588,717615.5,717615.5,8486,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581226,2061806.00
06/04/2017 09:00,2,2.316,ACTIVE,212.83,357.98,59.996,1496581203,"201051344001145","219011344069620",30.00,18.00,0,316.50,390.44,70.4,66.0,0.579,725591.9,725591.9,8478,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581227,2061807.00
06/04/2017 09:00,2,2.363,ACTIVE,213.51,357.98,59.991,1496581203,"201051344000651","219011344069620",29.82,18.00,0,317.70,391.04,71.4,67.0,0.570,714109.2,714109.2,8490,0,0,0,L,1122011218,0,122.91,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581228,2061808.00
06/04/2017 09:00,2,2.080,ACTIVE,210.35,355.58,59.901,1496581203,"274151322000088","219011344069620",29.02,21.80,0,327.32,377.52,61.1,57.1,0.424,928673.2,928673.2,8441,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581229,2061809.00
06/04/2017 09:00,2,1.357,ACTIVE,211.25,440.34,59.991,1496581203,"274151322000068","219011344069620",40.39,24.80,0,399.76,464.98,56.0,52.1,0.380,802618.1,802618.1,8682,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581230,2061810.00
06/04/2017 09:00,2,2.312,ACTIVE,213.06,356.48,59.949,1496581203,"201051344001135","219011344069620",29.78,18.70,0,317.40,390.44,69.7,65.4,0.575,709556.6,709556.6,8481,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581231,2061811.00
06/04/2017 09:00,2,2.109,ACTIVE,213.06,356.18,59.959,1496581203,"201051344000594","219011344069620",30.26,19.30,0,318.61,391.94,64.6,60.4,0.530,728795.3,728795.3,8481,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581232,2061812.00
06/04/2017 09:00,2,2.330,ACTIVE,213.29,356.78,60.034,1496581203,"201051344001203","219011344069620",29.46,19.80,0,316.50,393.15,69.5,65.2,0.579,718783.8,718783.8,8508,0,0,0,L,1122011218,0,122.91,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581233,2061813.00
06/04/2017 09:00,2,2.031,ACTIVE,210.57,344.15,59.944,1496581203,"274151322000054","219011344069620",29.00,21.80,0,326.72,377.82,59.6,55.6,0.411,946173.4,946173.4,8426,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581234,2061814.00
06/04/2017 09:00,2,2.111,ACTIVE,213.74,356.18,59.954,1496581203,"201051344000867","219011344069620",30.12,17.30,0,317.70,390.74,64.3,60.2,0.517,713098.7,713098.7,8505,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581235,2061815.00
06/04/2017 09:00,2,2.295,ACTIVE,213.29,357.98,59.991,1496581203,"201051344001093","219011344069620",29.98,19.50,0,318.00,391.34,69.7,65.4,0.566,717441.3,717441.3,8495,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581236,2061816.00
06/04/2017 09:00,2,2.082,ACTIVE,213.51,357.68,60.002,1496581203,"201051344000900","219011344069620",30.38,15.80,0,318.30,396.15,64.2,60.0,0.530,734498.4,734498.4,8483,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581237,2061817.00
06/04/2017 09:00,2,2.068,ACTIVE,213.74,356.48,59.949,1496581203,"201051344000648","219011344069620",30.18,16.00,0,317.10,395.55,63.2,59.1,0.526,723361.0,723361.0,8478,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581237,2061818.00
06/04/2017 09:00,2,2.068,ACTIVE,213.74,356.48,60.007,1496581203,"201051344000569","219011344069620",30.36,16.70,0,318.30,395.85,63.6,59.4,0.526,736861.1,736861.1,8466,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581238,2061819.00
06/04/2017 09:00,2,2.029,ACTIVE,213.74,356.78,59.959,1496581203,"201051344000983","219011344069620",30.69,17.00,0,317.70,394.05,63.2,59.0,0.539,727325.0,727325.0,8485,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581239,2061820.00
06/04/2017 09:00,2,2.094,ACTIVE,213.74,357.38,60.012,1496581203,"201051344001158","219011344069620",29.82,17.50,0,318.30,396.75,63.2,59.0,0.526,712582.4,712582.4,8488,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581240,2061821.00
06/04/2017 09:00,2,2.066,ACTIVE,214.19,357.68,59.981,1496581203,"201051344000576","219011344069620",30.10,15.80,0,318.00,397.05,63.0,58.9,0.517,727198.7,727198.7,8483,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581241,2061822.00
06/04/2017 09:00,2,1.951,ACTIVE,211.03,342.35,59.981,1496581203,"274151322000087","219011344069620",29.44,25.80,0,326.42,376.62,58.2,54.2,0.384,919161.9,919161.9,8567,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496581242,2061823.00
06/04/2017 09:15,2,3.615,ACTIVE,215.77,353.17,59.959,1496582104,"201051344000645","219011344069620",29.72,19.50,0,320.41,396.75,108.8,103.1,0.499,726161.6,726161.6,8477,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582105,2061824.00
06/04/2017 09:15,2,3.432,ACTIVE,211.93,349.26,59.954,1496582104,"274151322000085","219011344069620",28.51,24.80,0,328.22,377.22,99.0,93.6,0.376,942455.5,942455.5,8430,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582106,2061825.00
06/04/2017 09:15,2,3.621,ACTIVE,215.54,353.47,59.954,1496582104,"201051344000633","219011344069620",29.70,21.30,0,318.00,396.15,109.0,103.3,0.517,712646.2,712646.2,8507,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582107,2061826.00
06/04/2017 09:15,2,3.658,ACTIVE,215.77,353.17,59.954,1496582104,"201051344000469","219011344069620",29.98,18.30,0,318.00,398.86,111.2,105.4,0.530,715796.0,715796.0,8486,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582108,2061827.00
06/04/2017 09:15,2,3.797,ACTIVE,214.19,349.26,59.981,1496582104,"201051344000646","219011344069620",29.62,23.50,0,317.10,390.74,113.9,108.0,0.548,711028.2,711028.2,8487,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582109,2061828.00
06/04/2017 09:15,2,3.504,ACTIVE,211.70,350.77,59.959,1496582104,"274151322000052","219011344069620",29.30,28.00,0,324.92,376.92,104.1,98.5,0.411,978518.9,978518.9,8438,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582109,2061829.00
06/04/2017 09:15,2,3.801,ACTIVE,215.09,351.97,59.954,1496582104,"201051344000585","219011344069620",29.50,24.00,0,317.40,390.74,113.6,107.7,0.530,722924.2,722924.2,8490,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582110,2061830.00
06/04/2017 09:15,2,3.811,ACTIVE,213.96,350.17,59.965,1496582104,"201051344001230","219011344069620",30.06,23.50,0,317.40,388.94,116.0,110.1,0.544,715666.8,715666.8,8495,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582111,2061831.00
06/04/2017 09:15,2,3.777,ACTIVE,215.32,352.27,59.954,1496582104,"201051344000582","219011344069620",29.62,20.00,0,317.40,395.85,113.3,107.5,0.521,705294.4,705294.4,8480,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582112,2061832.00
06/04/2017 09:15,2,3.926,ACTIVE,214.19,351.37,59.975,1496582104,"201051344000955","219011344069620",29.56,22.50,0,317.10,389.84,117.5,111.5,0.557,724319.0,724319.0,8492,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582113,2061833.00
06/04/2017 09:15,2,2.248,ACTIVE,211.70,432.52,59.959,1496582104,"274151322000094","219011344069620",40.71,27.80,0,402.46,466.19,93.0,87.9,0.358,802195.2,802195.2,8663,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582114,2061834.00
06/04/2017 09:15,2,3.625,ACTIVE,215.77,352.57,59.959,1496582104,"201051344000579","219011344069620",29.82,22.50,0,320.71,397.05,109.5,103.7,0.508,733801.3,733801.3,8482,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582115,2061835.00
06/04/2017 09:15,2,3.854,ACTIVE,213.96,350.17,59.970,1496582104,"201051344000890","219011344069620",29.92,24.80,0,317.40,390.14,116.8,110.8,0.539,718294.7,718294.7,8489,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582116,2061836.00
06/04/2017 09:15,2,3.855,ACTIVE,214.87,352.27,59.959,1496582104,"201051344000438","219011344069620",29.84,22.00,0,316.50,391.04,116.5,110.5,0.552,721018.7,721018.7,8484,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582117,2061837.00
06/04/2017 09:15,2,3.844,ACTIVE,214.41,358.58,59.965,1496582104,"201051344000417","219011344069620",19.24,22.30,0,333.63,389.54,74.9,70.4,0.645,664313.2,664313.2,8505,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582117,2061838.00
06/04/2017 09:15,2,3.371,ACTIVE,211.48,349.86,59.944,1496582104,"274151322000083","219011344069620",29.50,27.00,0,326.72,378.42,100.7,95.3,0.407,968597.1,968597.1,8444,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582118,2061839.00
06/04/2017 09:15,2,3.707,ACTIVE,212.38,355.88,59.949,1496582104,"274151322000076","219011344069620",30.10,28.80,0,328.22,377.22,113.0,107.2,0.446,1033007.7,1033007.7,8435,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582119,2061840.00
06/04/2017 09:15,2,3.621,ACTIVE,214.87,352.87,59.954,1496582104,"201051344000868","219011344069620",30.16,18.70,0,318.30,391.64,110.6,104.8,0.513,714251.7,714251.7,8491,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582120,2061841.00
06/04/2017 09:15,2,3.607,ACTIVE,211.48,342.05,59.954,1496582104,"274151322000095","219011344069620",30.02,27.80,0,326.72,376.62,109.6,103.9,0.415,1022984.3,1022984.3,8450,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582121,2061842.00
06/04/2017 09:15,2,0.123,ACTIVE,215.32,305.98,59.959,1496582104,"201051344000988","219011344069620",23.34,15.50,0,302.07,318.00,2.9,0.9,0.000,638028.5,638028.5,8502,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582122,2061843.00
06/04/2017 09:15,2,3.869,ACTIVE,214.64,351.37,59.959,1496582104,"201051344001025","219011344069620",29.70,23.30,0,317.10,391.04,116.5,110.5,0.535,720496.2,720496.2,8502,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582123,2061844.00
06/04/2017 09:15,2,3.570,ACTIVE,215.54,352.27,59.944,1496582104,"201051344000458","219011344069620",29.66,20.00,0,317.40,394.95,107.3,101.7,0.517,726240.6,726240.6,8474,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582124,2061845.00
06/04/2017 09:15,2,3.600,ACTIVE,216.00,353.17,59.959,1496582104,"201051344000853","219011344069620",29.96,20.00,0,321.01,396.75,109.3,103.5,0.513,726935.7,726935.7,8484,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582125,2061846.00
06/04/2017 09:15,2,3.820,ACTIVE,214.41,352.57,59.954,1496582104,"201051344000685","219011344069620",29.82,21.30,0,315.30,392.55,115.4,109.5,0.566,721026.0,721026.0,8498,0,0,0,L,1122011218,0,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582125,2061847.00
06/04/2017 09:15,2,3.740,ACTIVE,214.87,351.67,59.938,1496582104,"201051344000917","219011344069620",30.16,21.80,0,318.91,390.74,114.2,108.3,0.539,717638.2,717638.2,8487,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582126,2061848.00
06/04/2017 09:15,2,3.752,ACTIVE,214.41,351.67,59.965,1496582104,"201051344001145","219011344069620",29.92,20.70,0,317.70,389.84,113.7,107.8,0.526,725614.5,725614.5,8479,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582127,2061849.00
06/04/2017 09:15,2,3.852,ACTIVE,215.09,352.27,59.954,1496582104,"201051344000651","219011344069620",29.88,20.30,0,317.10,390.74,116.5,110.5,0.539,714132.4,714132.4,8491,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582128,2061850.00
06/04/2017 09:15,2,3.465,ACTIVE,211.70,350.47,59.922,1496582104,"274151322000088","219011344069620",28.94,25.80,0,327.62,377.82,101.6,96.1,0.380,928693.1,928693.1,8442,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582129,2061851.00
06/04/2017 09:15,2,2.354,ACTIVE,212.61,419.30,59.944,1496582104,"274151322000068","219011344069620",39.28,29.80,0,406.07,466.49,93.7,88.5,0.358,802636.4,802636.4,8683,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582130,2061852.00
06/04/2017 09:15,2,3.848,ACTIVE,214.87,351.07,59.949,1496582104,"201051344001135","219011344069620",29.54,21.30,0,318.00,391.04,115.1,109.2,0.535,709579.4,709579.4,8482,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582131,2061853.00
06/04/2017 09:15,2,3.641,ACTIVE,214.64,351.07,59.944,1496582104,"201051344000594","219011344069620",29.88,22.80,0,318.00,391.34,110.2,104.5,0.513,728817.0,728817.0,8482,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582132,2061854.00
06/04/2017 09:15,2,3.941,ACTIVE,215.09,351.37,59.933,1496582104,"201051344001203","219011344069620",29.76,22.80,0,315.30,392.25,118.8,112.8,0.557,718807.4,718807.4,8509,0,0,0,L,1122011218,0,123.81,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582133,2061855.00
06/04/2017 09:15,2,3.447,ACTIVE,211.70,350.77,59.954,1496582104,"274151322000054","219011344069620",28.90,25.80,0,326.42,378.12,100.9,95.4,0.384,946193.2,946193.2,8427,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582134,2061856.00
06/04/2017 09:15,2,3.648,ACTIVE,215.09,351.67,59.954,1496582104,"201051344000867","219011344069620",29.86,21.00,0,318.91,391.64,110.3,104.5,0.499,713120.5,713120.5,8506,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582135,2061857.00
06/04/2017 09:15,2,3.934,ACTIVE,214.87,352.57,59.949,1496582104,"201051344001093","219011344069620",30.12,23.00,0,318.30,390.74,120.0,113.9,0.548,717465.1,717465.1,8496,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582136,2061858.00
