ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 09:15,2,3.619,ACTIVE,215.54,352.87,59.938,1496582104,"201051344000900","219011344069620",30.28,18.70,0,319.21,396.75,110.9,105.1,0.517,734520.3,734520.3,8484,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582137,2061859.00
06/04/2017 09:15,2,3.594,ACTIVE,215.54,351.97,59.965,1496582104,"201051344000648","219011344069620",29.60,18.70,0,317.40,395.25,107.7,102.0,0.499,723382.5,723382.5,8479,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582138,2061860.00
06/04/2017 09:15,2,3.498,ACTIVE,215.54,352.57,59.959,1496582104,"201051344000569","219011344069620",30.49,19.50,0,318.61,395.55,108.0,102.3,0.504,736882.7,736882.7,8467,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582139,2061861.00
06/04/2017 09:15,2,3.484,ACTIVE,215.77,351.67,59.991,1496582104,"201051344000983","219011344069620",30.18,19.50,0,318.00,396.15,106.6,100.9,0.504,727346.6,727346.6,8486,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582140,2061862.00
06/04/2017 09:15,2,3.525,ACTIVE,215.77,352.57,59.928,1496582104,"201051344001158","219011344069620",29.68,21.00,0,318.91,396.75,106.0,100.4,0.504,712604.1,712604.1,8489,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582140,2061863.00
06/04/2017 09:15,2,3.559,ACTIVE,215.77,353.47,59.954,1496582104,"201051344000576","219011344069620",30.18,19.00,0,318.91,397.66,108.7,103.0,0.504,727220.4,727220.4,8484,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582141,2061864.00
06/04/2017 09:15,2,3.406,ACTIVE,211.93,351.67,59.922,1496582104,"274151322000087","219011344069620",29.10,31.30,0,327.62,376.31,100.3,94.9,0.371,919181.8,919181.8,8568,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496582142,2061865.00
06/04/2017 09:30,2,1.928,ACTIVE,213.96,354.97,59.954,1496583003,"201051344000645","219011344069620",29.00,20.30,0,318.61,395.85,56.7,52.8,0.464,726187.8,726187.8,8478,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583004,2061866.00
06/04/2017 09:30,2,1.859,ACTIVE,211.48,351.67,60.002,1496583003,"274151322000085","219011344069620",27.79,26.80,0,328.22,377.82,52.4,48.6,0.362,942479.1,942479.1,8431,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583005,2061867.00
06/04/2017 09:30,2,1.934,ACTIVE,213.96,355.58,59.965,1496583003,"201051344000633","219011344069620",29.10,22.50,0,318.30,395.55,57.0,53.1,0.482,712672.4,712672.4,8508,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583006,2061868.00
06/04/2017 09:30,2,1.945,ACTIVE,213.74,354.97,59.954,1496583003,"201051344000469","219011344069620",29.50,19.00,0,316.20,396.45,58.1,54.2,0.482,715822.6,715822.6,8487,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583007,2061869.00
06/04/2017 09:30,2,2.094,ACTIVE,212.61,354.97,59.949,1496583003,"201051344000646","219011344069620",29.00,25.80,0,317.10,392.55,61.6,57.5,0.513,711055.8,711055.8,8488,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583008,2061870.00
06/04/2017 09:30,2,1.922,ACTIVE,211.48,343.55,59.970,1496583003,"274151322000052","219011344069620",28.61,31.00,0,326.42,378.12,55.6,51.8,0.380,978543.7,978543.7,8439,0,0,0,L,1151911521,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583009,2061871.00
06/04/2017 09:30,2,2.137,ACTIVE,213.29,356.48,59.970,1496583003,"201051344000585","219011344069620",28.94,25.30,0,317.10,395.85,62.7,58.6,0.517,722951.8,722951.8,8491,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583010,2061872.00
06/04/2017 09:30,2,2.092,ACTIVE,212.61,353.77,60.007,1496583003,"201051344001230","219011344069620",29.08,25.80,0,317.40,391.64,61.6,57.6,0.517,715694.8,715694.8,8496,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583010,2061873.00
06/04/2017 09:30,2,2.053,ACTIVE,213.51,354.97,59.991,1496583003,"201051344000582","219011344069620",29.18,21.80,0,317.10,397.35,60.7,56.7,0.495,705321.7,705321.7,8481,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583011,2061874.00
06/04/2017 09:30,2,2.076,ACTIVE,212.38,353.47,59.933,1496583003,"201051344000955","219011344069620",29.56,24.30,0,314.40,392.55,62.1,58.0,0.526,724347.2,724347.2,8493,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583012,2061875.00
06/04/2017 09:30,2,1.232,ACTIVE,211.70,421.10,59.965,1496583003,"274151322000094","219011344069620",39.36,29.30,0,334.54,460.47,48.0,44.4,0.336,802217.5,802217.5,8664,0,0,0,L,1151911521,0,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583013,2061876.00
06/04/2017 09:30,2,1.926,ACTIVE,213.74,354.37,59.933,1496583003,"201051344000579","219011344069620",29.30,23.50,0,318.91,394.65,57.1,53.2,0.468,733827.4,733827.4,8483,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583014,2061877.00
06/04/2017 09:30,2,2.109,ACTIVE,212.38,354.07,59.928,1496583003,"201051344000890","219011344069620",29.02,26.30,0,316.80,392.25,62.0,57.9,0.504,718322.8,718322.8,8490,0,0,0,L,1122011218,0,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583015,2061878.00
06/04/2017 09:30,2,2.080,ACTIVE,212.83,355.28,59.912,1496583003,"201051344000438","219011344069620",29.16,24.00,0,316.80,392.85,61.5,57.5,0.513,721046.6,721046.6,8485,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583016,2061879.00
06/04/2017 09:30,2,2.080,ACTIVE,212.83,349.56,59.991,1496583003,"201051344000417","219011344069620",19.02,25.00,0,317.10,391.34,40.1,36.8,0.331,664331.0,664331.0,8506,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583017,2061880.00
06/04/2017 09:30,2,1.840,ACTIVE,211.48,351.67,59.975,1496583003,"274151322000083","219011344069620",28.88,28.50,0,327.32,377.52,53.8,50.0,0.389,968621.1,968621.1,8445,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583018,2061881.00
06/04/2017 09:30,2,2.012,ACTIVE,212.38,351.97,59.954,1496583003,"274151322000076","219011344069620",29.12,31.30,0,328.82,381.73,59.3,55.3,0.420,1033034.5,1033034.5,8436,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583019,2061882.00
06/04/2017 09:30,2,2.023,ACTIVE,213.29,354.67,59.965,1496583003,"201051344000868","219011344069620",29.06,19.30,0,316.80,395.55,59.6,55.6,0.491,714278.0,714278.0,8492,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583020,2061883.00
06/04/2017 09:30,2,2.002,ACTIVE,211.48,344.15,59.944,1496583003,"274151322000095","219011344069620",29.20,29.80,0,327.32,379.62,59.2,55.2,0.402,1023010.4,1023010.4,8451,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583020,2061884.00
06/04/2017 09:30,2,0.117,ACTIVE,213.74,306.28,60.012,1496583003,"201051344000988","219011344069620",22.72,16.00,0,301.17,316.80,2.7,0.7,0.000,638028.7,638028.7,8503,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583021,2061885.00
06/04/2017 09:30,2,2.416,ACTIVE,213.06,356.48,59.954,1496583003,"201051344001025","219011344069620",29.46,25.00,0,318.30,392.85,72.2,67.7,0.592,720524.1,720524.1,8503,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583022,2061886.00
06/04/2017 09:30,2,2.809,ACTIVE,214.41,359.78,59.991,1496583003,"201051344000458","219011344069620",29.24,21.30,0,317.10,394.65,83.4,78.6,0.407,726266.0,726266.0,8475,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583023,2061887.00
06/04/2017 09:30,2,3.262,ACTIVE,215.77,353.17,59.949,1496583003,"201051344000853","219011344069620",29.82,20.30,0,319.21,396.75,98.6,93.3,0.473,726961.5,726961.5,8485,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583024,2061888.00
06/04/2017 09:30,2,3.092,ACTIVE,213.74,349.86,59.954,1496583003,"201051344000685","219011344069620",29.06,23.00,0,316.20,392.25,91.1,86.0,0.455,721053.4,721053.4,8499,0,0,0,L,1122011218,0,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583025,2061889.00
06/04/2017 09:30,2,3.488,ACTIVE,214.64,351.37,59.949,1496583003,"201051344000917","219011344069620",29.30,22.50,0,318.30,392.55,103.8,98.2,0.513,717665.5,717665.5,8488,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583026,2061890.00
06/04/2017 09:30,2,3.766,ACTIVE,214.41,351.37,59.954,1496583003,"201051344001145","219011344069620",29.06,22.30,0,318.30,391.64,111.0,105.2,0.521,725641.6,725641.6,8480,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583027,2061891.00
06/04/2017 09:30,2,4.348,ACTIVE,215.54,354.37,59.965,1496583003,"201051344000651","219011344069620",29.52,22.30,0,318.00,397.05,130.2,123.7,0.601,714160.2,714160.2,8492,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583028,2061892.00
06/04/2017 09:30,2,3.695,ACTIVE,212.61,350.17,59.917,1496583003,"274151322000088","219011344069620",28.77,27.80,0,327.92,378.42,107.6,102.0,0.407,928717.0,928717.0,8443,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583029,2061893.00
06/04/2017 09:30,2,2.479,ACTIVE,213.51,437.03,59.949,1496583003,"274151322000068","219011344069620",40.71,31.50,0,334.54,461.68,102.3,96.8,0.384,802658.4,802658.4,8684,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583029,2061894.00
06/04/2017 09:30,2,4.389,ACTIVE,215.32,353.17,59.907,1496583003,"201051344001135","219011344069620",29.26,23.00,0,318.61,392.25,130.1,123.6,0.601,709606.9,709606.9,8483,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583030,2061895.00
06/04/2017 09:30,2,3.953,ACTIVE,215.09,353.77,59.928,1496583003,"201051344000594","219011344069620",29.72,24.30,0,318.30,391.64,118.8,112.8,0.544,728843.0,728843.0,8483,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583031,2061896.00
06/04/2017 09:30,2,3.760,ACTIVE,215.09,351.37,59.975,1496583003,"201051344001203","219011344069620",29.96,24.80,0,317.40,397.05,114.0,108.2,0.526,718835.7,718835.7,8510,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583032,2061897.00
06/04/2017 09:30,2,2.955,ACTIVE,212.38,344.15,59.959,1496583003,"274151322000054","219011344069620",28.69,27.30,0,326.72,378.12,85.7,80.8,0.323,946216.9,946216.9,8428,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583033,2061898.00
06/04/2017 09:30,2,2.709,ACTIVE,214.64,347.16,59.954,1496583003,"201051344000867","219011344069620",29.94,21.80,0,318.91,394.05,82.2,77.4,0.371,713146.6,713146.6,8507,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583034,2061899.00
06/04/2017 09:30,2,2.781,ACTIVE,213.96,346.86,59.917,1496583003,"201051344001093","219011344069620",29.94,24.00,0,316.50,396.75,84.3,79.4,0.380,717493.7,717493.7,8497,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583035,2061900.00
06/04/2017 09:30,2,2.279,ACTIVE,213.96,358.58,59.922,1496583003,"201051344000900","219011344069620",30.16,19.30,0,318.61,396.45,69.5,65.2,0.575,734546.4,734546.4,8485,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583036,2061901.00
06/04/2017 09:30,2,2.211,ACTIVE,213.96,357.38,60.002,1496583003,"201051344000648","219011344069620",29.54,19.80,0,316.20,394.65,66.1,61.9,0.548,723407.9,723407.9,8480,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583037,2061902.00
06/04/2017 09:30,2,2.193,ACTIVE,213.96,357.08,59.907,1496583003,"201051344000569","219011344069620",29.70,20.70,0,318.00,394.95,66.0,61.7,0.544,736908.5,736908.5,8468,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583038,2061903.00
06/04/2017 09:30,2,2.162,ACTIVE,213.96,356.78,59.901,1496583003,"201051344000983","219011344069620",29.66,20.30,0,317.10,394.65,65.0,60.8,0.544,727372.3,727372.3,8487,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583039,2061904.00
06/04/2017 09:30,2,2.189,ACTIVE,213.96,357.38,59.970,1496583003,"201051344001158","219011344069620",28.78,21.50,0,318.61,395.25,63.8,59.7,0.530,712629.9,712629.9,8490,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583040,2061905.00
06/04/2017 09:30,2,2.100,ACTIVE,214.19,357.98,60.002,1496583003,"201051344000576","219011344069620",29.68,19.30,0,319.51,394.95,63.1,59.0,0.530,727246.2,727246.2,8485,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583041,2061906.00
06/04/2017 09:30,2,1.992,ACTIVE,211.93,344.45,59.965,1496583003,"274151322000087","219011344069620",28.75,33.00,0,327.62,380.22,58.0,54.1,0.393,919205.3,919205.3,8569,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583042,2061907.00
06/04/2017 09:45,2,5.688,ACTIVE,218.03,361.59,59.975,1496583903,"201051344000645","219011344069620",29.66,22.00,0,319.51,401.26,170.9,163.0,0.791,726217.6,726217.6,8479,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583904,2061908.00
06/04/2017 09:45,2,5.432,ACTIVE,213.51,349.86,59.981,1496583903,"274151322000085","219011344069620",27.81,29.80,0,327.92,381.12,152.9,145.7,0.588,942506.1,942506.1,8432,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583905,2061909.00
06/04/2017 09:45,2,5.678,ACTIVE,217.35,361.59,59.986,1496583903,"201051344000633","219011344069620",29.58,24.30,0,318.91,402.46,170.1,162.3,0.818,712702.2,712702.2,8509,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583906,2061910.00
06/04/2017 09:45,2,5.668,ACTIVE,218.26,364.29,59.970,1496583903,"201051344000469","219011344069620",30.20,20.70,0,315.60,403.97,173.4,165.5,0.818,715853.0,715853.0,8488,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583907,2061911.00
06/04/2017 09:45,2,6.020,ACTIVE,215.77,360.08,60.012,1496583903,"201051344000646","219011344069620",29.16,28.50,0,316.50,401.26,177.7,169.6,0.835,711087.1,711087.1,8489,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583908,2061912.00
06/04/2017 09:45,2,5.488,ACTIVE,213.51,347.76,59.975,1496583903,"274151322000052","219011344069620",29.10,35.60,0,327.62,384.13,161.7,154.1,0.628,978572.3,978572.3,8440,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583909,2061913.00
06/04/2017 09:45,2,5.947,ACTIVE,216.90,360.99,59.991,1496583903,"201051344000585","219011344069620",29.66,27.00,0,317.70,412.68,178.6,170.4,0.835,722983.4,722983.4,8492,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583910,2061914.00
06/04/2017 09:45,2,6.031,ACTIVE,215.32,357.98,59.975,1496583903,"201051344001230","219011344069620",29.56,28.30,0,316.80,400.66,180.6,172.4,0.840,715726.6,715726.6,8497,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583911,2061915.00
06/04/2017 09:45,2,5.957,ACTIVE,216.90,360.38,59.981,1496583903,"201051344000582","219011344069620",29.44,23.30,0,317.10,405.47,177.6,169.5,0.809,705353.0,705353.0,8482,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583912,2061916.00
06/04/2017 09:45,2,6.154,ACTIVE,215.77,359.18,59.970,1496583903,"201051344000955","219011344069620",29.16,26.80,0,316.20,401.56,181.8,173.6,0.862,724379.3,724379.3,8494,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583913,2061917.00
06/04/2017 09:45,2,3.676,ACTIVE,213.51,446.35,59.965,1496583903,"274151322000094","219011344069620",40.08,33.30,0,396.75,462.88,148.8,141.7,0.575,802243.5,802243.5,8665,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583914,2061918.00
06/04/2017 09:45,2,5.732,ACTIVE,218.26,362.79,59.970,1496583903,"201051344000579","219011344069620",29.50,25.30,0,321.01,401.56,171.4,163.5,0.791,733857.6,733857.6,8484,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583915,2061919.00
06/04/2017 09:45,2,6.090,ACTIVE,215.54,357.68,59.981,1496583903,"201051344000890","219011344069620",29.42,29.00,0,318.61,400.66,181.4,173.1,0.831,718354.9,718354.9,8491,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583916,2061920.00
06/04/2017 09:45,2,6.041,ACTIVE,216.22,360.38,59.944,1496583903,"201051344000438","219011344069620",29.56,26.80,0,317.10,405.77,180.8,172.6,0.844,721078.6,721078.6,8486,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583916,2061921.00
06/04/2017 09:45,2,6.008,ACTIVE,216.00,353.77,59.981,1496583903,"201051344000417","219011344069620",19.10,28.00,0,316.50,390.14,116.2,110.2,0.548,664351.4,664351.4,8507,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583918,2061922.00
06/04/2017 09:45,2,5.459,ACTIVE,213.29,364.29,59.981,1496583903,"274151322000083","219011344069620",28.88,33.50,0,327.32,382.93,159.9,152.4,0.650,968649.3,968649.3,8446,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583918,2061923.00
06/04/2017 09:45,2,5.900,ACTIVE,214.41,368.20,59.970,1496583903,"274151322000076","219011344069620",29.50,35.80,0,328.22,385.03,176.2,168.1,0.681,1033065.7,1033065.7,8437,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583919,2061924.00
06/04/2017 09:45,2,5.748,ACTIVE,216.90,363.09,59.970,1496583903,"201051344000868","219011344069620",29.94,21.30,0,318.00,402.77,174.2,166.2,0.795,714308.6,714308.6,8493,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583920,2061925.00
06/04/2017 09:45,2,5.846,ACTIVE,213.06,349.26,59.970,1496583903,"274151322000095","219011344069620",29.28,35.00,0,327.02,385.93,173.2,165.3,0.650,1023041.0,1023041.0,8452,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583921,2061926.00
06/04/2017 09:45,2,0.121,ACTIVE,217.80,308.99,59.975,1496583903,"201051344000988","219011344069620",23.60,16.70,0,301.77,318.61,2.9,0.9,0.000,638028.9,638028.9,8504,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583922,2061927.00
06/04/2017 09:45,2,6.111,ACTIVE,216.45,359.78,59.970,1496583903,"201051344001025","219011344069620",29.58,27.50,0,316.80,405.17,182.8,174.5,0.831,720556.5,720556.5,8504,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583923,2061928.00
06/04/2017 09:45,2,5.666,ACTIVE,218.03,361.59,59.954,1496583903,"201051344000458","219011344069620",29.68,23.50,0,317.70,400.96,170.3,162.5,0.809,726296.0,726296.0,8476,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583924,2061929.00
06/04/2017 09:45,2,5.748,ACTIVE,218.48,363.69,59.965,1496583903,"201051344000853","219011344069620",29.68,22.00,0,320.71,402.16,172.8,164.9,0.809,726992.0,726992.0,8486,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583925,2061930.00
06/04/2017 09:45,2,6.131,ACTIVE,215.54,358.88,59.996,1496583903,"201051344000685","219011344069620",29.14,25.00,0,316.50,400.36,181.0,172.8,0.879,721085.5,721085.5,8500,0,0,0,L,1122011218,0,124.27,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583926,2061931.00
06/04/2017 09:45,2,6.094,ACTIVE,216.67,361.29,59.965,1496583903,"201051344000917","219011344069620",29.26,24.80,0,318.30,404.57,180.6,172.4,0.849,717697.5,717697.5,8489,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583927,2061932.00
06/04/2017 09:45,2,6.113,ACTIVE,215.77,359.48,59.965,1496583903,"201051344001145","219011344069620",28.98,24.30,0,317.70,400.96,179.5,171.3,0.826,725673.5,725673.5,8481,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583927,2061933.00
06/04/2017 09:45,2,6.195,ACTIVE,217.13,362.49,59.965,1496583903,"201051344000651","219011344069620",29.10,24.30,0,316.80,404.87,182.7,174.4,0.835,714192.6,714192.6,8493,0,0,0,L,1122011218,0,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583928,2061934.00
06/04/2017 09:45,2,5.529,ACTIVE,213.51,365.49,60.002,1496583903,"274151322000088","219011344069620",28.61,31.30,0,327.02,382.33,160.0,152.5,0.605,928745.3,928745.3,8444,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583929,2061935.00
06/04/2017 09:45,2,3.693,ACTIVE,214.41,434.02,59.975,1496583903,"274151322000068","219011344069620",40.10,34.80,0,402.16,462.88,149.5,142.4,0.570,802684.7,802684.7,8685,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583930,2061936.00
06/04/2017 09:45,2,6.131,ACTIVE,216.67,360.38,59.975,1496583903,"201051344001135","219011344069620",29.06,25.00,0,319.21,404.27,180.3,172.1,0.844,709639.0,709639.0,8484,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583931,2061937.00
06/04/2017 09:45,2,5.732,ACTIVE,216.67,359.48,60.002,1496583903,"201051344000594","219011344069620",29.76,26.50,0,316.20,402.77,172.7,164.8,0.787,728873.6,728873.6,8484,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583932,2061938.00
06/04/2017 09:45,2,6.186,ACTIVE,216.90,361.29,59.981,1496583903,"201051344001203","219011344069620",29.66,27.30,0,316.50,406.37,185.6,177.2,0.871,718868.7,718868.7,8511,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583933,2061939.00
06/04/2017 09:45,2,5.561,ACTIVE,213.74,369.70,59.970,1496583903,"274151322000054","219011344069620",28.09,31.50,0,326.72,382.63,158.1,150.6,0.619,946244.9,946244.9,8429,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583934,2061940.00
06/04/2017 09:45,2,5.879,ACTIVE,217.35,360.69,59.986,1496583903,"201051344000867","219011344069620",29.20,23.80,0,318.91,402.16,173.9,165.9,0.800,713177.3,713177.3,8508,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583935,2061941.00
06/04/2017 09:45,2,6.221,ACTIVE,216.90,360.38,59.991,1496583903,"201051344001093","219011344069620",29.64,25.50,0,316.50,407.27,186.8,178.4,0.853,717526.9,717526.9,8498,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583935,2061942.00
06/04/2017 09:45,2,5.863,ACTIVE,217.80,362.79,59.965,1496583903,"201051344000900","219011344069620",29.70,21.50,0,318.30,402.77,176.4,168.3,0.800,734577.4,734577.4,8486,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583936,2061943.00
06/04/2017 09:45,2,5.723,ACTIVE,217.80,360.99,59.986,1496583903,"201051344000648","219011344069620",29.54,21.50,0,316.50,401.86,171.2,163.3,0.769,723438.1,723438.1,8481,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583937,2061944.00
06/04/2017 09:45,2,5.699,ACTIVE,218.03,362.79,59.981,1496583903,"201051344000569","219011344069620",30.08,22.30,0,318.61,401.56,173.6,165.6,0.804,736939.1,736939.1,8469,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583938,2061945.00
06/04/2017 09:45,2,5.713,ACTIVE,218.03,361.29,59.991,1496583903,"201051344000983","219011344069620",29.88,22.30,0,317.40,401.56,172.9,164.9,0.818,727402.8,727402.8,8488,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583939,2061946.00
06/04/2017 09:45,2,5.828,ACTIVE,218.26,361.59,59.996,1496583903,"201051344001158","219011344069620",29.30,23.50,0,319.21,402.16,172.9,165.0,0.800,712660.5,712660.5,8491,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583940,2061947.00
06/04/2017 09:45,2,5.773,ACTIVE,218.26,362.79,59.991,1496583903,"201051344000576","219011344069620",29.80,21.00,0,319.81,401.56,174.2,166.2,0.813,727276.9,727276.9,8486,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583941,2061948.00
06/04/2017 09:45,2,5.484,ACTIVE,213.51,362.79,59.981,1496583903,"274151322000087","219011344069620",28.82,37.30,0,328.22,381.12,160.0,152.5,0.610,919233.8,919233.8,8570,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496583942,2061949.00
06/04/2017 10:00,2,5.039,ACTIVE,217.35,358.58,59.959,1496584804,"201051344000645","219011344069620",29.70,23.50,0,318.61,409.08,151.6,144.4,0.698,726250.4,726250.4,8480,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584805,2061950.00
06/04/2017 10:00,2,4.107,ACTIVE,213.06,357.98,59.954,1496584804,"274151322000085","219011344069620",27.95,31.30,0,319.81,385.63,116.2,110.2,0.446,942535.3,942535.3,8433,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584806,2061951.00
06/04/2017 10:00,2,5.105,ACTIVE,216.67,357.98,59.959,1496584804,"201051344000633","219011344069620",29.42,26.30,0,317.70,410.58,152.1,144.9,0.729,712734.9,712734.9,8510,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584806,2061952.00
06/04/2017 10:00,2,5.324,ACTIVE,217.80,359.78,59.954,1496584804,"201051344000469","219011344069620",29.54,22.00,0,315.00,410.28,159.4,151.9,0.756,715886.4,715886.4,8489,0,0,0,L,1122011218,0,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584807,2061953.00
06/04/2017 10:00,2,5.662,ACTIVE,216.22,358.88,59.965,1496584804,"201051344000646","219011344069620",29.06,29.80,0,316.80,409.68,166.7,159.0,0.791,711121.1,711121.1,8490,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584808,2061954.00
06/04/2017 10:00,2,5.018,ACTIVE,213.29,349.56,59.959,1496584804,"274151322000052","219011344069620",29.18,36.80,0,319.51,385.93,148.1,141.0,0.592,978603.2,978603.2,8441,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584809,2061955.00
06/04/2017 10:00,2,5.814,ACTIVE,217.58,360.69,59.959,1496584804,"201051344000585","219011344069620",29.62,28.30,0,317.40,408.48,174.3,166.3,0.813,723017.7,723017.7,8493,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584810,2061956.00
06/04/2017 10:00,2,5.900,ACTIVE,216.22,357.38,59.959,1496584804,"201051344001230","219011344069620",29.62,29.50,0,317.70,411.48,177.1,169.0,0.818,715761.1,715761.1,8498,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584811,2061957.00
06/04/2017 10:00,2,5.791,ACTIVE,217.58,361.29,59.996,1496584804,"201051344000582","219011344069620",29.00,25.30,0,317.10,413.89,170.1,162.2,0.782,705386.9,705386.9,8483,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584812,2061958.00
06/04/2017 10:00,2,5.713,ACTIVE,216.45,360.08,59.959,1496584804,"201051344000955","219011344069620",29.00,27.80,0,316.20,410.88,167.7,159.9,0.795,724413.9,724413.9,8495,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584813,2061959.00
06/04/2017 10:00,2,3.432,ACTIVE,213.06,425.01,59.959,1496584804,"274151322000094","219011344069620",39.38,34.80,0,393.45,463.18,136.0,129.4,0.521,802271.5,802271.5,8666,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584814,2061960.00
06/04/2017 10:00,2,4.625,ACTIVE,216.90,356.78,59.970,1496584804,"201051344000579","219011344069620",29.14,27.30,0,318.30,410.88,136.4,129.7,0.636,733890.2,733890.2,8485,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584815,2061961.00
06/04/2017 10:00,2,5.205,ACTIVE,215.77,357.08,59.954,1496584804,"201051344000890","219011344069620",28.96,30.30,0,316.50,410.88,152.7,145.4,0.698,718389.4,718389.4,8492,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584815,2061962.00
06/04/2017 10:00,2,5.062,ACTIVE,216.45,358.28,59.959,1496584804,"201051344000438","219011344069620",29.14,27.80,0,318.61,409.08,149.4,142.2,0.703,721112.9,721112.9,8487,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584817,2061963.00
06/04/2017 10:00,2,4.920,ACTIVE,216.00,351.37,59.975,1496584804,"201051344000417","219011344069620",18.77,29.80,0,318.00,391.34,93.6,88.4,0.442,664373.3,664373.3,8508,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584817,2061964.00
06/04/2017 10:00,2,4.570,ACTIVE,212.61,348.36,59.959,1496584804,"274151322000083","219011344069620",28.82,34.50,0,321.61,385.03,133.4,126.8,0.535,968679.5,968679.5,8447,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584818,2061965.00
06/04/2017 10:00,2,4.639,ACTIVE,213.51,363.39,59.970,1496584804,"274151322000076","219011344069620",29.50,38.20,0,319.51,390.44,138.4,131.7,0.544,1033098.9,1033098.9,8438,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584819,2061966.00
06/04/2017 10:00,2,3.840,ACTIVE,215.09,352.27,59.970,1496584804,"201051344000868","219011344069620",29.32,22.00,0,316.50,407.27,114.0,108.1,0.517,714341.7,714341.7,8494,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584820,2061967.00
06/04/2017 10:00,2,4.127,ACTIVE,212.16,360.08,59.959,1496584804,"274151322000095","219011344069620",29.30,35.80,0,318.30,388.04,122.4,116.2,0.468,1023073.6,1023073.6,8453,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584821,2061968.00
06/04/2017 10:00,2,0.115,ACTIVE,215.32,305.08,59.922,1496584804,"201051344000988","219011344069620",22.88,17.50,0,301.17,316.80,2.7,0.7,0.000,638029.1,638029.1,8505,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584822,2061969.00
06/04/2017 10:00,2,3.686,ACTIVE,215.32,351.67,59.996,1496584804,"201051344001025","219011344069620",29.10,29.00,0,317.70,410.28,108.6,102.9,0.495,720591.1,720591.1,8505,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584823,2061970.00
06/04/2017 10:00,2,3.234,ACTIVE,215.09,348.96,59.933,1496584804,"201051344000458","219011344069620",29.08,24.30,0,317.10,409.98,95.2,89.9,0.460,726328.2,726328.2,8477,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584824,2061971.00
06/04/2017 10:00,2,3.199,ACTIVE,215.77,351.67,59.965,1496584804,"201051344000853","219011344069620",29.28,23.30,0,319.81,411.48,94.8,89.6,0.446,727024.7,727024.7,8487,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584825,2061972.00
06/04/2017 10:00,2,3.258,ACTIVE,214.64,349.86,59.981,1496584804,"201051344000685","219011344069620",29.12,26.50,0,315.60,409.68,96.1,90.8,0.464,721119.5,721119.5,8501,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584826,2061973.00
06/04/2017 10:00,2,3.283,ACTIVE,215.09,350.47,59.965,1496584804,"201051344000917","219011344069620",29.04,26.00,0,318.30,408.78,96.5,91.3,0.455,717731.4,717731.4,8490,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584827,2061974.00
06/04/2017 10:00,2,3.285,ACTIVE,214.64,349.56,59.954,1496584804,"201051344001145","219011344069620",29.18,25.50,0,318.30,407.27,97.0,91.7,0.451,725707.2,725707.2,8482,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584827,2061975.00
06/04/2017 10:00,2,3.492,ACTIVE,215.32,352.27,59.959,1496584804,"201051344000651","219011344069620",28.96,25.00,0,318.00,411.48,102.5,97.0,0.468,714226.9,714226.9,8494,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584828,2061976.00
06/04/2017 10:00,2,3.104,ACTIVE,211.93,349.56,59.949,1496584804,"274151322000088","219011344069620",28.31,32.80,0,320.11,386.83,89.1,84.1,0.336,928775.2,928775.2,8445,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584829,2061977.00
06/04/2017 10:00,2,2.213,ACTIVE,212.83,418.09,59.954,1496584804,"274151322000068","219011344069620",38.68,36.50,0,389.54,464.38,86.6,81.6,0.327,802712.5,802712.5,8686,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584830,2061978.00
06/04/2017 10:00,2,3.834,ACTIVE,215.09,351.67,59.965,1496584804,"201051344001135","219011344069620",29.02,26.00,0,316.50,408.48,112.8,107.0,0.526,709672.8,709672.8,8485,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584831,2061979.00
06/04/2017 10:00,2,3.535,ACTIVE,214.64,351.07,59.928,1496584804,"201051344000594","219011344069620",29.56,29.00,0,318.61,405.47,105.9,100.3,0.495,728905.9,728905.9,8485,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584832,2061980.00
06/04/2017 10:00,2,4.033,ACTIVE,215.77,352.87,59.959,1496584804,"201051344001203","219011344069620",29.38,28.50,0,318.00,412.68,120.0,113.9,0.566,718903.4,718903.4,8512,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584833,2061981.00
06/04/2017 10:00,2,3.625,ACTIVE,212.38,348.06,59.949,1496584804,"274151322000054","219011344069620",28.17,32.60,0,319.51,386.83,103.5,97.9,0.398,946274.3,946274.3,8430,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584834,2061982.00
06/04/2017 10:00,2,3.605,ACTIVE,215.32,350.47,59.959,1496584804,"201051344000867","219011344069620",29.28,24.50,0,317.10,409.08,106.9,101.3,0.486,713209.8,713209.8,8509,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584835,2061983.00
06/04/2017 10:00,2,3.949,ACTIVE,215.77,354.37,59.959,1496584804,"201051344001093","219011344069620",29.24,28.00,0,317.40,413.89,117.0,111.0,0.539,717561.7,717561.7,8499,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584836,2061984.00
06/04/2017 10:00,2,3.424,ACTIVE,215.32,351.67,59.954,1496584804,"201051344000900","219011344069620",29.48,22.30,0,316.50,413.29,102.3,96.8,0.473,734610.3,734610.3,8487,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584837,2061985.00
06/04/2017 10:00,2,3.283,ACTIVE,215.32,350.47,59.949,1496584804,"201051344000648","219011344069620",29.18,23.30,0,316.80,406.37,97.1,91.8,0.451,723469.9,723469.9,8482,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584838,2061986.00
06/04/2017 10:00,2,3.240,ACTIVE,215.32,350.77,59.949,1496584804,"201051344000569","219011344069620",29.84,23.50,0,317.40,409.38,97.8,92.5,0.460,736971.5,736971.5,8470,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584839,2061987.00
06/04/2017 10:00,2,3.277,ACTIVE,215.32,350.47,59.975,1496584804,"201051344000983","219011344069620",29.72,23.30,0,318.00,411.18,98.6,93.3,0.473,727435.0,727435.0,8489,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584840,2061988.00
06/04/2017 10:00,2,3.396,ACTIVE,215.54,351.07,59.949,1496584804,"201051344001158","219011344069620",29.18,25.00,0,318.61,407.57,100.4,95.0,0.473,712692.6,712692.6,8492,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584841,2061989.00
06/04/2017 10:00,2,3.439,ACTIVE,215.77,351.97,59.954,1496584804,"201051344000576","219011344069620",29.32,22.00,0,318.00,411.78,102.2,96.7,0.477,727309.2,727309.2,8487,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584842,2061990.00
06/04/2017 10:00,2,3.545,ACTIVE,212.38,344.45,59.954,1496584804,"274151322000087","219011344069620",28.43,38.80,0,319.51,383.83,101.9,96.4,0.384,919263.3,919263.3,8571,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496584843,2061991.00
06/04/2017 10:15,2,2.914,ACTIVE,214.87,347.76,59.970,1496585703,"201051344000645","219011344069620",29.20,23.50,0,317.10,407.27,86.1,81.2,0.398,726274.4,726274.4,8481,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585704,2061992.00
06/04/2017 10:15,2,2.762,ACTIVE,212.38,345.36,59.970,1496585703,"274151322000085","219011344069620",28.07,31.80,0,327.92,384.13,78.5,73.8,0.301,942557.2,942557.2,8434,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585705,2061993.00
06/04/2017 10:15,2,2.887,ACTIVE,214.64,349.56,59.954,1496585703,"201051344000633","219011344069620",29.52,26.80,0,318.61,407.87,86.3,81.4,0.411,712759.0,712759.0,8511,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585706,2061994.00
06/04/2017 10:15,2,2.902,ACTIVE,214.87,348.36,59.965,1496585703,"201051344000469","219011344069620",29.86,21.00,0,317.70,409.98,87.9,82.9,0.424,715910.9,715910.9,8490,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585706,2061995.00
06/04/2017 10:15,2,3.082,ACTIVE,213.74,350.47,59.970,1496585703,"201051344000646","219011344069620",29.44,30.50,0,333.93,412.08,92.0,86.9,0.442,711146.9,711146.9,8491,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585707,2061996.00
06/04/2017 10:15,2,2.848,ACTIVE,212.16,352.27,59.970,1496585703,"274151322000052","219011344069620",28.75,36.50,0,327.32,387.44,82.9,78.1,0.327,978626.4,978626.4,8442,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585708,2061997.00
06/04/2017 10:15,2,3.174,ACTIVE,214.64,349.26,59.970,1496585703,"201051344000585","219011344069620",29.32,28.30,0,334.24,410.58,94.3,89.1,0.442,723044.0,723044.0,8494,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585709,2061998.00
06/04/2017 10:15,2,3.078,ACTIVE,213.74,348.06,59.954,1496585703,"201051344001230","219011344069620",29.70,29.80,0,333.33,412.68,92.7,87.5,0.424,715787.2,715787.2,8499,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585710,2061999.00
06/04/2017 10:15,2,3.092,ACTIVE,214.87,349.86,59.965,1496585703,"201051344000582","219011344069620",29.28,25.30,0,334.24,411.48,91.7,86.6,0.424,705412.6,705412.6,8484,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585711,2062000.00
06/04/2017 10:15,2,3.141,ACTIVE,213.74,348.96,59.965,1496585703,"201051344000955","219011344069620",29.24,27.80,0,333.93,412.08,93.1,88.0,0.433,724440.1,724440.1,8496,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585712,2062001.00
