ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 10:15,2,1.863,ACTIVE,212.16,437.93,59.975,1496585703,"274151322000094","219011344069620",39.56,32.20,0,393.15,464.68,74.3,69.8,0.526,802292.3,802292.3,8667,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585713,2062002.00
06/04/2017 10:15,2,2.947,ACTIVE,214.87,349.26,59.959,1496585703,"201051344000579","219011344069620",29.22,27.50,0,318.91,407.27,87.3,82.4,0.398,733914.3,733914.3,8486,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585714,2062003.00
06/04/2017 10:15,2,3.146,ACTIVE,213.96,348.66,59.975,1496585703,"201051344000890","219011344069620",29.34,30.50,0,334.54,413.59,93.5,88.3,0.420,718415.6,718415.6,8493,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585715,2062004.00
06/04/2017 10:15,2,3.141,ACTIVE,214.41,348.66,59.965,1496585703,"201051344000438","219011344069620",29.22,27.80,0,334.54,411.48,93.0,87.8,0.442,721138.8,721138.8,8488,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585715,2062005.00
06/04/2017 10:15,2,3.104,ACTIVE,214.19,354.07,59.944,1496585703,"201051344000417","219011344069620",19.14,29.00,0,317.40,391.04,60.2,56.2,0.521,664389.9,664389.9,8509,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585716,2062006.00
06/04/2017 10:15,2,2.818,ACTIVE,212.16,346.56,59.959,1496585703,"274151322000083","219011344069620",28.86,34.30,0,328.22,386.83,82.4,77.6,0.331,968702.2,968702.2,8448,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585717,2062007.00
06/04/2017 10:15,2,2.973,ACTIVE,212.83,342.05,59.954,1496585703,"274151322000076","219011344069620",29.68,37.50,0,331.53,390.44,89.3,84.3,0.345,1033123.7,1033123.7,8439,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585718,2062008.00
06/04/2017 10:15,2,2.932,ACTIVE,214.19,348.06,59.970,1496585703,"201051344000868","219011344069620",29.66,22.50,0,317.40,409.08,88.0,83.1,0.402,714365.8,714365.8,8495,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585719,2062009.00
06/04/2017 10:15,2,2.973,ACTIVE,212.16,351.67,59.986,1496585703,"274151322000095","219011344069620",29.30,34.80,0,328.52,390.44,88.2,83.2,0.336,1023097.9,1023097.9,8454,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585720,2062010.00
06/04/2017 10:15,2,0.117,ACTIVE,214.64,303.88,59.965,1496585703,"201051344000988","219011344069620",23.02,18.00,0,300.27,317.40,2.8,0.7,0.000,638029.3,638029.3,8506,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585721,2062011.00
06/04/2017 10:15,2,3.236,ACTIVE,214.41,348.66,59.986,1496585703,"201051344001025","219011344069620",28.86,28.80,0,334.24,411.48,94.6,89.4,0.433,720617.4,720617.4,8506,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585722,2062012.00
06/04/2017 10:15,2,2.906,ACTIVE,214.64,348.36,59.965,1496585703,"201051344000458","219011344069620",29.48,24.80,0,317.40,406.97,86.7,81.8,0.415,726351.8,726351.8,8478,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585723,2062013.00
06/04/2017 10:15,2,2.930,ACTIVE,215.32,350.77,59.981,1496585703,"201051344000853","219011344069620",29.70,23.00,0,319.81,408.78,88.2,83.2,0.411,727048.6,727048.6,8488,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585724,2062014.00
06/04/2017 10:15,2,3.158,ACTIVE,213.96,349.86,59.975,1496585703,"201051344000685","219011344069620",29.06,26.80,0,334.24,411.18,93.0,87.8,0.455,721145.2,721145.2,8502,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585725,2062015.00
06/04/2017 10:15,2,3.145,ACTIVE,214.41,349.56,59.928,1496585703,"201051344000917","219011344069620",29.26,26.00,0,333.33,410.28,93.3,88.2,0.442,717757.2,717757.2,8491,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585726,2062016.00
06/04/2017 10:15,2,3.113,ACTIVE,213.96,349.86,59.944,1496585703,"201051344001145","219011344069620",29.54,25.80,0,333.93,411.48,93.2,88.0,0.429,725732.9,725732.9,8483,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585727,2062017.00
06/04/2017 10:15,2,3.182,ACTIVE,214.64,349.86,59.975,1496585703,"201051344000651","219011344069620",29.34,25.00,0,334.54,410.58,94.6,89.4,0.433,714252.9,714252.9,8495,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585728,2062018.00
06/04/2017 10:15,2,2.781,ACTIVE,211.93,341.75,59.970,1496585703,"274151322000088","219011344069620",28.88,32.20,0,328.22,386.53,81.4,76.6,0.309,928797.4,928797.4,8446,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585728,2062019.00
06/04/2017 10:15,2,1.857,ACTIVE,212.83,431.32,59.975,1496585703,"274151322000068","219011344069620",40.20,34.50,0,391.94,461.98,75.0,70.5,0.517,802733.2,802733.2,8687,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585729,2062020.00
06/04/2017 10:15,2,3.184,ACTIVE,214.41,348.36,59.981,1496585703,"201051344001135","219011344069620",29.20,26.50,0,334.54,410.88,94.2,89.0,0.438,709698.6,709698.6,8486,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585730,2062021.00
06/04/2017 10:15,2,2.963,ACTIVE,213.96,347.76,59.954,1496585703,"201051344000594","219011344069620",29.48,29.30,0,318.91,408.78,88.5,83.5,0.411,728929.9,728929.9,8486,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585731,2062022.00
06/04/2017 10:15,2,3.186,ACTIVE,214.64,349.56,59.938,1496585703,"201051344001203","219011344069620",29.68,28.30,0,334.54,412.38,95.8,90.6,0.455,718929.7,718929.7,8513,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585732,2062023.00
06/04/2017 10:15,2,2.840,ACTIVE,212.16,338.74,59.981,1496585703,"274151322000054","219011344069620",28.25,32.00,0,327.02,385.93,81.2,76.5,0.305,946296.3,946296.3,8431,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585733,2062024.00
06/04/2017 10:15,2,2.943,ACTIVE,214.64,348.36,59.975,1496585703,"201051344000867","219011344069620",29.80,24.50,0,319.51,408.48,88.9,83.9,0.407,713233.7,713233.7,8510,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585734,2062025.00
06/04/2017 10:15,2,3.195,ACTIVE,214.41,350.17,59.970,1496585703,"201051344001093","219011344069620",29.48,27.30,0,333.93,412.08,95.5,90.2,0.442,717587.9,717587.9,8500,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585735,2062026.00
06/04/2017 10:15,2,2.947,ACTIVE,214.64,349.26,59.965,1496585703,"201051344000900","219011344069620",29.98,22.00,0,318.61,409.38,89.6,84.5,0.415,734634.4,734634.4,8488,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585736,2062027.00
06/04/2017 10:15,2,2.918,ACTIVE,214.64,348.06,59.965,1496585703,"201051344000648","219011344069620",29.60,23.30,0,316.80,407.87,87.5,82.5,0.415,723493.3,723493.3,8483,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585737,2062028.00
06/04/2017 10:15,2,2.973,ACTIVE,214.64,347.76,59.970,1496585703,"201051344000569","219011344069620",29.76,23.50,0,318.30,407.87,89.6,84.5,0.420,736995.5,736995.5,8471,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585737,2062029.00
06/04/2017 10:15,2,2.941,ACTIVE,214.87,349.26,59.975,1496585703,"201051344000983","219011344069620",29.98,23.30,0,317.40,407.57,89.4,84.3,0.438,727458.9,727458.9,8490,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585738,2062030.00
06/04/2017 10:15,2,3.008,ACTIVE,215.09,349.26,59.970,1496585703,"201051344001158","219011344069620",29.12,24.50,0,317.10,408.18,88.7,83.7,0.420,712716.3,712716.3,8493,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585739,2062031.00
06/04/2017 10:15,2,2.949,ACTIVE,215.09,350.17,59.965,1496585703,"201051344000576","219011344069620",29.82,22.50,0,318.30,408.18,89.1,84.1,0.415,727332.9,727332.9,8488,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585740,2062032.00
06/04/2017 10:15,2,2.857,ACTIVE,212.16,350.17,59.965,1496585703,"274151322000087","219011344069620",28.69,38.60,0,327.02,385.33,83.0,78.2,0.309,919285.6,919285.6,8572,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496585741,2062033.00
06/04/2017 10:30,2,6.203,ACTIVE,218.03,361.89,59.965,1496586603,"201051344000645","219011344069620",29.08,25.30,0,335.14,425.31,182.8,174.5,0.822,726303.8,726303.8,8482,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586604,2062034.00
06/04/2017 10:30,2,4.885,ACTIVE,213.29,357.68,59.981,1496586603,"274151322000085","219011344069620",27.59,33.80,0,330.63,394.65,136.5,129.9,0.526,942583.4,942583.4,8435,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586605,2062035.00
06/04/2017 10:30,2,6.564,ACTIVE,217.80,362.19,59.965,1496586603,"201051344000633","219011344069620",29.28,28.30,0,334.84,421.10,194.7,186.0,0.915,712788.4,712788.4,8512,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586606,2062036.00
06/04/2017 10:30,2,6.625,ACTIVE,218.93,365.19,59.970,1496586603,"201051344000469","219011344069620",29.74,22.50,0,332.43,427.41,199.6,190.7,0.932,715940.8,715940.8,8491,0,0,0,L,1122011218,0,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586607,2062037.00
06/04/2017 10:30,2,6.969,ACTIVE,216.90,363.09,59.965,1496586603,"201051344000646","219011344069620",29.00,32.20,0,333.33,423.20,204.7,195.7,0.990,711177.5,711177.5,8492,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586608,2062038.00
06/04/2017 10:30,2,6.576,ACTIVE,213.74,370.00,59.959,1496586603,"274151322000052","219011344069620",28.82,38.20,0,329.73,397.66,191.9,183.3,0.751,978654.1,978654.1,8443,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586609,2062039.00
06/04/2017 10:30,2,6.920,ACTIVE,218.26,363.99,59.965,1496586603,"201051344000585","219011344069620",29.14,29.50,0,334.54,424.41,204.2,195.1,0.946,723075.2,723075.2,8495,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586610,2062040.00
06/04/2017 10:30,2,6.900,ACTIVE,216.45,361.89,59.954,1496586603,"201051344001230","219011344069620",29.30,30.50,0,332.13,423.50,204.7,195.7,0.959,715818.1,715818.1,8500,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586611,2062041.00
06/04/2017 10:30,2,6.785,ACTIVE,218.03,364.29,59.959,1496586603,"201051344000582","219011344069620",28.90,27.00,0,334.24,428.61,198.5,189.7,0.906,705443.1,705443.1,8485,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586612,2062042.00
06/04/2017 10:30,2,6.867,ACTIVE,216.67,361.89,59.970,1496586603,"201051344000955","219011344069620",29.10,29.50,0,333.63,422.90,202.3,193.3,0.972,724471.1,724471.1,8497,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586613,2062043.00
06/04/2017 10:30,2,4.172,ACTIVE,213.51,434.02,59.965,1496586603,"274151322000094","219011344069620",40.71,36.30,0,398.26,472.80,170.1,162.3,0.658,802317.6,802317.6,8668,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586614,2062044.00
06/04/2017 10:30,2,6.299,ACTIVE,218.48,364.59,59.959,1496586603,"201051344000579","219011344069620",29.12,28.50,0,335.14,425.61,185.8,177.4,0.862,733944.0,733944.0,8487,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586615,2062045.00
06/04/2017 10:30,2,6.902,ACTIVE,216.45,361.59,59.970,1496586603,"201051344000890","219011344069620",28.86,31.80,0,334.24,423.81,201.8,192.8,0.924,718446.7,718446.7,8494,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586616,2062046.00
06/04/2017 10:30,2,6.932,ACTIVE,217.35,363.99,60.007,1496586603,"201051344000438","219011344069620",28.96,28.50,0,334.24,423.81,203.2,194.2,0.941,721169.8,721169.8,8489,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586616,2062047.00
06/04/2017 10:30,2,6.777,ACTIVE,216.90,355.58,59.981,1496586603,"201051344000417","219011344069620",18.92,30.50,0,316.80,396.45,129.9,123.5,0.614,664409.7,664409.7,8510,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586617,2062048.00
06/04/2017 10:30,2,6.434,ACTIVE,213.29,357.08,59.928,1496586603,"274151322000083","219011344069620",28.61,37.50,0,330.33,395.55,186.3,177.9,0.760,968729.8,968729.8,8449,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586618,2062049.00
06/04/2017 10:30,2,6.617,ACTIVE,214.19,363.39,59.970,1496586603,"274151322000076","219011344069620",29.38,39.30,0,330.63,402.16,196.9,188.1,0.782,1033153.9,1033153.9,8440,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586619,2062050.00
06/04/2017 10:30,2,5.740,ACTIVE,216.67,358.58,59.970,1496586603,"201051344000868","219011344069620",29.34,23.50,0,333.93,421.70,170.4,162.5,0.769,714396.0,714396.0,8496,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586620,2062051.00
06/04/2017 10:30,2,5.969,ACTIVE,212.61,371.81,59.970,1496586603,"274151322000095","219011344069620",29.16,37.80,0,327.62,401.26,176.0,168.0,0.667,1023127.7,1023127.7,8455,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586621,2062052.00
06/04/2017 10:30,2,0.117,ACTIVE,217.13,307.78,59.970,1496586603,"201051344000988","219011344069620",23.30,18.70,0,299.67,313.50,2.8,0.8,0.000,638029.4,638029.4,8507,0,0,0,L,1122011218,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586622,2062053.00
06/04/2017 10:30,2,5.453,ACTIVE,216.22,358.28,59.959,1496586603,"201051344001025","219011344069620",29.10,30.30,0,334.24,422.60,160.7,153.1,0.729,720649.1,720649.1,8507,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586623,2062054.00
06/04/2017 10:30,2,4.926,ACTIVE,216.90,356.48,59.975,1496586603,"201051344000458","219011344069620",29.18,26.50,0,335.14,424.71,145.7,138.7,0.698,726381.4,726381.4,8479,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586624,2062055.00
06/04/2017 10:30,2,4.803,ACTIVE,217.35,357.38,59.975,1496586603,"201051344000853","219011344069620",29.58,25.00,0,337.24,425.91,143.9,137.0,0.685,727078.7,727078.7,8489,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586624,2062056.00
06/04/2017 10:30,2,4.990,ACTIVE,215.32,357.08,60.002,1496586603,"201051344000685","219011344069620",29.26,28.50,0,334.24,422.90,147.9,140.8,0.716,721176.3,721176.3,8503,0,0,0,L,1122011218,0,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586625,2062057.00
06/04/2017 10:30,2,4.900,ACTIVE,216.00,357.68,59.981,1496586603,"201051344000917","219011344069620",29.08,27.30,0,333.93,422.00,144.4,137.4,0.681,717788.4,717788.4,8492,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586626,2062058.00
06/04/2017 10:30,2,4.840,ACTIVE,215.09,355.88,59.944,1496586603,"201051344001145","219011344069620",28.90,27.30,0,334.54,423.50,141.6,134.8,0.663,725763.9,725763.9,8484,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586627,2062059.00
06/04/2017 10:30,2,4.744,ACTIVE,216.22,355.58,59.975,1496586603,"201051344000651","219011344069620",28.96,27.50,0,335.44,426.51,139.1,132.3,0.641,714284.4,714284.4,8496,0,0,0,L,1122011218,0,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586628,2062060.00
06/04/2017 10:30,2,4.334,ACTIVE,212.61,357.68,59.986,1496586603,"274151322000088","219011344069620",28.27,35.00,0,328.52,395.85,124.0,117.8,0.473,928824.8,928824.8,8447,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586629,2062061.00
06/04/2017 10:30,2,2.896,ACTIVE,213.51,435.83,59.970,1496586603,"274151322000068","219011344069620",39.86,38.60,0,398.26,467.99,116.8,110.8,0.433,802758.8,802758.8,8688,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586630,2062062.00
06/04/2017 10:30,2,4.635,ACTIVE,215.54,354.37,59.970,1496586603,"201051344001135","219011344069620",28.80,27.80,0,333.93,422.30,135.2,128.6,0.632,709729.8,709729.8,8487,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586631,2062063.00
06/04/2017 10:30,2,4.211,ACTIVE,215.09,353.47,59.986,1496586603,"201051344000594","219011344069620",29.48,31.00,0,332.43,421.40,125.7,119.4,0.583,728959.9,728959.9,8487,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586632,2062064.00
06/04/2017 10:30,2,4.727,ACTIVE,216.00,354.97,60.007,1496586603,"201051344001203","219011344069620",28.92,29.80,0,336.34,426.51,138.6,131.8,0.654,718961.7,718961.7,8514,0,0,0,L,1122011218,0,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586634,2062065.00
06/04/2017 10:30,2,4.480,ACTIVE,212.61,360.38,59.981,1496586603,"274151322000054","219011344069620",27.89,34.30,0,329.43,395.85,126.4,120.1,0.486,946323.4,946323.4,8432,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586634,2062066.00
06/04/2017 10:30,2,4.334,ACTIVE,215.77,354.37,59.975,1496586603,"201051344000867","219011344069620",29.18,26.80,0,333.33,420.80,128.1,121.7,0.583,713263.9,713263.9,8511,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586635,2062067.00
06/04/2017 10:30,2,4.664,ACTIVE,216.00,356.18,59.970,1496586603,"201051344001093","219011344069620",29.24,28.50,0,334.24,422.30,138.1,131.3,0.636,717619.7,717619.7,8501,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586636,2062068.00
06/04/2017 10:30,2,4.191,ACTIVE,216.00,355.58,59.981,1496586603,"201051344000900","219011344069620",30.00,23.50,0,334.54,426.51,127.3,120.9,0.592,734664.8,734664.8,8489,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586637,2062069.00
06/04/2017 10:30,2,4.207,ACTIVE,216.00,355.58,59.959,1496586603,"201051344000648","219011344069620",29.14,25.00,0,334.84,425.01,124.2,118.0,0.579,723523.0,723523.0,8484,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586638,2062070.00
06/04/2017 10:30,2,4.178,ACTIVE,216.22,355.28,59.949,1496586603,"201051344000569","219011344069620",29.74,24.80,0,333.93,425.31,125.8,119.5,0.592,737025.7,737025.7,8472,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586639,2062071.00
06/04/2017 10:30,2,4.213,ACTIVE,216.45,354.97,59.981,1496586603,"201051344000983","219011344069620",29.60,25.00,0,333.33,425.61,126.3,120.0,0.601,727489.0,727489.0,8491,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586640,2062072.00
06/04/2017 10:30,2,4.307,ACTIVE,216.45,355.58,60.007,1496586603,"201051344001158","219011344069620",29.10,26.30,0,334.24,425.61,126.9,120.6,0.601,712746.2,712746.2,8494,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586641,2062073.00
06/04/2017 10:30,2,4.305,ACTIVE,216.67,355.88,59.986,1496586603,"201051344000576","219011344069620",29.68,23.50,0,336.34,426.21,129.4,123.0,0.601,727363.0,727363.0,8489,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586642,2062074.00
06/04/2017 10:30,2,4.008,ACTIVE,212.61,348.06,59.954,1496586603,"274151322000087","219011344069620",28.86,40.40,0,329.73,394.65,117.1,111.1,0.446,919313.2,919313.2,8573,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496586642,2062075.00
06/04/2017 10:45,2,6.746,ACTIVE,218.48,365.80,59.944,1496587503,"201051344000645","219011344069620",29.06,26.00,0,318.30,422.90,198.5,189.7,0.897,726332.5,726332.5,8483,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587504,2062076.00
06/04/2017 10:45,2,6.434,ALERT,213.51,372.11,59.965,1496587503,"274151322000085","219011344069620",27.02,35.80,0,297.87,394.05,176.4,168.3,0.672,942608.9,942608.9,8436,0,0,0,L,1151911521,0,122.91,122.68,0002,31,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587506,2062077.00
06/04/2017 10:45,2,6.742,ALERT,217.58,365.80,59.970,1496587503,"201051344000633","219011344069620",28.86,29.50,0,271.72,417.19,197.1,188.3,0.937,712816.8,712816.8,8513,0,0,0,L,1122011218,0,124.04,124.27,0002,27,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587508,2062078.00
06/04/2017 10:45,2,6.656,ACTIVE,218.71,365.49,59.965,1496587503,"201051344000469","219011344069620",29.70,23.50,0,316.50,425.31,200.2,191.3,0.937,715970.0,715970.0,8492,0,0,0,L,1122011218,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587509,2062079.00
06/04/2017 10:45,2,6.902,ACTIVE,216.67,362.19,59.965,1496587503,"201051344000646","219011344069620",28.71,32.60,0,316.80,420.50,200.6,191.7,0.941,711206.6,711206.6,8493,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587509,2062080.00
06/04/2017 10:45,2,6.443,ALERT,213.74,369.40,59.975,1496587503,"274151322000052","219011344069620",28.57,40.00,0,297.57,421.40,186.4,178.0,0.747,978681.2,978681.2,8444,0,0,0,L,1151911521,0,122.46,123.14,0002,33,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587511,2062081.00
06/04/2017 10:45,2,6.893,ACTIVE,218.03,364.89,59.965,1496587503,"201051344000585","219011344069620",28.94,31.50,0,318.91,418.39,202.0,193.0,0.937,723104.8,723104.8,8496,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587512,2062082.00
06/04/2017 10:45,2,6.932,ALERT,216.45,361.29,59.981,1496587503,"201051344001230","219011344069620",28.88,31.30,0,300.57,445.45,202.7,193.7,0.946,715847.5,715847.5,8501,0,0,0,L,1122011218,0,124.04,122.68,0002,27,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587514,2062083.00
06/04/2017 10:45,2,6.801,ALERT,218.03,363.99,59.965,1496587503,"201051344000582","219011344069620",28.84,28.00,0,286.14,419.30,198.7,189.8,0.928,705472.0,705472.0,8486,0,0,0,L,1122011218,0,124.49,123.81,0002,25,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587516,2062084.00
06/04/2017 10:45,2,6.924,ALERT,216.67,362.79,59.975,1496587503,"201051344000955","219011344069620",28.73,29.80,0,296.96,420.50,201.5,192.6,0.946,724500.7,724500.7,8498,0,0,0,L,1122011218,0,123.59,123.14,0002,26,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587518,2062085.00
06/04/2017 10:45,2,4.188,ALERT,213.74,429.82,59.981,1496587503,"274151322000094","219011344069620",40.41,38.00,0,298.47,521.79,171.0,163.1,0.663,802342.2,802342.2,8669,0,0,0,L,1151911521,0,122.46,123.36,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587519,2062086.00
06/04/2017 10:45,2,6.732,ACTIVE,218.71,363.69,59.981,1496587503,"201051344000579","219011344069620",28.80,30.50,0,318.30,423.20,196.3,187.5,0.919,733973.0,733973.0,8488,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587520,2062087.00
06/04/2017 10:45,2,6.922,ALERT,216.45,360.69,59.981,1496587503,"201051344000890","219011344069620",28.77,33.30,0,295.46,421.10,201.6,192.6,0.919,718476.2,718476.2,8495,0,0,0,L,1122011218,0,124.04,122.46,0002,30,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587522,2062088.00
06/04/2017 10:45,2,6.914,ALERT,217.35,364.59,59.970,1496587503,"201051344000438","219011344069620",28.51,30.30,0,299.37,443.94,199.6,190.7,0.946,721199.2,721199.2,8490,0,0,0,L,1122011218,0,124.49,123.59,0002,28,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587524,2062089.00
06/04/2017 10:45,2,6.758,ALERT,216.90,356.78,59.991,1496587503,"201051344000417","219011344069620",18.67,31.80,0,296.96,394.65,127.9,121.5,0.605,664428.5,664428.5,8511,0,0,0,L,1122011218,0,123.81,123.14,0002,29,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587526,2062090.00
06/04/2017 10:45,2,6.270,ACTIVE,213.06,373.01,59.975,1496587503,"274151322000083","219011344069620",28.45,40.00,0,326.12,394.05,180.6,172.4,0.720,968756.8,968756.8,8450,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587526,2062091.00
06/04/2017 10:45,2,6.770,ALERT,214.41,365.80,59.981,1496587503,"274151322000076","219011344069620",28.80,41.50,0,285.84,417.19,197.4,188.6,0.778,1033183.3,1033183.3,8441,0,0,0,L,1151911521,0,122.68,123.36,0002,33,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587528,2062092.00
06/04/2017 10:45,2,6.197,ALERT,216.90,360.99,60.012,1496587503,"201051344000868","219011344069620",29.30,24.00,0,284.34,418.09,183.6,175.3,0.835,714425.3,714425.3,8497,0,0,0,L,1122011218,0,123.14,124.04,0002,21,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587530,2062093.00
06/04/2017 10:45,2,6.438,ACTIVE,213.29,347.76,59.965,1496587503,"274151322000095","219011344069620",29.02,40.40,0,315.60,446.95,189.2,180.7,0.720,1023156.8,1023156.8,8456,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587531,2062094.00
06/04/2017 10:45,2,0.115,ACTIVE,218.03,309.29,59.975,1496587503,"201051344000988","219011344069620",23.38,19.50,0,300.87,314.40,2.8,0.7,0.000,638029.6,638029.6,8508,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587532,2062095.00
06/04/2017 10:45,2,6.670,ACTIVE,217.35,361.89,59.981,1496587503,"201051344001025","219011344069620",29.64,31.80,0,317.70,419.60,200.4,191.5,0.910,720679.4,720679.4,8508,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587533,2062096.00
06/04/2017 10:45,2,6.566,ACTIVE,218.48,363.09,59.970,1496587503,"201051344000458","219011344069620",29.24,27.30,0,315.30,422.00,194.3,185.6,0.915,726410.5,726410.5,8480,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587534,2062097.00
06/04/2017 10:45,2,6.662,ACTIVE,218.93,366.70,59.986,1496587503,"201051344000853","219011344069620",29.22,25.30,0,319.51,423.20,197.1,188.3,0.928,727108.2,727108.2,8490,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587535,2062098.00
06/04/2017 10:45,2,6.891,ALERT,216.67,363.09,59.959,1496587503,"201051344000685","219011344069620",28.75,29.00,0,291.85,419.30,200.7,191.8,0.972,721205.9,721205.9,8504,0,0,0,L,1122011218,0,124.72,122.91,0002,26,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587537,2062099.00
06/04/2017 10:45,2,6.791,ALERT,216.22,361.89,59.981,1496587503,"201051344000917","219011344069620",29.10,28.50,0,300.87,418.70,200.1,191.2,0.937,717818.0,717818.0,8493,0,0,0,L,1122011218,0,123.59,123.14,0002,24,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587539,2062100.00
06/04/2017 10:45,2,6.693,ACTIVE,216.00,361.29,59.986,1496587503,"201051344001145","219011344069620",29.34,28.30,0,318.30,419.60,198.8,190.0,0.915,725793.8,725793.8,8485,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587540,2062101.00
06/04/2017 10:45,2,6.943,ALERT,217.80,366.70,59.981,1496587503,"201051344000651","219011344069620",28.78,28.30,0,303.88,419.00,202.5,193.5,0.919,714314.5,714314.5,8497,0,0,0,L,1122011218,0,124.94,123.36,0002,24,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587542,2062102.00
06/04/2017 10:45,2,6.389,ACTIVE,213.29,366.70,59.981,1496587503,"274151322000088","219011344069620",27.99,36.80,0,319.51,420.80,180.9,172.7,0.685,928851.9,928851.9,8448,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587543,2062103.00
06/04/2017 10:45,2,4.371,ACTIVE,214.41,432.52,59.986,1496587503,"274151322000068","219011344069620",38.61,40.20,0,391.04,497.45,169.9,162.1,0.658,802784.1,802784.1,8689,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587543,2062104.00
06/04/2017 10:45,2,6.855,ACTIVE,217.58,364.59,59.986,1496587503,"201051344001135","219011344069620",28.82,28.80,0,317.40,419.90,200.0,191.1,0.941,709760.0,709760.0,8488,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587544,2062105.00
06/04/2017 10:45,2,6.707,ALERT,216.90,363.09,60.002,1496587503,"201051344000594","219011344069620",28.88,32.40,0,273.22,419.30,196.1,187.4,0.902,728989.3,728989.3,8488,0,0,0,L,1122011218,0,123.36,123.59,0002,27,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587546,2062106.00
06/04/2017 10:45,2,7.055,ALERT,218.03,363.39,59.954,1496587503,"201051344001203","219011344069620",28.61,30.30,0,299.97,420.80,204.4,195.4,0.932,718992.2,718992.2,8515,0,0,0,L,1122011218,0,124.94,123.36,0002,27,0,0,0,0,0,0,2,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587548,2062107.00
06/04/2017 10:45,2,6.371,ALERT,213.74,360.08,59.981,1496587503,"274151322000054","219011344069620",27.53,36.80,0,299.37,393.15,177.6,169.5,0.681,946350.2,946350.2,8433,0,0,0,L,1151911521,0,122.68,122.68,0002,29,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587550,2062108.00
06/04/2017 10:45,2,6.746,ALERT,217.58,362.49,59.991,1496587503,"201051344000867","219011344069620",28.82,27.80,0,302.98,417.19,197.0,188.2,0.888,713293.6,713293.6,8512,0,0,0,L,1122011218,0,123.81,123.81,0002,23,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587552,2062109.00
06/04/2017 10:45,2,6.861,ALERT,218.03,364.89,59.991,1496587503,"201051344001093","219011344069620",29.48,29.30,0,292.46,420.50,204.8,195.8,0.950,717650.6,717650.6,8502,0,0,0,L,1122011218,0,124.49,123.59,0002,28,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587553,2062110.00
06/04/2017 10:45,2,6.725,ACTIVE,218.03,366.10,59.996,1496587503,"201051344000900","219011344069620",29.38,24.50,0,316.80,423.81,200.1,191.2,0.884,734695.2,734695.2,8490,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587554,2062111.00
06/04/2017 10:45,2,6.537,ALERT,218.03,363.09,59.996,1496587503,"201051344000648","219011344069620",29.18,26.00,0,303.58,422.90,193.1,184.5,0.902,723552.3,723552.3,8485,0,0,0,L,1122011218,0,123.59,124.49,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587556,2062112.00
06/04/2017 10:45,2,6.629,ACTIVE,218.26,364.89,59.996,1496587503,"201051344000569","219011344069620",29.38,26.00,0,317.70,423.20,197.3,188.5,0.910,737055.8,737055.8,8473,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587557,2062113.00
06/04/2017 10:45,2,6.619,ACTIVE,218.48,363.99,60.002,1496587503,"201051344000983","219011344069620",29.26,26.30,0,316.50,422.60,196.2,187.4,0.924,727519.1,727519.1,8492,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587558,2062114.00
06/04/2017 10:45,2,6.773,ACTIVE,218.48,361.89,59.996,1496587503,"201051344001158","219011344069620",28.37,28.00,0,318.00,422.90,194.6,185.9,0.928,712776.0,712776.0,8495,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587559,2062115.00
06/04/2017 10:45,2,6.684,ACTIVE,218.48,364.59,59.975,1496587503,"201051344000576","219011344069620",29.06,24.80,0,318.30,423.81,196.7,187.9,0.906,727393.0,727393.0,8490,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587560,2062116.00
06/04/2017 10:45,2,6.363,ALERT,213.51,362.49,59.996,1496587503,"274151322000087","219011344069620",28.03,42.80,0,297.57,419.30,180.5,172.3,0.698,919340.6,919340.6,8574,0,0,0,L,1151911521,0,122.68,123.14,0002,36,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496587561,2062117.00
06/04/2017 11:00,2,6.705,ACTIVE,218.93,363.99,60.007,1496588403,"201051344000645","219011344069620",28.39,28.00,0,336.04,408.18,192.7,184.1,0.875,726378.7,726378.7,8484,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588404,2062118.00
06/04/2017 11:00,2,6.381,ALERT,214.19,361.89,60.002,1496588403,"274151322000085","219011344069620",26.14,38.80,0,291.25,386.83,169.0,161.2,0.632,942649.3,942649.3,8438,0,0,0,L,1151911521,0,123.36,123.14,0002,34,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588406,2062119.00
06/04/2017 11:00,2,6.656,ALERT,218.26,364.59,60.002,1496588403,"201051344000633","219011344069620",28.35,32.00,0,292.46,408.78,190.9,182.3,0.915,712862.4,712862.4,8515,0,0,0,L,1122011218,0,124.27,124.49,0002,30,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588408,2062120.00
06/04/2017 11:00,2,6.697,ACTIVE,219.16,364.89,60.007,1496588403,"201051344000469","219011344069620",28.82,25.30,0,335.44,408.78,195.5,186.8,0.915,716016.8,716016.8,8493,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588409,2062121.00
06/04/2017 11:00,2,6.828,ALERT,217.13,361.29,60.012,1496588403,"201051344000646","219011344069620",28.01,35.20,0,294.86,409.08,193.5,184.8,0.902,711252.8,711252.8,8494,0,0,0,L,1122011218,0,124.49,123.36,0002,32,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588410,2062122.00
06/04/2017 11:00,2,6.438,ACTIVE,214.19,356.18,59.986,1496588403,"274151322000052","219011344069620",27.63,44.50,0,320.71,399.16,180.0,171.8,0.707,978724.3,978724.3,8446,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588411,2062123.00
06/04/2017 11:00,2,6.811,ACTIVE,218.48,364.59,59.965,1496588403,"201051344000585","219011344069620",28.45,33.50,0,336.04,408.48,196.1,187.3,0.915,723151.7,723151.7,8497,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588412,2062124.00
06/04/2017 11:00,2,6.828,ACTIVE,216.90,360.99,59.991,1496588403,"201051344001230","219011344069620",28.41,34.30,0,332.13,409.08,196.3,187.6,0.919,715894.5,715894.5,8503,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588413,2062125.00
06/04/2017 11:00,2,6.801,ALERT,218.48,366.10,60.018,1496588403,"201051344000582","219011344069620",28.05,29.80,0,305.08,410.88,193.2,184.5,0.888,705518.1,705518.1,8488,0,0,0,L,1122011218,0,124.94,124.27,0002,27,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588415,2062126.00
06/04/2017 11:00,2,6.869,ALERT,217.13,362.49,59.986,1496588403,"201051344000955","219011344069620",28.03,33.50,0,304.48,409.08,195.0,186.3,0.902,724547.2,724547.2,8500,0,0,0,L,1122011218,0,124.04,123.59,0002,29,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588417,2062127.00
06/04/2017 11:00,2,4.229,ALERT,213.96,432.22,59.986,1496588403,"274151322000094","219011344069620",39.00,41.50,0,297.87,503.16,167.6,159.8,0.650,802381.9,802381.9,8671,0,0,0,L,1151911521,0,122.68,123.36,0002,36,0,0,0,0,0,0,1,1274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588419,2062128.00
06/04/2017 11:00,2,6.658,ACTIVE,219.16,364.89,59.996,1496588403,"201051344000579","219011344069620",28.27,32.40,0,336.04,406.97,190.6,182.1,0.888,734018.6,734018.6,8489,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588420,2062129.00
06/04/2017 11:00,2,6.846,ALERT,217.13,361.59,60.002,1496588403,"201051344000890","219011344069620",28.17,35.80,0,287.35,416.29,195.2,186.5,0.893,718522.9,718522.9,8497,0,0,0,L,1122011218,0,124.49,122.91,0002,33,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588421,2062130.00
06/04/2017 11:00,2,6.771,ACTIVE,217.80,363.99,59.996,1496588403,"201051344000438","219011344069620",28.29,32.80,0,336.34,409.68,193.8,185.2,0.906,721245.8,721245.8,8492,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588422,2062131.00
06/04/2017 11:00,2,6.854,ACTIVE,217.35,356.18,59.996,1496588403,"201051344000417","219011344069620",17.99,35.40,0,338.74,386.83,124.9,118.6,0.592,664458.3,664458.3,8513,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588423,2062132.00
06/04/2017 11:00,2,6.381,ACTIVE,213.29,354.37,59.981,1496588403,"274151322000083","219011344069620",27.45,44.30,0,317.40,403.67,177.4,169.3,0.694,968799.2,968799.2,8451,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588424,2062133.00
06/04/2017 11:00,2,6.779,ALERT,214.87,364.59,59.996,1496588403,"274151322000076","219011344069620",28.11,45.30,0,299.67,392.25,193.2,184.6,0.751,1033229.3,1033229.3,8443,0,0,0,L,1151911521,0,123.36,123.59,0002,36,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588426,2062134.00
06/04/2017 11:00,2,6.703,ACTIVE,217.58,360.99,60.007,1496588403,"201051344000868","219011344069620",28.59,26.80,0,316.50,428.91,194.3,185.6,0.862,714471.8,714471.8,8499,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588427,2062135.00
06/04/2017 11:00,2,6.693,ALERT,213.74,368.80,59.991,1496588403,"274151322000095","219011344069620",28.09,43.40,0,299.07,405.17,190.3,181.7,0.738,1023202.2,1023202.2,8457,0,0,0,L,1151911521,0,123.14,122.68,0002,34,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588429,2062136.00
06/04/2017 11:00,2,0.113,ACTIVE,218.93,310.19,59.996,1496588403,"201051344000988","219011344069620",22.98,20.00,0,303.88,311.69,2.6,0.6,0.000,638029.7,638029.7,8509,0,0,0,L,1122011218,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588430,2062137.00
06/04/2017 11:00,2,6.826,ACTIVE,218.03,361.89,59.991,1496588403,"201051344001025","219011344069620",28.57,34.00,0,336.04,409.68,197.5,188.7,0.893,720726.6,720726.6,8509,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588430,2062138.00
06/04/2017 11:00,2,6.531,ACTIVE,219.16,364.89,60.002,1496588403,"201051344000458","219011344069620",28.75,29.50,0,318.30,428.31,190.1,181.6,0.902,726456.0,726456.0,8481,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588431,2062139.00
06/04/2017 11:00,2,6.604,ALERT,219.61,366.10,59.986,1496588403,"201051344000853","219011344069620",28.88,27.30,0,297.87,410.88,193.0,184.3,0.897,727154.3,727154.3,8491,0,0,0,L,1122011218,0,124.94,124.94,0002,26,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588433,2062140.00
06/04/2017 11:00,2,6.867,ACTIVE,217.13,364.29,60.018,1496588403,"201051344000685","219011344069620",27.97,31.80,0,281.94,408.48,194.6,185.9,0.937,721252.3,721252.3,8506,0,0,0,L,1122011218,0,124.94,123.14,0002,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588434,2062141.00
06/04/2017 11:00,2,6.857,ACTIVE,218.03,363.09,60.002,1496588403,"201051344000917","219011344069620",28.03,30.80,0,335.74,408.48,194.6,185.9,0.906,717864.6,717864.6,8495,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588435,2062142.00
06/04/2017 11:00,2,6.785,ACTIVE,217.13,361.59,60.007,1496588403,"201051344001145","219011344069620",28.07,31.30,0,336.94,408.78,192.9,184.3,0.897,725840.0,725840.0,8486,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588436,2062143.00
