ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 11:00,2,6.865,ALERT,218.71,366.10,59.981,1496588403,"201051344000651","219011344069620",28.09,31.30,0,304.18,408.48,195.4,186.7,0.879,714361.2,714361.2,8499,0,0,0,L,1122011218,0,125.40,123.81,0002,27,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588438,2062144.00
06/04/2017 11:00,2,6.316,ACTIVE,213.96,366.70,59.991,1496588403,"274151322000088","219011344069620",27.43,40.20,0,330.33,386.53,175.4,167.3,0.681,928893.7,928893.7,8449,0,0,0,L,1151911521,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588439,2062145.00
06/04/2017 11:00,2,4.365,ACTIVE,215.09,405.77,59.991,1496588403,"274151322000068","219011344069620",37.51,43.40,0,390.44,470.09,164.8,157.2,0.636,802823.6,802823.6,8690,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588439,2062146.00
06/04/2017 11:00,2,6.805,ACTIVE,218.26,363.69,59.991,1496588403,"201051344001135","219011344069620",28.05,31.80,0,336.34,408.18,193.2,184.6,0.888,709806.2,709806.2,8489,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588440,2062147.00
06/04/2017 11:00,2,6.697,ACTIVE,217.35,361.89,59.986,1496588403,"201051344000594","219011344069620",28.05,35.20,0,335.44,408.48,190.3,181.7,0.875,729035.0,729035.0,8490,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588441,2062148.00
06/04/2017 11:00,2,6.951,ALERT,218.48,364.29,59.996,1496588403,"201051344001203","219011344069620",28.13,34.00,0,304.78,409.98,197.9,189.1,0.924,719039.5,719039.5,8517,0,0,0,L,1122011218,0,125.40,123.59,0002,30,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588443,2062149.00
06/04/2017 11:00,2,6.301,ACTIVE,214.19,366.40,59.981,1496588403,"274151322000054","219011344069620",26.80,39.80,0,330.63,385.93,170.8,163.0,0.650,946391.1,946391.1,8435,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588444,2062150.00
06/04/2017 11:00,2,6.695,ALERT,218.03,360.99,59.986,1496588403,"201051344000867","219011344069620",28.13,29.80,0,304.18,407.57,190.7,182.2,0.871,713339.2,713339.2,8514,0,0,0,L,1122011218,0,124.04,124.27,0002,25,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588446,2062151.00
06/04/2017 11:00,2,6.893,ACTIVE,218.26,364.89,59.986,1496588403,"201051344001093","219011344069620",28.35,32.20,0,335.44,415.99,197.8,189.0,0.897,717698.0,717698.0,8504,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588447,2062152.00
06/04/2017 11:00,2,6.650,ACTIVE,218.48,363.69,59.991,1496588403,"201051344000900","219011344069620",28.90,26.30,0,335.44,409.98,194.6,185.9,0.893,734741.8,734741.8,8491,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588447,2062153.00
06/04/2017 11:00,2,6.520,ALERT,218.71,363.99,59.981,1496588403,"201051344000648","219011344069620",28.39,28.50,0,304.48,410.58,187.4,179.0,0.871,723597.2,723597.2,8487,0,0,0,L,1122011218,0,123.59,124.94,0002,25,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588449,2062154.00
06/04/2017 11:00,2,6.604,ACTIVE,218.71,360.99,59.986,1496588403,"201051344000569","219011344069620",28.75,28.50,0,335.44,410.58,192.4,183.7,0.875,737101.8,737101.8,8474,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588450,2062155.00
06/04/2017 11:00,2,6.510,ALERT,218.93,362.79,59.981,1496588403,"201051344000983","219011344069620",28.98,28.50,0,302.68,412.98,191.1,182.5,0.893,727564.7,727564.7,8493,0,0,0,L,1122011218,0,124.27,124.72,0002,25,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588452,2062156.00
06/04/2017 11:00,2,6.684,ACTIVE,219.16,363.09,59.986,1496588403,"201051344001158","219011344069620",27.89,30.30,0,335.74,406.97,188.7,180.2,0.875,712821.3,712821.3,8496,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588453,2062157.00
06/04/2017 11:00,2,6.506,ACTIVE,219.16,365.49,59.996,1496588403,"201051344000576","219011344069620",29.08,26.50,0,335.44,408.18,191.5,182.9,0.879,727439.0,727439.0,8491,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588454,2062158.00
06/04/2017 11:00,2,6.289,ACTIVE,213.96,370.60,60.018,1496588403,"274151322000087","219011344069620",27.59,47.50,0,329.73,385.33,175.6,167.6,0.654,919382.4,919382.4,8576,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496588455,2062159.00
06/04/2017 11:15,2,6.844,ACTIVE,219.16,366.40,59.959,1496589303,"201051344000645","219011344069620",28.43,30.00,0,336.04,406.97,196.9,188.2,0.888,726424.3,726424.3,8485,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589304,2062160.00
06/04/2017 11:15,2,6.562,ACTIVE,214.41,350.17,59.944,1496589303,"274151322000085","219011344069620",25.82,41.00,0,331.83,383.23,171.5,163.6,0.663,942689.2,942689.2,8440,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589305,2062161.00
06/04/2017 11:15,2,6.875,ACTIVE,218.26,364.89,59.970,1496589303,"201051344000633","219011344069620",28.07,35.00,0,335.14,406.97,195.5,186.8,0.919,712907.6,712907.6,8517,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589306,2062162.00
06/04/2017 11:15,2,6.900,ACTIVE,219.39,365.49,59.954,1496589303,"201051344000469","219011344069620",28.67,27.00,0,335.44,408.48,200.3,191.4,0.932,716063.1,716063.1,8494,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589307,2062163.00
06/04/2017 11:15,2,6.924,ACTIVE,217.35,362.19,59.970,1496589303,"201051344000646","219011344069620",28.23,38.60,0,336.64,408.78,197.9,189.1,0.946,711298.6,711298.6,8496,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589307,2062164.00
06/04/2017 11:15,2,6.623,ACTIVE,214.41,367.90,59.975,1496589303,"274151322000052","219011344069620",27.51,49.00,0,329.73,386.83,184.3,176.0,0.742,978766.9,978766.9,8447,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589308,2062165.00
06/04/2017 11:15,2,7.062,ACTIVE,218.48,367.00,59.975,1496589303,"201051344000585","219011344069620",28.13,36.00,0,335.74,407.57,201.2,192.3,0.946,723198.2,723198.2,8498,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589309,2062166.00
06/04/2017 11:15,2,7.039,ACTIVE,216.67,361.29,59.975,1496589303,"201051344001230","219011344069620",28.21,36.80,0,331.83,407.57,201.2,192.3,0.941,715941.0,715941.0,8504,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589310,2062167.00
06/04/2017 11:15,2,6.934,ACTIVE,218.71,365.49,60.007,1496589303,"201051344000582","219011344069620",28.21,32.40,0,335.74,409.38,198.1,189.2,0.902,705563.9,705563.9,8490,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589311,2062168.00
06/04/2017 11:15,2,7.113,ACTIVE,217.13,362.79,59.965,1496589303,"201051344000955","219011344069620",27.69,35.80,0,337.54,408.18,199.4,190.6,0.932,724593.3,724593.3,8502,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589312,2062169.00
06/04/2017 11:15,2,4.406,ACTIVE,214.41,432.52,59.975,1496589303,"274151322000094","219011344069620",38.65,44.00,0,389.54,455.37,172.2,164.3,0.681,802421.4,802421.4,8673,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589313,2062170.00
06/04/2017 11:15,2,6.840,ACTIVE,219.39,364.29,59.965,1496589303,"201051344000579","219011344069620",28.15,35.00,0,336.94,406.97,194.9,186.2,0.897,734063.6,734063.6,8490,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589314,2062171.00
06/04/2017 11:15,2,7.033,ACTIVE,217.13,361.29,59.975,1496589303,"201051344000890","219011344069620",28.15,38.20,0,337.84,409.08,200.4,191.5,0.915,718569.1,718569.1,8499,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589315,2062172.00
06/04/2017 11:15,2,7.109,ACTIVE,218.03,363.69,59.965,1496589303,"201051344000438","219011344069620",27.61,35.40,0,336.94,408.78,198.7,189.9,0.928,721291.6,721291.6,8493,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589316,2062173.00
06/04/2017 11:15,2,6.934,ACTIVE,217.35,355.88,59.975,1496589303,"201051344000417","219011344069620",18.21,38.00,0,338.74,386.53,128.0,121.6,0.605,664487.6,664487.6,8514,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589317,2062174.00
06/04/2017 11:15,2,6.576,ACTIVE,213.74,353.47,59.959,1496589303,"274151322000083","219011344069620",27.33,47.00,0,331.23,386.23,181.9,173.6,0.738,968841.1,968841.1,8452,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589318,2062175.00
06/04/2017 11:15,2,6.971,ACTIVE,215.09,372.71,59.949,1496589303,"274151322000076","219011344069620",28.15,47.80,0,330.93,389.24,198.4,189.6,0.778,1033275.1,1033275.1,8445,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589319,2062176.00
06/04/2017 11:15,2,6.889,ACTIVE,218.26,365.49,59.970,1496589303,"201051344000868","219011344069620",28.61,28.50,0,336.04,408.48,199.5,190.6,0.884,714517.7,714517.7,8500,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589320,2062177.00
06/04/2017 11:15,2,6.893,ACTIVE,213.96,366.70,59.965,1496589303,"274151322000095","219011344069620",28.09,46.60,0,330.33,389.24,196.1,187.3,0.751,1023247.3,1023247.3,8459,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589321,2062178.00
06/04/2017 11:15,2,0.109,ACTIVE,219.16,310.49,59.975,1496589303,"201051344000988","219011344069620",22.98,21.50,0,305.38,311.39,2.6,0.6,0.000,638029.9,638029.9,8510,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589322,2062179.00
06/04/2017 11:15,2,7.096,ACTIVE,218.03,361.89,59.949,1496589303,"201051344001025","219011344069620",28.31,36.50,0,337.24,409.38,203.2,194.2,0.941,720773.3,720773.3,8510,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589323,2062180.00
06/04/2017 11:15,2,6.771,ACTIVE,219.39,364.29,59.938,1496589303,"201051344000458","219011344069620",28.59,30.80,0,336.64,407.27,196.1,187.3,0.919,726501.0,726501.0,8482,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589324,2062181.00
06/04/2017 11:15,2,6.861,ACTIVE,219.84,365.80,59.954,1496589303,"201051344000853","219011344069620",28.69,29.30,0,338.44,411.18,199.2,190.4,0.937,727200.0,727200.0,8493,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589324,2062182.00
06/04/2017 11:15,2,7.047,ACTIVE,217.13,363.09,59.959,1496589303,"201051344000685","219011344069620",28.05,33.80,0,336.94,408.78,199.9,191.1,0.990,721298.2,721298.2,8507,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589325,2062183.00
06/04/2017 11:15,2,7.041,ACTIVE,218.48,365.19,59.981,1496589303,"201051344000917","219011344069620",28.17,33.00,0,335.74,408.18,200.8,191.9,0.946,717910.6,717910.6,8496,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589326,2062184.00
06/04/2017 11:15,2,6.988,ACTIVE,217.13,364.29,59.970,1496589303,"201051344001145","219011344069620",28.19,32.40,0,337.24,408.18,199.4,190.5,0.906,725885.7,725885.7,8487,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589327,2062185.00
06/04/2017 11:15,2,7.031,ACTIVE,218.71,364.29,59.954,1496589303,"201051344000651","219011344069620",28.33,33.30,0,335.74,407.87,201.4,192.5,0.897,714407.4,714407.4,8501,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589328,2062186.00
06/04/2017 11:15,2,6.602,ACTIVE,214.41,368.80,59.959,1496589303,"274151322000088","219011344069620",26.94,43.00,0,329.73,394.35,180.1,171.9,0.685,928935.1,928935.1,8450,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589329,2062187.00
06/04/2017 11:15,2,4.404,ACTIVE,215.09,415.09,59.954,1496589303,"274151322000068","219011344069620",38.45,46.00,0,389.54,453.56,172.3,164.4,0.667,802862.7,802862.7,8691,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589330,2062188.00
06/04/2017 11:15,2,7.025,ACTIVE,218.03,363.69,59.944,1496589303,"201051344001135","219011344069620",28.09,33.80,0,337.24,408.78,199.9,191.0,0.915,709851.9,709851.9,8490,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589331,2062189.00
06/04/2017 11:15,2,6.947,ACTIVE,217.58,363.99,59.944,1496589303,"201051344000594","219011344069620",27.91,38.80,0,336.94,408.18,196.3,187.5,0.915,729079.9,729079.9,8491,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589332,2062190.00
06/04/2017 11:15,2,7.146,ACTIVE,218.48,363.69,59.917,1496589303,"201051344001203","219011344069620",28.35,35.80,0,336.04,409.68,205.1,196.0,0.990,719086.4,719086.4,8519,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589333,2062191.00
06/04/2017 11:15,2,6.594,ACTIVE,214.41,355.28,59.938,1496589303,"274151322000054","219011344069620",26.28,41.80,0,330.33,391.34,175.4,167.4,0.658,946431.5,946431.5,8436,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589333,2062192.00
06/04/2017 11:15,2,6.920,ACTIVE,218.26,363.09,59.954,1496589303,"201051344000867","219011344069620",28.25,31.50,0,336.94,407.27,197.9,189.1,0.902,713384.4,713384.4,8516,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589334,2062193.00
06/04/2017 11:15,2,7.084,ACTIVE,218.26,365.80,59.959,1496589303,"201051344001093","219011344069620",28.51,35.00,0,335.44,409.38,204.4,195.4,0.941,717744.8,717744.8,8505,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589335,2062194.00
06/04/2017 11:15,2,6.938,ALERT,218.93,366.40,59.954,1496589303,"201051344000900","219011344069620",28.77,27.80,0,307.18,409.38,202.1,193.1,0.915,734787.8,734787.8,8492,0,0,0,L,1122011218,0,124.72,124.49,0002,25,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589337,2062195.00
06/04/2017 11:15,2,6.701,ACTIVE,218.71,366.10,59.917,1496589303,"201051344000648","219011344069620",28.69,29.50,0,336.04,407.57,194.5,185.8,0.902,723641.6,723641.6,8489,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589338,2062196.00
06/04/2017 11:15,2,6.836,ACTIVE,218.93,365.49,59.954,1496589303,"201051344000569","219011344069620",28.88,29.50,0,335.44,409.08,199.9,191.0,0.928,737147.3,737147.3,8475,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589339,2062197.00
06/04/2017 11:15,2,6.848,ACTIVE,219.16,363.99,59.959,1496589303,"201051344000983","219011344069620",28.65,30.30,0,336.04,407.87,198.6,189.8,0.928,727609.9,727609.9,8495,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589340,2062198.00
06/04/2017 11:15,2,6.846,ACTIVE,219.39,366.10,59.954,1496589303,"201051344001158","219011344069620",28.17,32.00,0,335.74,406.97,195.2,186.5,0.906,712865.8,712865.8,8497,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589341,2062199.00
06/04/2017 11:15,2,6.873,ACTIVE,219.16,365.19,59.949,1496589303,"201051344000576","219011344069620",28.57,28.30,0,335.74,408.48,198.9,190.1,0.915,727484.2,727484.2,8492,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589342,2062200.00
06/04/2017 11:15,2,6.510,ACTIVE,214.19,351.37,59.954,1496589303,"274151322000087","219011344069620",27.51,51.00,0,327.92,386.83,181.3,173.1,0.703,919423.9,919423.9,8577,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496589343,2062201.00
06/04/2017 11:30,2,7.117,ACTIVE,218.93,363.39,59.944,1496590203,"201051344000645","219011344069620",27.69,32.00,0,335.74,409.38,199.6,190.7,0.902,726472.5,726472.5,8486,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590204,2062202.00
06/04/2017 11:30,2,6.777,ACTIVE,214.19,350.77,59.949,1496590203,"274151322000085","219011344069620",25.41,45.00,0,331.53,385.03,174.2,166.2,0.667,942731.0,942731.0,8441,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590205,2062203.00
06/04/2017 11:30,2,7.146,ACTIVE,218.03,365.80,59.959,1496590203,"201051344000633","219011344069620",27.47,37.00,0,335.14,409.38,198.8,190.0,0.955,712955.5,712955.5,8518,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590206,2062204.00
06/04/2017 11:30,2,7.191,ACTIVE,219.16,364.89,59.965,1496590203,"201051344000469","219011344069620",28.15,29.30,0,335.44,411.78,205.1,196.0,0.955,716112.1,716112.1,8495,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590207,2062205.00
06/04/2017 11:30,2,7.377,ACTIVE,217.13,364.29,59.965,1496590203,"201051344000646","219011344069620",27.21,41.30,0,335.44,411.78,203.2,194.2,0.963,711347.2,711347.2,8497,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590208,2062206.00
06/04/2017 11:30,2,6.955,ACTIVE,214.19,351.97,59.986,1496590203,"274151322000052","219011344069620",26.98,52.80,0,329.73,388.64,189.8,181.3,0.734,978812.1,978812.1,8448,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590209,2062207.00
06/04/2017 11:30,2,7.557,ACTIVE,218.48,365.49,59.912,1496590203,"201051344000585","219011344069620",27.31,38.40,0,334.54,410.28,209.1,199.9,0.977,723247.6,723247.6,8499,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590210,2062208.00
06/04/2017 11:30,2,7.451,ACTIVE,216.90,363.09,59.954,1496590203,"201051344001230","219011344069620",27.73,39.30,0,336.64,411.78,209.2,200.0,0.977,715990.3,715990.3,8505,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590211,2062209.00
06/04/2017 11:30,2,7.398,ACTIVE,218.71,366.70,59.959,1496590203,"201051344000582","219011344069620",27.61,34.80,0,334.24,411.78,206.8,197.6,0.950,705612.5,705612.5,8491,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590212,2062210.00
06/04/2017 11:30,2,7.465,ACTIVE,217.13,364.29,59.954,1496590203,"201051344000955","219011344069620",27.47,37.30,0,337.54,412.08,207.7,198.5,0.981,724642.2,724642.2,8503,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590213,2062211.00
06/04/2017 11:30,2,4.703,ACTIVE,214.19,427.11,59.944,1496590203,"274151322000094","219011344069620",38.09,46.40,0,387.14,458.37,181.3,173.0,0.698,802463.6,802463.6,8674,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590214,2062212.00
06/04/2017 11:30,2,7.244,ACTIVE,219.39,366.70,59.949,1496590203,"201051344000579","219011344069620",27.79,37.50,0,336.34,409.98,203.8,194.8,0.950,734111.3,734111.3,8491,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590214,2062213.00
06/04/2017 11:30,2,7.537,ACTIVE,217.13,363.09,59.949,1496590203,"201051344000890","219011344069620",27.39,41.30,0,337.24,412.08,209.1,199.9,0.959,718618.1,718618.1,8500,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590215,2062214.00
06/04/2017 11:30,2,7.488,ACTIVE,217.80,363.39,59.959,1496590203,"201051344000438","219011344069620",27.37,37.80,0,336.04,412.08,207.6,198.4,0.963,721340.3,721340.3,8494,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590216,2062215.00
06/04/2017 11:30,2,7.330,ACTIVE,217.35,356.48,59.917,1496590203,"201051344000417","219011344069620",17.99,40.00,0,338.14,388.64,133.6,127.0,0.628,664518.8,664518.8,8515,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590217,2062216.00
06/04/2017 11:30,2,7.021,ACTIVE,213.74,354.97,59.981,1496590203,"274151322000083","219011344069620",26.86,50.60,0,330.93,388.34,190.9,182.3,0.747,968885.6,968885.6,8453,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590218,2062217.00
06/04/2017 11:30,2,7.404,ACTIVE,214.87,361.89,59.949,1496590203,"274151322000076","219011344069620",27.75,51.00,0,330.93,391.64,207.9,198.8,0.813,1033323.6,1033323.6,8446,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590219,2062218.00
06/04/2017 11:30,2,7.350,ACTIVE,218.03,362.49,59.954,1496590203,"201051344000868","219011344069620",28.13,31.00,0,335.74,411.48,209.3,200.1,0.946,714566.5,714566.5,8501,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590220,2062219.00
06/04/2017 11:30,2,7.371,ACTIVE,214.19,364.59,59.922,1496590203,"274151322000095","219011344069620",27.59,50.20,0,329.43,391.64,205.9,196.8,0.791,1023295.3,1023295.3,8460,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590221,2062220.00
06/04/2017 11:30,2,0.105,ACTIVE,219.16,310.79,59.949,1496590203,"201051344000988","219011344069620",22.58,22.80,0,305.98,311.99,2.4,0.4,0.000,638030.0,638030.0,8511,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590222,2062221.00
06/04/2017 11:30,2,7.637,ACTIVE,218.26,364.59,59.959,1496590203,"201051344001025","219011344069620",27.55,38.60,0,336.04,412.08,213.0,203.6,0.955,720823.2,720823.2,8511,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590223,2062222.00
06/04/2017 11:30,2,7.352,ACTIVE,219.16,366.10,59.954,1496590203,"201051344000458","219011344069620",27.51,33.50,0,336.64,410.28,204.9,195.9,0.959,726548.9,726548.9,8483,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590223,2062223.00
06/04/2017 11:30,2,7.309,ACTIVE,219.84,368.80,59.975,1496590203,"201051344000853","219011344069620",28.15,31.30,0,342.65,415.39,208.3,199.1,0.968,727248.7,727248.7,8494,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590224,2062224.00
06/04/2017 11:30,2,7.533,ACTIVE,217.13,364.89,59.944,1496590203,"201051344000685","219011344069620",27.41,35.80,0,336.94,411.18,209.1,199.9,1.012,721347.2,721347.2,8508,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590225,2062225.00
06/04/2017 11:30,2,7.422,ACTIVE,218.26,365.80,59.938,1496590203,"201051344000917","219011344069620",27.93,35.20,0,335.44,410.88,209.9,200.7,0.981,717959.8,717959.8,8497,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590226,2062226.00
06/04/2017 11:30,2,7.561,ACTIVE,217.13,364.89,59.912,1496590203,"201051344001145","219011344069620",27.23,34.50,0,336.64,411.78,208.5,199.4,0.955,725934.5,725934.5,8488,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590227,2062227.00
06/04/2017 11:30,2,7.496,ACTIVE,218.71,365.49,59.959,1496590203,"201051344000651","219011344069620",27.71,34.80,0,335.74,410.88,210.4,201.1,0.950,714456.8,714456.8,8502,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590228,2062228.00
06/04/2017 11:30,2,6.982,ACTIVE,213.96,355.88,59.933,1496590203,"274151322000088","219011344069620",26.72,46.60,0,330.33,387.74,188.8,180.3,0.720,928979.1,928979.1,8451,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590229,2062229.00
06/04/2017 11:30,2,4.742,ACTIVE,215.09,410.58,59.954,1496590203,"274151322000068","219011344069620",37.63,48.50,0,384.43,452.06,180.6,172.4,0.694,802904.6,802904.6,8692,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590230,2062230.00
06/04/2017 11:30,2,7.475,ACTIVE,218.03,365.80,59.954,1496590203,"201051344001135","219011344069620",27.53,35.60,0,335.74,410.88,208.3,199.1,0.955,709900.8,709900.8,8491,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590231,2062231.00
06/04/2017 11:30,2,7.422,ACTIVE,217.35,364.29,59.981,1496590203,"201051344000594","219011344069620",27.33,40.80,0,336.34,411.18,205.4,196.4,0.941,729127.9,729127.9,8492,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590232,2062232.00
06/04/2017 11:30,2,7.602,ACTIVE,218.48,363.99,59.986,1496590203,"201051344001203","219011344069620",27.79,38.40,0,335.74,412.08,213.9,204.5,0.990,719136.6,719136.6,8520,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590232,2062233.00
06/04/2017 11:30,2,6.996,ACTIVE,214.19,354.67,59.959,1496590203,"274151322000054","219011344069620",25.80,45.80,0,330.03,387.14,182.7,174.4,0.703,946474.1,946474.1,8437,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590233,2062234.00
06/04/2017 11:30,2,7.305,ACTIVE,218.26,364.29,59.959,1496590203,"201051344000867","219011344069620",27.91,34.80,0,335.14,410.28,206.4,197.3,0.941,713432.7,713432.7,8517,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590234,2062235.00
06/04/2017 11:30,2,7.562,ACTIVE,218.48,365.19,59.954,1496590203,"201051344001093","219011344069620",27.85,37.30,0,334.84,412.08,213.3,204.0,0.963,717794.8,717794.8,8506,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590235,2062236.00
06/04/2017 11:30,2,7.359,ACTIVE,219.16,368.20,59.938,1496590203,"201051344000900","219011344069620",28.41,30.00,0,335.44,411.78,211.7,202.4,0.959,734837.3,734837.3,8494,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590236,2062237.00
06/04/2017 11:30,2,7.217,ACTIVE,218.93,366.40,59.954,1496590203,"201051344000648","219011344069620",27.79,32.60,0,336.04,410.28,203.0,194.0,0.932,723689.1,723689.1,8490,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590237,2062238.00
06/04/2017 11:30,2,7.287,ACTIVE,219.16,365.80,59.954,1496590203,"201051344000569","219011344069620",28.25,31.80,0,334.24,410.88,208.4,199.2,0.955,737196.0,737196.0,8476,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590238,2062239.00
06/04/2017 11:30,2,7.248,ACTIVE,219.39,367.00,59.949,1496590203,"201051344000983","219011344069620",28.19,31.80,0,335.74,411.48,206.8,197.7,0.972,727658.3,727658.3,8496,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590239,2062240.00
06/04/2017 11:30,2,7.221,ACTIVE,219.39,366.40,59.981,1496590203,"201051344001158","219011344069620",27.75,35.20,0,335.74,409.38,202.9,193.9,0.937,712913.4,712913.4,8498,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590240,2062241.00
06/04/2017 11:30,2,7.254,ACTIVE,219.39,366.10,59.954,1496590203,"201051344000576","219011344069620",28.19,31.00,0,336.04,414.79,207.1,198.0,0.950,727532.7,727532.7,8493,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590241,2062242.00
06/04/2017 11:30,2,6.951,ACTIVE,214.19,361.59,59.965,1496590203,"274151322000087","219011344069620",26.92,55.30,0,330.33,388.64,189.4,180.9,0.716,919468.0,919468.0,8578,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496590241,2062243.00
06/04/2017 11:45,2,7.594,ACTIVE,219.16,364.89,59.970,1496591103,"201051344000645","219011344069620",27.51,34.50,0,336.34,413.89,211.3,202.1,0.955,726519.4,726519.4,8487,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591105,2062244.00
06/04/2017 11:45,2,7.215,ACTIVE,214.19,375.41,59.922,1496591103,"274151322000085","219011344069620",25.09,46.40,0,331.53,387.74,183.3,175.0,0.703,942771.8,942771.8,8442,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591105,2062245.00
06/04/2017 11:45,2,7.500,ACTIVE,218.26,366.40,59.970,1496591103,"201051344000633","219011344069620",27.65,39.30,0,335.14,413.29,210.0,200.8,0.990,713002.2,713002.2,8519,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591106,2062246.00
06/04/2017 11:45,2,7.615,ACTIVE,219.61,366.40,59.944,1496591103,"201051344000469","219011344069620",27.93,31.30,0,335.74,418.70,215.3,205.9,1.003,716160.0,716160.0,8496,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591107,2062247.00
06/04/2017 11:45,2,7.605,ACTIVE,217.35,366.40,59.954,1496591103,"201051344000646","219011344069620",27.67,43.20,0,333.93,415.69,213.1,203.7,1.012,711394.7,711394.7,8498,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591108,2062248.00
06/04/2017 11:45,2,7.344,ACTIVE,214.19,352.87,59.959,1496591103,"274151322000052","219011344069620",26.72,54.50,0,330.33,391.94,198.8,189.9,0.782,978856.4,978856.4,8449,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591109,2062249.00
06/04/2017 11:45,2,7.773,ACTIVE,218.71,365.19,59.965,1496591103,"201051344000585","219011344069620",27.61,40.20,0,334.84,414.79,217.3,207.9,1.008,723296.0,723296.0,8500,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591110,2062250.00
06/04/2017 11:45,2,7.715,ACTIVE,216.90,362.19,59.954,1496591103,"201051344001230","219011344069620",27.63,41.00,0,332.13,416.59,215.8,206.3,0.999,716038.5,716038.5,8506,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591111,2062251.00
06/04/2017 11:45,2,7.730,ACTIVE,218.71,366.10,59.944,1496591103,"201051344000582","219011344069620",27.25,35.60,0,334.54,415.69,213.3,204.0,0.972,705660.0,705660.0,8492,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591112,2062252.00
06/04/2017 11:45,2,7.756,ACTIVE,217.35,363.39,59.949,1496591103,"201051344000955","219011344069620",27.23,39.30,0,333.93,415.39,213.9,204.5,1.003,724690.0,724690.0,8504,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591113,2062253.00
06/04/2017 11:45,2,4.801,ACTIVE,214.19,415.09,59.954,1496591103,"274151322000094","219011344069620",38.43,47.50,0,382.93,454.46,187.7,179.2,0.725,802505.0,802505.0,8675,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591114,2062254.00
06/04/2017 11:45,2,7.551,ACTIVE,219.39,366.70,59.959,1496591103,"201051344000579","219011344069620",27.33,40.40,0,336.94,418.09,209.1,199.9,0.972,734158.0,734158.0,8492,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591115,2062255.00
06/04/2017 11:45,2,7.738,ACTIVE,217.13,363.99,59.959,1496591103,"201051344000890","219011344069620",27.41,43.40,0,333.63,416.89,214.7,205.3,0.994,718666.1,718666.1,8501,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591116,2062256.00
06/04/2017 11:45,2,7.697,ACTIVE,218.03,368.80,59.954,1496591103,"201051344000438","219011344069620",27.33,39.30,0,335.74,415.39,212.8,203.5,0.968,721387.8,721387.8,8495,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591117,2062257.00
06/04/2017 11:45,2,7.559,ACTIVE,217.35,356.78,59.965,1496591103,"201051344000417","219011344069620",17.89,42.80,0,317.10,391.64,136.9,130.2,0.641,664549.2,664549.2,8516,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591118,2062258.00
06/04/2017 11:45,2,7.254,ACTIVE,213.74,372.11,59.954,1496591103,"274151322000083","219011344069620",26.72,53.30,0,330.03,391.04,196.1,187.3,0.809,968929.4,968929.4,8454,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591118,2062259.00
06/04/2017 11:45,2,7.686,ACTIVE,215.09,354.37,59.954,1496591103,"274151322000076","219011344069620",27.41,54.80,0,330.63,395.85,213.3,203.9,0.831,1033371.3,1033371.3,8447,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591119,2062260.00
06/04/2017 11:45,2,7.658,ACTIVE,218.03,365.19,59.965,1496591103,"201051344000868","219011344069620",27.55,32.60,0,335.14,415.69,213.8,204.4,0.968,714614.2,714614.2,8502,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591120,2062261.00
06/04/2017 11:45,2,7.645,ACTIVE,213.74,360.69,59.965,1496591103,"274151322000095","219011344069620",27.33,52.80,0,329.73,394.65,211.3,202.1,0.782,1023342.5,1023342.5,8461,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591121,2062262.00
06/04/2017 11:45,2,0.104,ACTIVE,219.16,310.49,59.954,1496591103,"201051344000988","219011344069620",22.58,24.80,0,302.37,312.29,2.4,0.4,0.000,638030.1,638030.1,8512,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591122,2062263.00
06/04/2017 11:45,2,7.877,ACTIVE,218.26,367.00,59.954,1496591103,"201051344001025","219011344069620",27.35,41.00,0,335.44,415.99,218.2,208.7,0.981,720872.0,720872.0,8512,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591123,2062264.00
06/04/2017 11:45,2,7.443,ACTIVE,219.39,366.70,59.954,1496591103,"201051344000458","219011344069620",27.89,35.40,0,336.04,415.09,210.1,200.9,0.990,726595.7,726595.7,8484,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591124,2062265.00
06/04/2017 11:45,2,7.473,ACTIVE,219.84,369.40,59.954,1496591103,"201051344000853","219011344069620",28.25,33.00,0,337.84,420.80,213.7,204.4,1.003,727296.3,727296.3,8495,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591125,2062266.00
06/04/2017 11:45,2,7.623,ACTIVE,216.90,363.99,59.944,1496591103,"201051344000685","219011344069620",27.73,38.20,0,335.44,415.39,214.1,204.7,1.025,721395.1,721395.1,8509,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591126,2062267.00
06/04/2017 11:45,2,7.695,ACTIVE,218.48,366.10,59.944,1496591103,"201051344000917","219011344069620",27.57,37.50,0,333.93,414.19,214.8,205.4,1.008,718007.9,718007.9,8498,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591127,2062268.00
06/04/2017 11:45,2,7.775,ACTIVE,217.13,363.99,59.959,1496591103,"201051344001145","219011344069620",27.08,36.80,0,336.34,415.99,213.1,203.8,0.963,725982.2,725982.2,8489,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591127,2062269.00
06/04/2017 11:45,2,7.754,ACTIVE,218.93,366.10,59.959,1496591103,"201051344000651","219011344069620",27.45,36.80,0,335.44,415.39,215.5,206.1,0.977,714505.0,714505.0,8503,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591128,2062270.00
06/04/2017 11:45,2,7.172,ACTIVE,213.96,353.77,59.959,1496591103,"274151322000088","219011344069620",26.64,48.30,0,330.33,390.74,193.4,184.7,0.729,929022.4,929022.4,8452,0,0,0,L,1151911521,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591129,2062271.00
06/04/2017 11:45,2,4.938,ACTIVE,214.87,401.86,59.949,1496591103,"274151322000068","219011344069620",37.07,50.40,0,382.93,450.26,185.2,176.8,0.716,802945.9,802945.9,8693,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591130,2062272.00
06/04/2017 11:45,2,7.717,ACTIVE,218.26,364.89,59.949,1496591103,"201051344001135","219011344069620",27.33,37.30,0,335.74,414.79,213.7,204.3,0.981,709948.6,709948.6,8492,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591131,2062273.00
06/04/2017 11:45,2,7.545,ACTIVE,217.35,365.80,59.970,1496591103,"201051344000594","219011344069620",27.53,42.50,0,332.73,415.69,210.3,201.1,0.977,729174.8,729174.8,8493,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591132,2062274.00
06/04/2017 11:45,2,7.787,ACTIVE,218.71,367.30,59.959,1496591103,"201051344001203","219011344069620",27.77,40.60,0,335.44,416.59,219.0,209.5,1.012,719185.6,719185.6,8521,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591133,2062275.00
06/04/2017 11:45,2,7.174,ACTIVE,213.96,372.41,59.954,1496591103,"274151322000054","219011344069620",25.68,47.50,0,330.33,389.54,186.7,178.3,0.734,946515.9,946515.9,8438,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591134,2062276.00
06/04/2017 11:45,2,7.615,ACTIVE,218.48,366.10,59.981,1496591103,"201051344000867","219011344069620",27.39,36.30,0,334.84,413.89,211.3,202.0,0.955,713480.0,713480.0,8518,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591135,2062277.00
06/04/2017 11:45,2,7.658,ACTIVE,218.71,366.10,59.912,1496591103,"201051344001093","219011344069620",28.13,38.60,0,334.24,415.99,218.0,208.5,0.994,717843.7,717843.7,8507,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591136,2062278.00
06/04/2017 11:45,2,7.525,ACTIVE,218.93,367.60,59.944,1496591103,"201051344000900","219011344069620",28.45,32.20,0,335.14,417.19,216.8,207.3,0.981,734885.7,734885.7,8495,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591137,2062279.00
06/04/2017 11:45,2,7.447,ACTIVE,219.16,367.30,59.986,1496591103,"201051344000648","219011344069620",27.53,35.00,0,336.34,415.09,207.7,198.5,0.959,723735.4,723735.4,8491,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591138,2062280.00
06/04/2017 11:45,2,7.520,ACTIVE,219.39,367.60,59.949,1496591103,"201051344000569","219011344069620",28.07,33.00,0,335.14,416.59,213.5,204.2,0.990,737243.7,737243.7,8477,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591139,2062281.00
06/04/2017 11:45,2,7.473,ACTIVE,219.39,366.70,59.949,1496591103,"201051344000983","219011344069620",28.05,34.00,0,335.14,415.09,212.5,203.2,0.986,727705.7,727705.7,8497,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591140,2062282.00
06/04/2017 11:45,2,7.602,ACTIVE,219.61,367.60,59.944,1496591103,"201051344001158","219011344069620",27.04,36.80,0,335.74,413.89,208.2,199.0,0.968,712959.9,712959.9,8499,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591141,2062283.00
06/04/2017 11:45,2,7.457,ACTIVE,219.61,368.50,59.954,1496591103,"201051344000576","219011344069620",28.09,33.00,0,336.04,419.90,212.0,202.7,0.981,727580.0,727580.0,8494,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591141,2062284.00
06/04/2017 11:45,2,7.137,ACTIVE,213.96,362.19,59.981,1496591103,"274151322000087","219011344069620",26.92,59.80,0,325.82,390.14,194.6,185.9,0.725,919511.6,919511.6,8579,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496591142,2062285.00
