ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 12:00,2,7.672,ACTIVE,219.16,365.80,60.002,1496592003,"201051344000645","219011344069620",27.12,35.40,0,336.04,415.09,210.7,201.5,0.959,726569.4,726569.4,8488,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592005,2062286.00
06/04/2017 12:00,2,7.271,ACTIVE,213.96,373.61,59.959,1496592003,"274151322000085","219011344069620",24.49,48.80,0,330.63,390.14,180.3,172.1,0.698,942814.7,942814.7,8443,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592006,2062287.00
06/04/2017 12:00,2,7.670,ACTIVE,218.48,367.00,59.954,1496592003,"201051344000633","219011344069620",26.90,41.50,0,335.14,413.89,209.0,199.8,0.990,713051.8,713051.8,8520,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592006,2062288.00
06/04/2017 12:00,2,7.617,ACTIVE,219.61,367.60,59.959,1496592003,"201051344000469","219011344069620",27.83,32.40,0,334.54,420.20,214.7,205.3,0.999,716210.9,716210.9,8497,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592007,2062289.00
06/04/2017 12:00,2,7.717,ACTIVE,217.35,364.29,59.965,1496592003,"201051344000646","219011344069620",27.00,45.80,0,335.74,421.70,210.8,201.6,0.968,711444.9,711444.9,8499,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592008,2062290.00
06/04/2017 12:00,2,7.293,ACTIVE,213.51,369.70,59.949,1496592003,"274151322000052","219011344069620",26.72,57.00,0,330.33,394.05,197.2,188.4,0.782,978903.1,978903.1,8450,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592009,2062291.00
06/04/2017 12:00,2,7.844,ACTIVE,218.48,365.19,59.991,1496592003,"201051344000585","219011344069620",27.14,41.50,0,335.14,423.81,215.4,205.9,0.999,723347.2,723347.2,8501,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592010,2062292.00
06/04/2017 12:00,2,7.686,ACTIVE,216.67,362.19,59.959,1496592003,"201051344001230","219011344069620",27.53,43.00,0,336.64,421.40,214.2,204.8,1.003,716089.4,716089.4,8507,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592011,2062293.00
06/04/2017 12:00,2,7.684,ACTIVE,218.93,366.40,59.965,1496592003,"201051344000582","219011344069620",27.17,38.20,0,334.84,417.79,211.3,202.1,0.968,705710.3,705710.3,8493,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592012,2062294.00
06/04/2017 12:00,2,7.807,ACTIVE,217.35,365.49,59.965,1496592003,"201051344000955","219011344069620",26.76,41.00,0,336.94,419.90,211.6,202.3,0.999,724740.3,724740.3,8505,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592013,2062295.00
06/04/2017 12:00,2,4.773,ACTIVE,213.96,411.18,59.970,1496592003,"274151322000094","219011344069620",38.11,50.00,0,380.52,451.76,184.7,176.4,0.725,802549.0,802549.0,8676,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592014,2062296.00
06/04/2017 12:00,2,7.559,ACTIVE,219.61,367.30,59.938,1496592003,"201051344000579","219011344069620",27.23,42.50,0,336.64,416.59,208.4,199.2,0.972,734207.4,734207.4,8493,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592015,2062297.00
06/04/2017 12:00,2,7.697,ACTIVE,217.13,363.09,59.970,1496592003,"201051344000890","219011344069620",27.25,45.50,0,336.64,419.60,212.4,203.1,0.972,718716.6,718716.6,8502,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592016,2062298.00
06/04/2017 12:00,2,7.682,ACTIVE,218.03,364.89,59.991,1496592003,"201051344000438","219011344069620",27.10,40.80,0,334.84,425.91,210.7,201.5,0.963,721438.0,721438.0,8496,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592017,2062299.00
06/04/2017 12:00,2,7.449,ACTIVE,217.35,356.48,59.970,1496592003,"201051344000417","219011344069620",17.87,43.60,0,338.74,397.35,134.8,128.2,0.628,664581.2,664581.2,8517,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592017,2062300.00
06/04/2017 12:00,2,7.314,ACTIVE,213.51,376.01,59.959,1496592003,"274151322000083","219011344069620",26.30,56.00,0,330.03,389.84,194.8,186.1,0.795,968975.7,968975.7,8455,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592018,2062301.00
06/04/2017 12:00,2,7.684,ACTIVE,214.41,376.92,59.954,1496592003,"274151322000076","219011344069620",27.23,57.00,0,330.63,395.55,211.8,202.5,0.831,1033421.5,1033421.5,8448,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592019,2062302.00
06/04/2017 12:00,2,7.594,ACTIVE,218.03,364.89,60.002,1496592003,"201051344000868","219011344069620",27.79,33.50,0,335.14,413.89,213.7,204.3,0.946,714664.8,714664.8,8503,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592020,2062303.00
06/04/2017 12:00,2,7.617,ACTIVE,213.29,364.89,59.959,1496592003,"274151322000095","219011344069620",27.17,54.80,0,328.82,400.96,209.6,200.3,0.809,1023392.3,1023392.3,8462,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592021,2062304.00
06/04/2017 12:00,2,0.102,ACTIVE,219.16,310.79,60.012,1496592003,"201051344000988","219011344069620",22.40,25.50,0,306.28,327.62,2.3,0.3,0.000,638030.2,638030.2,8513,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592022,2062305.00
06/04/2017 12:00,2,7.826,ACTIVE,218.26,367.00,59.970,1496592003,"201051344001025","219011344069620",27.35,43.20,0,335.74,425.01,216.7,207.2,0.977,720923.5,720923.5,8513,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592023,2062306.00
06/04/2017 12:00,2,7.580,ACTIVE,219.39,367.00,59.959,1496592003,"201051344000458","219011344069620",27.35,36.80,0,336.64,415.99,210.0,200.8,0.990,726645.5,726645.5,8485,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592024,2062307.00
06/04/2017 12:00,2,7.502,ACTIVE,220.06,368.20,59.965,1496592003,"201051344000853","219011344069620",28.09,35.20,0,337.24,417.49,213.5,204.1,0.999,727346.9,727346.9,8496,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592025,2062308.00
06/04/2017 12:00,2,7.781,ACTIVE,216.90,363.69,59.959,1496592003,"201051344000685","219011344069620",26.98,39.00,0,336.64,420.50,212.6,203.2,1.043,721445.7,721445.7,8510,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592026,2062309.00
06/04/2017 12:00,2,7.705,ACTIVE,218.48,366.10,59.991,1496592003,"201051344000917","219011344069620",27.39,39.00,0,334.84,418.09,213.7,204.3,1.008,718058.7,718058.7,8499,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592026,2062310.00
06/04/2017 12:00,2,7.586,ACTIVE,217.13,364.29,59.959,1496592003,"201051344001145","219011344069620",27.59,38.00,0,336.04,418.09,212.0,202.7,0.972,726032.7,726032.7,8490,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592027,2062311.00
06/04/2017 12:00,2,7.857,ACTIVE,218.71,365.49,59.954,1496592003,"201051344000651","219011344069620",26.84,38.60,0,335.14,423.50,213.4,204.0,0.968,714555.9,714555.9,8504,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592028,2062312.00
06/04/2017 12:00,2,7.223,ACTIVE,213.96,369.70,59.954,1496592003,"274151322000088","219011344069620",26.28,51.00,0,330.03,389.24,192.1,183.5,0.738,929068.0,929068.0,8453,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592029,2062313.00
06/04/2017 12:00,2,5.006,ACTIVE,214.87,413.29,59.959,1496592003,"274151322000068","219011344069620",36.20,53.00,0,378.12,451.16,182.8,174.5,0.707,802989.5,802989.5,8694,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592030,2062314.00
06/04/2017 12:00,2,7.758,ACTIVE,218.03,363.39,59.975,1496592003,"201051344001135","219011344069620",26.98,38.60,0,335.74,424.11,212.0,202.7,0.972,709999.1,709999.1,8493,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592031,2062315.00
06/04/2017 12:00,2,7.662,ACTIVE,217.58,366.70,59.954,1496592003,"201051344000594","219011344069620",26.98,45.30,0,335.74,414.19,209.4,200.2,0.968,729224.5,729224.5,8494,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592032,2062316.00
06/04/2017 12:00,2,7.811,ACTIVE,218.71,363.99,59.970,1496592003,"201051344001203","219011344069620",27.49,41.80,0,335.74,419.00,217.4,207.9,1.012,719237.4,719237.4,8522,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592033,2062317.00
06/04/2017 12:00,2,7.217,ACTIVE,213.96,348.06,59.975,1496592003,"274151322000054","219011344069620",25.29,50.60,0,329.73,388.34,184.7,176.3,0.712,946559.9,946559.9,8439,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592034,2062318.00
06/04/2017 12:00,2,7.623,ACTIVE,218.48,364.59,59.954,1496592003,"201051344000867","219011344069620",27.33,38.20,0,335.44,415.99,210.9,201.7,0.959,713530.0,713530.0,8519,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592035,2062319.00
06/04/2017 12:00,2,7.760,ACTIVE,218.71,364.89,59.954,1496592003,"201051344001093","219011344069620",27.53,40.20,0,334.54,420.50,216.5,207.0,0.981,717895.2,717895.2,8508,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592036,2062320.00
06/04/2017 12:00,2,7.639,ACTIVE,219.16,367.60,59.959,1496592003,"201051344000900","219011344069620",27.99,33.00,0,334.84,425.01,216.6,207.1,0.986,734937.1,734937.1,8496,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592037,2062321.00
06/04/2017 12:00,2,7.520,ACTIVE,219.16,366.10,59.959,1496592003,"201051344000648","219011344069620",27.25,36.30,0,335.44,417.19,207.7,198.5,0.959,723784.6,723784.6,8492,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592038,2062322.00
06/04/2017 12:00,2,7.463,ACTIVE,219.16,366.70,59.965,1496592003,"201051344000569","219011344069620",28.15,34.80,0,335.14,416.29,212.6,203.3,0.994,737294.3,737294.3,8478,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592039,2062323.00
06/04/2017 12:00,2,7.527,ACTIVE,219.61,367.30,59.922,1496592003,"201051344000983","219011344069620",27.85,35.80,0,335.74,424.11,212.2,202.9,0.990,727756.0,727756.0,8498,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592040,2062324.00
06/04/2017 12:00,2,7.566,ACTIVE,219.39,365.49,59.954,1496592003,"201051344001158","219011344069620",27.10,39.30,0,335.44,422.60,207.6,198.4,0.963,713009.2,713009.2,8500,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592040,2062325.00
06/04/2017 12:00,2,7.564,ACTIVE,219.61,369.10,59.965,1496592003,"201051344000576","219011344069620",27.63,34.50,0,336.34,417.19,211.6,202.3,0.968,727630.3,727630.3,8495,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592041,2062326.00
06/04/2017 12:00,2,7.164,ACTIVE,214.19,360.08,59.944,1496592003,"274151322000087","219011344069620",26.64,64.00,0,329.13,388.04,193.1,184.4,0.725,919557.5,919557.5,8580,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592042,2062327.00
06/04/2017 12:15,2,7.836,ACTIVE,219.39,367.60,59.975,1496592903,"201051344000645","219011344069620",26.96,38.60,0,336.94,412.98,213.9,204.6,0.968,726620.3,726620.3,8489,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592905,2062328.00
06/04/2017 12:15,2,7.422,ACTIVE,214.19,372.11,59.965,1496592903,"274151322000085","219011344069620",24.63,51.00,0,330.93,386.83,185.0,176.6,0.716,942858.3,942858.3,8444,0,0,0,L,1151911521,0,123.36,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592905,2062329.00
06/04/2017 12:15,2,7.865,ACTIVE,218.48,365.49,59.954,1496592903,"201051344000633","219011344069620",26.84,43.60,0,333.93,412.38,213.6,204.2,1.008,713102.4,713102.4,8521,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592906,2062330.00
06/04/2017 12:15,2,7.791,ACTIVE,219.84,367.90,59.954,1496592903,"201051344000469","219011344069620",27.59,34.30,0,335.74,418.39,217.8,208.3,1.008,716262.8,716262.8,8498,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592907,2062331.00
06/04/2017 12:15,2,8.074,ACTIVE,217.58,365.19,60.002,1496592903,"201051344000646","219011344069620",26.72,46.80,0,335.14,415.69,218.3,208.8,1.012,711496.1,711496.1,8500,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592908,2062332.00
06/04/2017 12:15,2,7.568,ACTIVE,213.96,345.36,59.954,1496592903,"274151322000052","219011344069620",26.60,59.50,0,329.73,391.34,203.7,194.7,0.778,978950.9,978950.9,8451,0,0,0,L,1151911521,0,122.23,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592909,2062333.00
06/04/2017 12:15,2,8.098,ACTIVE,218.93,367.90,59.938,1496592903,"201051344000585","219011344069620",27.10,43.60,0,334.24,413.89,222.2,212.5,1.012,723399.5,723399.5,8502,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592910,2062334.00
06/04/2017 12:15,2,8.084,ACTIVE,216.90,363.09,59.981,1496592903,"201051344001230","219011344069620",27.04,44.00,0,336.34,415.69,221.3,211.7,1.030,716141.4,716141.4,8508,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592911,2062335.00
06/04/2017 12:15,2,7.979,ACTIVE,218.93,366.40,59.970,1496592903,"201051344000582","219011344069620",27.17,39.30,0,335.14,415.39,219.5,209.9,0.999,705761.6,705761.6,8494,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592912,2062336.00
06/04/2017 12:15,2,8.111,ACTIVE,217.35,364.59,59.959,1496592903,"201051344000955","219011344069620",26.60,42.80,0,336.94,415.09,218.4,208.9,1.047,724791.6,724791.6,8506,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592913,2062337.00
06/04/2017 12:15,2,7.840,ACTIVE,219.61,367.00,59.965,1496592903,"201051344000579","219011344069620",26.86,44.50,0,336.94,416.89,213.1,203.8,0.986,734257.9,734257.9,8494,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592915,2062338.00
06/04/2017 12:15,2,8.188,ACTIVE,217.35,363.99,59.965,1496592903,"201051344000890","219011344069620",26.50,47.30,0,336.34,415.39,219.6,210.0,0.981,718768.3,718768.3,8503,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592916,2062339.00
06/04/2017 12:15,2,8.066,ACTIVE,218.03,367.00,59.970,1496592903,"201051344000438","219011344069620",26.68,43.20,0,336.04,415.69,217.8,208.3,0.986,721489.2,721489.2,8497,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592917,2062340.00
06/04/2017 12:15,2,7.658,ACTIVE,217.58,357.38,59.981,1496592903,"201051344000417","219011344069620",17.93,45.30,0,338.74,391.64,139.1,132.4,0.654,664613.8,664613.8,8518,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592918,2062341.00
06/04/2017 12:15,2,7.604,ACTIVE,214.19,361.29,59.959,1496592903,"274151322000083","219011344069620",26.12,58.50,0,330.03,391.34,201.2,192.3,0.800,969022.9,969022.9,8456,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592919,2062342.00
06/04/2017 12:15,2,8.016,ACTIVE,214.87,381.12,59.965,1496592903,"274151322000076","219011344069620",26.96,58.80,0,330.93,394.95,218.7,209.1,0.866,1033472.9,1033472.9,8449,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592920,2062343.00
06/04/2017 12:15,2,7.932,ACTIVE,218.03,366.70,59.959,1496592903,"201051344000868","219011344069620",27.08,36.30,0,334.84,415.09,217.5,208.0,0.986,714716.6,714716.6,8504,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592920,2062344.00
06/04/2017 12:15,2,7.918,ACTIVE,213.74,351.97,59.959,1496592903,"274151322000095","219011344069620",27.00,58.80,0,329.43,395.25,216.3,206.9,0.813,1023443.2,1023443.2,8463,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592921,2062345.00
06/04/2017 12:15,2,0.098,ACTIVE,219.61,310.49,59.970,1496592903,"201051344000988","219011344069620",22.07,27.30,0,306.28,312.59,2.2,0.2,0.000,638030.2,638030.2,8514,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592922,2062346.00
06/04/2017 12:15,2,8.152,ACTIVE,218.48,364.29,59.965,1496592903,"201051344001025","219011344069620",27.06,43.80,0,335.14,415.99,223.5,213.8,1.021,720976.3,720976.3,8514,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592923,2062347.00
06/04/2017 12:15,2,7.814,ACTIVE,219.61,366.70,59.970,1496592903,"201051344000458","219011344069620",26.90,39.30,0,336.34,417.49,212.7,203.4,0.999,726696.3,726696.3,8486,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592924,2062348.00
06/04/2017 12:15,2,7.844,ACTIVE,220.06,367.90,59.965,1496592903,"201051344000853","219011344069620",27.17,37.30,0,342.35,419.30,215.9,206.5,1.008,727398.6,727398.6,8497,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592925,2062349.00
06/04/2017 12:15,2,8.119,ACTIVE,217.13,364.59,59.981,1496592903,"201051344000685","219011344069620",26.76,40.40,0,336.04,414.79,219.9,210.3,1.052,721497.5,721497.5,8511,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592926,2062350.00
06/04/2017 12:15,2,8.039,ACTIVE,218.71,366.40,59.954,1496592903,"201051344000917","219011344069620",27.15,39.50,0,334.24,414.49,221.0,211.4,1.056,718110.8,718110.8,8500,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592927,2062351.00
06/04/2017 12:15,2,8.074,ACTIVE,217.35,366.40,59.970,1496592903,"201051344001145","219011344069620",26.78,39.50,0,335.74,415.39,218.7,209.2,1.012,726084.3,726084.3,8491,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592928,2062352.00
06/04/2017 12:15,2,8.115,ACTIVE,218.93,364.29,59.933,1496592903,"201051344000651","219011344069620",26.90,39.30,0,334.84,414.49,221.1,211.4,1.003,714607.9,714607.9,8505,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592929,2062353.00
06/04/2017 12:15,2,7.453,ACTIVE,213.96,350.47,59.975,1496592903,"274151322000088","219011344069620",26.24,53.30,0,330.03,390.14,198.1,189.3,0.751,929114.6,929114.6,8454,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592929,2062354.00
06/04/2017 12:15,2,5.135,ACTIVE,215.09,398.56,59.959,1496592903,"274151322000068","219011344069620",36.60,54.50,0,380.22,445.45,190.3,181.8,0.734,803034.3,803034.3,8695,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592930,2062355.00
06/04/2017 12:15,2,7.996,ACTIVE,218.48,365.49,59.970,1496592903,"201051344001135","219011344069620",27.00,40.60,0,335.74,414.49,218.6,209.1,1.008,710050.7,710050.7,8494,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592931,2062356.00
06/04/2017 12:15,2,7.904,ACTIVE,217.58,363.69,59.949,1496592903,"201051344000594","219011344069620",26.72,46.60,0,335.14,414.49,213.9,204.6,1.008,729275.3,729275.3,8495,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592932,2062357.00
06/04/2017 12:15,2,8.211,ACTIVE,218.93,365.49,59.965,1496592903,"201051344001203","219011344069620",27.00,43.60,0,335.14,416.29,224.4,214.7,1.047,719290.4,719290.4,8523,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592933,2062358.00
06/04/2017 12:15,2,7.525,ACTIVE,214.19,375.11,59.965,1496592903,"274151322000054","219011344069620",24.85,51.80,0,329.73,388.94,189.2,180.7,0.720,946604.7,946604.7,8440,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592934,2062359.00
06/04/2017 12:15,2,7.828,ACTIVE,218.48,363.99,59.975,1496592903,"201051344000867","219011344069620",27.17,40.00,0,335.14,413.29,215.4,205.9,0.986,713581.2,713581.2,8520,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592935,2062360.00
06/04/2017 12:15,2,8.041,ACTIVE,218.93,367.60,59.975,1496592903,"201051344001093","219011344069620",27.49,40.60,0,334.84,415.99,223.9,214.1,1.021,717947.9,717947.9,8509,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592936,2062361.00
06/04/2017 12:15,2,7.959,ACTIVE,219.16,367.00,59.975,1496592903,"201051344000900","219011344069620",27.41,35.20,0,333.93,415.39,220.9,211.3,0.994,734989.7,734989.7,8497,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592937,2062362.00
06/04/2017 12:15,2,7.756,ACTIVE,219.16,366.10,59.959,1496592903,"201051344000648","219011344069620",26.80,39.50,0,335.44,413.59,210.6,201.3,0.977,723834.8,723834.8,8493,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592938,2062363.00
06/04/2017 12:15,2,7.846,ACTIVE,219.39,368.20,59.944,1496592903,"201051344000569","219011344069620",27.15,36.50,0,333.63,415.99,216.0,206.6,1.008,737345.9,737345.9,8479,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592939,2062364.00
06/04/2017 12:15,2,7.844,ACTIVE,219.84,368.80,59.959,1496592903,"201051344000983","219011344069620",27.06,38.60,0,335.74,414.79,214.8,205.4,1.008,727807.4,727807.4,8499,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592940,2062365.00
06/04/2017 12:15,2,7.867,ACTIVE,219.61,367.60,59.981,1496592903,"201051344001158","219011344069620",26.54,41.50,0,336.04,412.98,211.4,202.1,0.981,713059.6,713059.6,8501,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592941,2062366.00
06/04/2017 12:15,2,7.748,ACTIVE,219.61,368.80,59.970,1496592903,"201051344000576","219011344069620",27.39,36.80,0,336.34,418.39,214.9,205.5,0.990,727681.6,727681.6,8496,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592942,2062367.00
06/04/2017 12:15,2,7.508,ACTIVE,214.64,371.21,59.965,1496592903,"274151322000087","219011344069620",26.24,66.70,0,327.02,389.54,199.5,190.6,0.751,919604.5,919604.5,8581,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592943,2062368.00
06/04/2017 12:15,2,5.059,ACTIVE,213.96,420.50,59.970,1496592903,"274151322000094","219011344069620",37.45,51.80,0,378.72,449.95,191.3,182.7,0.751,802595.5,802595.5,8677,0,0,0,L,1151911521,1,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496592944,2062369.00
06/04/2017 12:30,2,7.900,ACTIVE,219.16,366.10,59.975,1496593803,"201051344000645","219011344069620",26.38,40.80,0,336.04,412.38,210.8,201.6,0.963,726670.6,726670.6,8490,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593805,2062370.00
06/04/2017 12:30,2,7.430,ACTIVE,213.96,355.28,59.959,1496593803,"274151322000085","219011344069620",24.27,53.80,0,330.93,386.53,182.5,174.2,0.685,942901.8,942901.8,8445,0,0,0,L,1151911521,0,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593806,2062371.00
06/04/2017 12:30,2,7.920,ACTIVE,218.03,366.70,59.970,1496593803,"201051344000633","219011344069620",26.26,45.50,0,334.24,412.08,210.8,201.5,1.021,713152.7,713152.7,8522,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593807,2062372.00
06/04/2017 12:30,2,7.828,ACTIVE,219.39,367.90,59.965,1496593803,"201051344000469","219011344069620",27.19,36.00,0,334.24,414.49,215.6,206.2,0.977,716314.3,716314.3,8499,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593807,2062373.00
06/04/2017 12:30,2,8.076,ACTIVE,217.13,364.59,59.938,1496593803,"201051344000646","219011344069620",26.28,49.00,0,333.93,415.09,214.8,205.4,1.016,711547.3,711547.3,8501,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593808,2062374.00
06/04/2017 12:30,2,7.516,ACTIVE,213.96,367.00,59.959,1496593803,"274151322000052","219011344069620",26.32,62.50,0,329.13,391.34,200.1,191.2,0.791,978998.6,978998.6,8452,0,0,0,L,1151911521,0,122.46,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593809,2062375.00
06/04/2017 12:30,2,8.043,ACTIVE,218.71,367.30,59.965,1496593803,"201051344000585","219011344069620",26.96,45.00,0,334.84,413.89,219.6,210.0,1.025,723451.8,723451.8,8503,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593810,2062376.00
06/04/2017 12:30,2,8.012,ACTIVE,216.90,362.19,59.949,1496593803,"201051344001230","219011344069620",26.88,46.00,0,333.03,415.39,218.1,208.6,1.025,716193.3,716193.3,8509,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593811,2062377.00
06/04/2017 12:30,2,8.066,ACTIVE,218.71,366.10,59.970,1496593803,"201051344000582","219011344069620",26.40,40.40,0,334.54,415.09,215.5,206.1,1.008,705813.0,705813.0,8495,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593812,2062378.00
06/04/2017 12:30,2,8.018,ACTIVE,217.13,363.69,59.991,1496593803,"201051344000955","219011344069620",26.46,44.50,0,334.54,415.39,214.7,205.3,1.012,724842.9,724842.9,8507,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593814,2062379.00
06/04/2017 12:30,2,4.922,ACTIVE,213.96,427.71,59.965,1496593803,"274151322000094","219011344069620",37.75,54.00,0,375.71,446.05,188.2,179.8,0.734,802639.0,802639.0,8678,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593815,2062380.00
06/04/2017 12:30,2,7.787,ACTIVE,219.16,366.40,59.965,1496593803,"201051344000579","219011344069620",26.68,46.60,0,336.34,412.98,210.3,201.1,0.972,734308.1,734308.1,8495,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593815,2062381.00
06/04/2017 12:30,2,8.006,ACTIVE,217.13,364.29,59.970,1496593803,"201051344000890","219011344069620",26.74,49.00,0,334.54,415.09,216.8,207.3,0.999,718820.0,718820.0,8504,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593816,2062382.00
06/04/2017 12:30,2,8.033,ACTIVE,218.03,366.40,59.970,1496593803,"201051344000438","219011344069620",26.32,44.00,0,335.74,414.49,214.2,204.9,1.008,721540.2,721540.2,8498,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593817,2062383.00
06/04/2017 12:30,2,7.521,ACTIVE,217.35,356.78,59.996,1496593803,"201051344000417","219011344069620",17.89,48.00,0,318.00,391.04,136.4,129.7,0.645,664646.2,664646.2,8519,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593818,2062384.00
06/04/2017 12:30,2,7.521,ACTIVE,213.51,370.90,59.959,1496593803,"274151322000083","219011344069620",26.14,60.80,0,330.33,391.34,198.9,190.1,0.804,969070.1,969070.1,8457,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593819,2062385.00
06/04/2017 12:30,2,7.951,ACTIVE,214.87,364.89,59.965,1496593803,"274151322000076","219011344069620",26.76,60.30,0,330.33,394.35,215.5,206.1,0.849,1033524.3,1033524.3,8450,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593820,2062386.00
06/04/2017 12:30,2,7.918,ACTIVE,217.80,364.29,59.949,1496593803,"201051344000868","219011344069620",26.86,38.00,0,335.14,414.49,215.1,205.7,0.955,714767.9,714767.9,8505,0,0,0,L,1122011218,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593821,2062387.00
06/04/2017 12:30,2,7.922,ACTIVE,213.74,348.96,59.981,1496593803,"274151322000095","219011344069620",26.68,61.00,0,329.43,393.75,213.8,204.4,0.804,1023494.1,1023494.1,8464,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593822,2062388.00
06/04/2017 12:30,2,0.092,ACTIVE,219.16,310.49,60.002,1496593803,"201051344000988","219011344069620",21.91,29.80,0,303.28,311.99,2.1,0.1,0.000,638030.2,638030.2,8515,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593823,2062389.00
06/04/2017 12:30,2,8.088,ACTIVE,218.26,364.59,59.912,1496593803,"201051344001025","219011344069620",26.94,45.80,0,335.14,415.69,220.8,211.1,0.990,721028.8,721028.8,8515,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593824,2062390.00
06/04/2017 12:30,2,7.721,ACTIVE,219.39,365.19,59.954,1496593803,"201051344000458","219011344069620",26.94,41.80,0,335.74,412.68,210.6,201.3,0.999,726746.6,726746.6,8487,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593824,2062391.00
06/04/2017 12:30,2,7.861,ACTIVE,219.84,368.20,59.970,1496593803,"201051344000853","219011344069620",26.90,39.30,0,338.44,417.49,214.1,204.7,1.003,727449.6,727449.6,8498,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593825,2062392.00
06/04/2017 12:30,2,7.947,ACTIVE,216.90,366.10,59.965,1496593803,"201051344000685","219011344069620",26.96,42.50,0,336.94,414.19,216.9,207.5,1.052,721549.1,721549.1,8512,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593826,2062393.00
06/04/2017 12:30,2,7.953,ACTIVE,218.26,365.19,59.949,1496593803,"201051344000917","219011344069620",27.10,41.30,0,334.84,414.19,218.2,208.7,1.021,718162.8,718162.8,8501,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593827,2062394.00
06/04/2017 12:30,2,8.055,ACTIVE,217.13,364.89,59.965,1496593803,"201051344001145","219011344069620",26.56,40.80,0,336.34,414.79,216.7,207.3,0.999,726135.9,726135.9,8492,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593828,2062395.00
06/04/2017 12:30,2,8.111,ACTIVE,218.71,366.40,59.959,1496593803,"201051344000651","219011344069620",26.54,41.80,0,335.14,413.59,217.7,208.2,0.986,714659.8,714659.8,8506,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593829,2062396.00
06/04/2017 12:30,2,7.457,ACTIVE,213.74,357.38,59.922,1496593803,"274151322000088","219011344069620",25.84,56.30,0,329.73,389.84,195.2,186.5,0.742,929161.0,929161.0,8455,0,0,0,L,1151911521,0,123.36,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593830,2062397.00
06/04/2017 12:30,2,5.150,ACTIVE,214.87,404.57,59.965,1496593803,"274151322000068","219011344069620",36.26,56.80,0,376.92,445.15,188.6,180.1,0.725,803079.0,803079.0,8696,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593831,2062398.00
06/04/2017 12:30,2,7.941,ACTIVE,218.26,364.59,59.965,1496593803,"201051344001135","219011344069620",26.88,42.00,0,335.44,414.19,215.9,206.4,0.994,710102.1,710102.1,8495,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593832,2062399.00
06/04/2017 12:30,2,7.797,ACTIVE,217.35,364.59,59.954,1496593803,"201051344000594","219011344069620",26.82,49.00,0,333.63,414.19,211.5,202.2,0.986,729325.7,729325.7,8496,0,0,0,L,1122011218,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593833,2062400.00
06/04/2017 12:30,2,8.154,ACTIVE,218.71,366.40,59.959,1496593803,"201051344001203","219011344069620",26.88,45.00,0,335.74,415.39,221.9,212.2,1.034,719343.2,719343.2,8524,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593834,2062401.00
06/04/2017 12:30,2,7.418,ACTIVE,214.19,375.71,59.959,1496593803,"274151322000054","219011344069620",24.91,55.00,0,329.43,388.94,187.1,178.6,0.712,946649.1,946649.1,8441,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593835,2062402.00
06/04/2017 12:30,2,7.865,ACTIVE,218.26,364.59,59.922,1496593803,"201051344000867","219011344069620",26.76,43.20,0,335.44,412.68,213.1,203.8,0.994,713632.0,713632.0,8521,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593835,2062403.00
06/04/2017 12:30,2,8.031,ACTIVE,218.48,367.00,59.959,1496593803,"201051344001093","219011344069620",27.17,42.80,0,334.54,415.09,220.9,211.3,1.003,718000.5,718000.5,8510,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593836,2062404.00
06/04/2017 12:30,2,7.953,ACTIVE,219.16,369.10,59.975,1496593803,"201051344000900","219011344069620",27.21,37.00,0,333.93,414.79,219.1,209.5,0.986,735041.8,735041.8,8498,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593837,2062405.00
06/04/2017 12:30,2,7.801,ACTIVE,218.71,365.80,59.933,1496593803,"201051344000648","219011344069620",26.40,42.00,0,336.04,412.68,208.6,199.4,0.972,723884.4,723884.4,8494,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593838,2062406.00
06/04/2017 12:30,2,7.883,ACTIVE,219.16,367.00,59.959,1496593803,"201051344000569","219011344069620",26.84,38.60,0,334.84,413.89,214.4,205.0,1.016,737397.1,737397.1,8480,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593839,2062407.00
06/04/2017 12:30,2,7.820,ACTIVE,219.39,366.40,59.975,1496593803,"201051344000983","219011344069620",26.96,40.20,0,335.14,413.29,213.6,204.2,0.994,727858.2,727858.2,8500,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593840,2062408.00
06/04/2017 12:30,2,7.871,ACTIVE,219.39,366.10,59.933,1496593803,"201051344001158","219011344069620",26.24,44.00,0,335.14,412.08,209.1,199.9,0.963,713109.3,713109.3,8502,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593841,2062409.00
06/04/2017 12:30,2,7.736,ACTIVE,219.39,366.40,59.996,1496593803,"201051344000576","219011344069620",27.17,38.80,0,335.44,416.89,212.8,203.4,0.990,727732.2,727732.2,8497,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593842,2062410.00
06/04/2017 12:30,2,7.492,ACTIVE,213.96,371.21,59.959,1496593803,"274151322000087","219011344069620",26.00,68.00,0,328.22,389.84,197.1,188.3,0.747,919651.3,919651.3,8582,0,0,0,L,1151911521,0,123.14,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496593843,2062411.00
06/04/2017 12:45,2,7.939,ALERT,219.16,366.70,59.975,1496594704,"201051344000645","219011344069620",26.82,41.00,0,290.65,412.68,215.6,206.2,0.986,726721.6,726721.6,8491,0,0,0,L,1122011218,0,124.49,124.72,0002,37,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594706,2062412.00
06/04/2017 12:45,2,7.523,ACTIVE,213.74,351.07,59.965,1496594704,"274151322000085","219011344069620",24.21,55.50,0,330.63,386.83,184.5,176.1,0.707,942945.6,942945.6,8446,0,0,0,L,1151911521,0,123.36,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594706,2062413.00
06/04/2017 12:45,2,7.900,ACTIVE,218.26,367.60,59.975,1496594704,"201051344000633","219011344069620",26.84,46.80,0,334.54,412.68,214.8,205.4,1.030,713203.8,713203.8,8523,0,0,0,L,1122011218,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594707,2062414.00
06/04/2017 12:45,2,7.941,ACTIVE,219.61,369.40,59.975,1496594704,"201051344000469","219011344069620",27.41,36.80,0,335.14,415.39,220.4,210.8,1.025,716366.5,716366.5,8500,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594708,2062415.00
06/04/2017 12:45,2,8.082,ACTIVE,217.13,365.80,59.965,1496594704,"201051344000646","219011344069620",26.62,50.20,0,335.74,415.39,217.7,208.2,1.030,711599.2,711599.2,8502,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594709,2062416.00
06/04/2017 12:45,2,7.621,ACTIVE,214.19,373.01,59.965,1496594704,"274151322000052","219011344069620",26.20,63.70,0,328.82,391.34,202.2,193.2,0.804,979046.7,979046.7,8453,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594710,2062417.00
06/04/2017 12:45,2,8.141,ACTIVE,218.48,363.99,59.970,1496594704,"201051344000585","219011344069620",27.04,46.60,0,334.84,414.49,222.8,213.1,1.039,723504.8,723504.8,8504,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594711,2062418.00
06/04/2017 12:45,2,8.043,ACTIVE,216.90,363.09,59.986,1496594704,"201051344001230","219011344069620",27.15,46.40,0,331.83,414.49,221.0,211.4,1.039,716246.0,716246.0,8510,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594712,2062419.00
06/04/2017 12:45,2,8.158,ACTIVE,218.71,367.30,59.975,1496594704,"201051344000582","219011344069620",26.42,42.30,0,334.54,415.39,218.2,208.7,1.008,705865.0,705865.0,8496,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594713,2062420.00
06/04/2017 12:45,2,8.107,ACTIVE,217.35,364.59,59.965,1496594704,"201051344000955","219011344069620",26.50,46.00,0,337.24,414.79,217.5,208.0,1.025,724894.6,724894.6,8508,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594714,2062421.00
06/04/2017 12:45,2,5.045,ACTIVE,213.74,408.48,59.965,1496594704,"274151322000094","219011344069620",37.55,55.50,0,373.61,444.85,191.3,182.7,0.742,802684.5,802684.5,8679,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594715,2062422.00
06/04/2017 12:45,2,7.986,ACTIVE,219.39,367.90,59.981,1496594704,"201051344000579","219011344069620",26.44,48.50,0,336.04,412.98,213.8,204.4,1.003,734358.9,734358.9,8496,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594715,2062423.00
06/04/2017 12:45,2,8.234,ACTIVE,217.13,363.99,59.970,1496594704,"201051344000890","219011344069620",26.28,49.50,0,337.24,415.39,219.2,209.6,1.003,718872.2,718872.2,8505,0,0,0,L,1122011218,0,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594716,2062424.00
06/04/2017 12:45,2,8.047,ACTIVE,218.03,365.49,59.970,1496594704,"201051344000438","219011344069620",26.64,46.20,0,335.44,415.09,217.1,207.6,1.043,721591.9,721591.9,8499,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594717,2062425.00
06/04/2017 12:45,2,7.611,ACTIVE,217.35,356.48,59.965,1496594704,"201051344000417","219011344069620",17.87,48.50,0,337.54,390.44,137.9,131.1,0.658,664678.8,664678.8,8520,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594718,2062426.00
06/04/2017 12:45,2,7.633,ACTIVE,213.29,370.90,59.959,1496594704,"274151322000083","219011344069620",26.02,62.50,0,330.03,391.34,201.0,192.1,0.809,969117.9,969117.9,8458,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594719,2062427.00
