ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 12:45,2,7.965,ACTIVE,214.41,354.97,59.954,1496594704,"274151322000076","219011344069620",26.94,63.30,0,330.33,394.35,217.1,207.6,0.853,1033576.1,1033576.1,8451,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594720,2062428.00
06/04/2017 12:45,2,7.984,ACTIVE,218.03,366.70,59.965,1496594704,"201051344000868","219011344069620",27.19,38.80,0,334.84,415.39,219.8,210.2,0.972,714820.1,714820.1,8506,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594721,2062429.00
06/04/2017 12:45,2,8.059,ACTIVE,213.74,379.92,59.959,1496594704,"274151322000095","219011344069620",26.50,63.70,0,328.82,394.65,216.2,206.7,0.813,1023545.5,1023545.5,8465,0,0,0,L,1151911521,0,122.91,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594722,2062430.00
06/04/2017 12:45,2,0.094,ACTIVE,219.16,310.49,59.959,1496594704,"201051344000988","219011344069620",22.19,30.00,0,304.78,311.69,2.1,0.1,0.000,638030.3,638030.3,8516,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594723,2062431.00
06/04/2017 12:45,2,8.234,ACTIVE,218.48,367.60,59.975,1496594704,"201051344001025","219011344069620",26.86,46.80,0,335.14,416.29,223.9,214.2,1.003,721082.0,721082.0,8516,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594724,2062432.00
06/04/2017 12:45,2,7.889,ACTIVE,219.39,367.00,59.965,1496594704,"201051344000458","219011344069620",27.06,42.30,0,335.74,413.59,216.1,206.6,1.021,726797.8,726797.8,8488,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594724,2062433.00
06/04/2017 12:45,2,7.982,ALERT,220.06,369.40,59.975,1496594704,"201051344000853","219011344069620",27.15,40.00,0,293.66,419.30,219.3,209.8,1.030,727501.4,727501.4,8499,0,0,0,L,1122011218,0,124.94,125.17,0002,37,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594726,2062434.00
06/04/2017 12:45,2,8.176,ACTIVE,217.13,363.39,59.965,1496594704,"201051344000685","219011344069620",26.58,43.20,0,336.64,415.39,219.9,210.4,1.065,721601.5,721601.5,8513,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594727,2062435.00
06/04/2017 12:45,2,8.172,ACTIVE,218.26,369.10,59.922,1496594704,"201051344000917","219011344069620",26.78,43.00,0,335.44,414.49,221.6,211.9,1.065,718215.5,718215.5,8502,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594728,2062436.00
06/04/2017 12:45,2,8.156,ACTIVE,217.13,360.99,59.965,1496594704,"201051344001145","219011344069620",26.60,43.00,0,336.64,415.09,219.7,210.1,0.999,726188.1,726188.1,8493,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594729,2062437.00
06/04/2017 12:45,2,8.223,ACTIVE,218.93,367.30,59.959,1496594704,"201051344000651","219011344069620",26.44,43.20,0,334.24,414.19,220.1,210.5,0.999,714712.3,714712.3,8507,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594730,2062438.00
06/04/2017 12:45,2,7.561,ACTIVE,213.51,368.80,59.954,1496594704,"274151322000088","219011344069620",25.76,57.30,0,330.03,389.84,197.2,188.4,0.756,929208.0,929208.0,8456,0,0,0,L,1151911521,0,123.36,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594731,2062439.00
06/04/2017 12:45,2,5.117,ACTIVE,214.87,417.19,59.965,1496594704,"274151322000068","219011344069620",36.82,58.80,0,377.82,445.75,191.1,182.5,0.742,803124.3,803124.3,8697,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594732,2062440.00
06/04/2017 12:45,2,8.154,ACTIVE,218.26,367.60,59.965,1496594704,"201051344001135","219011344069620",26.50,43.80,0,335.74,414.79,218.8,209.3,1.003,710154.2,710154.2,8496,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594733,2062441.00
06/04/2017 12:45,2,7.986,ACTIVE,217.35,364.89,59.959,1496594704,"201051344000594","219011344069620",26.58,50.40,0,335.14,414.79,215.1,205.7,0.990,729376.9,729376.9,8497,0,0,0,L,1122011218,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594734,2062442.00
06/04/2017 12:45,2,8.236,ACTIVE,218.48,365.19,59.975,1496594704,"201051344001203","219011344069620",26.90,46.80,0,335.44,415.99,224.4,214.7,1.052,719396.7,719396.7,8525,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594735,2062443.00
06/04/2017 12:45,2,7.574,ACTIVE,213.74,349.86,59.959,1496594704,"274151322000054","219011344069620",24.63,56.00,0,330.33,389.24,188.9,180.4,0.712,946694.2,946694.2,8442,0,0,0,L,1151911521,0,123.36,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594736,2062444.00
06/04/2017 12:45,2,7.924,ACTIVE,218.26,364.59,59.975,1496594704,"201051344000867","219011344069620",27.06,43.80,0,336.04,413.59,217.1,207.6,0.986,713683.6,713683.6,8522,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594737,2062445.00
06/04/2017 12:45,2,8.051,ACTIVE,218.71,367.30,59.975,1496594704,"201051344001093","219011344069620",27.33,43.80,0,334.54,415.39,222.8,213.1,1.043,718053.7,718053.7,8511,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594738,2062446.00
06/04/2017 12:45,2,8.105,ACTIVE,218.93,367.60,59.959,1496594704,"201051344000900","219011344069620",27.19,38.00,0,334.54,415.39,223.2,213.5,1.008,735095.0,735095.0,8499,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594739,2062447.00
06/04/2017 12:45,2,7.822,ACTIVE,218.93,366.40,59.970,1496594704,"201051344000648","219011344069620",26.90,42.00,0,335.74,414.19,212.9,203.6,1.008,723935.0,723935.0,8495,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594740,2062448.00
06/04/2017 12:45,2,7.967,ALERT,219.16,367.90,59.975,1496594704,"201051344000569","219011344069620",27.23,39.80,0,288.25,415.39,219.8,210.2,1.021,737449.1,737449.1,8481,0,0,0,L,1122011218,0,124.04,125.17,0002,34,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594742,2062449.00
06/04/2017 12:45,2,7.936,ACTIVE,219.61,367.30,59.965,1496594704,"201051344000983","219011344069620",27.21,41.00,0,335.14,414.49,218.6,209.1,1.012,727910.1,727910.1,8501,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594742,2062450.00
06/04/2017 12:45,2,7.900,ACTIVE,219.39,366.10,59.970,1496594704,"201051344001158","219011344069620",26.64,44.50,0,334.84,412.98,212.9,203.6,0.990,713160.1,713160.1,8503,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594743,2062451.00
06/04/2017 12:45,2,7.898,ALERT,219.39,367.30,59.981,1496594704,"201051344000576","219011344069620",27.19,39.30,0,302.68,416.59,217.6,208.1,0.999,727783.8,727783.8,8498,0,0,0,L,1122011218,0,124.49,124.49,0002,36,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594745,2062452.00
06/04/2017 12:45,2,7.586,ACTIVE,213.74,350.17,59.959,1496594704,"274151322000087","219011344069620",25.92,69.70,0,327.02,391.04,199.1,190.2,0.742,919698.9,919698.9,8583,0,0,0,L,1151911521,0,123.14,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496594746,2062453.00
06/04/2017 13:00,2,8.057,ACTIVE,220.06,368.80,59.965,1496595603,"201051344000645","219011344069620",26.28,43.60,0,336.04,416.29,214.4,205.0,0.972,726772.8,726772.8,8493,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595604,2062454.00
06/04/2017 13:00,2,7.600,ACTIVE,214.41,369.40,59.959,1496595603,"274151322000085","219011344069620",23.91,56.30,0,330.63,387.44,184.0,175.6,0.707,942989.4,942989.4,8447,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595605,2062455.00
06/04/2017 13:00,2,8.105,ACTIVE,218.93,368.80,59.986,1496595603,"201051344000633","219011344069620",26.10,48.30,0,334.24,412.68,214.2,204.8,1.003,713254.9,713254.9,8524,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595606,2062456.00
06/04/2017 13:00,2,8.020,ACTIVE,220.52,368.50,59.959,1496595603,"201051344000469","219011344069620",26.98,38.40,0,334.84,420.50,219.1,209.5,1.025,716418.9,716418.9,8501,0,0,0,L,1122011218,0,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595607,2062457.00
06/04/2017 13:00,2,8.240,ACTIVE,217.80,363.39,59.981,1496595603,"201051344000646","219011344069620",26.12,51.00,0,335.44,415.09,217.9,208.4,1.030,711651.1,711651.1,8503,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595608,2062458.00
06/04/2017 13:00,2,7.729,ACTIVE,214.64,372.71,59.965,1496595603,"274151322000052","219011344069620",25.96,65.30,0,329.73,391.64,203.0,194.0,0.804,979095.1,979095.1,8454,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595609,2062459.00
06/04/2017 13:00,2,8.240,ACTIVE,219.39,364.29,59.959,1496595603,"201051344000585","219011344069620",26.78,48.00,0,334.54,414.49,223.4,213.7,1.030,723558.0,723558.0,8505,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595610,2062460.00
06/04/2017 13:00,2,8.258,ACTIVE,217.35,363.69,59.970,1496595603,"201051344001230","219011344069620",26.46,47.30,0,316.80,432.82,221.4,211.8,1.030,716298.7,716298.7,8511,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595611,2062461.00
06/04/2017 13:00,2,8.254,ACTIVE,219.16,365.19,59.938,1496595603,"201051344000582","219011344069620",26.22,43.60,0,333.63,415.99,219.0,209.5,1.003,705917.1,705917.1,8497,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595612,2062462.00
06/04/2017 13:00,2,8.189,ACTIVE,217.80,365.19,59.959,1496595603,"201051344000955","219011344069620",26.20,47.00,0,337.24,414.49,217.2,207.7,1.021,724946.4,724946.4,8509,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595612,2062463.00
06/04/2017 13:00,2,5.227,ACTIVE,214.64,400.66,59.959,1496595603,"274151322000094","219011344069620",36.60,56.50,0,375.41,444.54,193.1,184.5,0.747,802730.3,802730.3,8680,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595613,2062464.00
06/04/2017 13:00,2,8.035,ACTIVE,220.29,367.90,59.965,1496595603,"201051344000579","219011344069620",26.24,50.40,0,336.04,417.49,213.4,204.0,0.990,734409.8,734409.8,8497,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595614,2062465.00
06/04/2017 13:00,2,8.289,ALERT,217.58,367.00,59.949,1496595603,"201051344000890","219011344069620",26.18,51.30,0,293.36,415.39,219.8,210.3,0.994,718924.4,718924.4,8506,0,0,0,L,1122011218,0,124.72,123.14,0002,49,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595616,2062466.00
06/04/2017 13:00,2,8.307,ALERT,218.71,367.00,59.965,1496595603,"201051344000438","219011344069620",25.76,47.00,0,304.18,414.79,216.6,207.2,1.012,721643.5,721643.5,8500,0,0,0,L,1122011218,0,125.40,124.04,0002,45,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595618,2062467.00
06/04/2017 13:00,2,7.562,ACTIVE,217.80,358.28,60.018,1496595603,"201051344000417","219011344069620",17.89,49.50,0,337.84,390.44,136.9,130.3,0.650,664711.5,664711.5,8521,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595619,2062468.00
06/04/2017 13:00,2,7.668,ACTIVE,213.74,358.58,59.965,1496595603,"274151322000083","219011344069620",25.94,65.70,0,330.33,391.34,201.2,192.3,0.804,969166.1,969166.1,8459,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595620,2062469.00
06/04/2017 13:00,2,8.139,ACTIVE,214.87,355.58,59.970,1496595603,"274151322000076","219011344069620",26.48,65.00,0,330.03,394.95,218.1,208.6,0.853,1033628.2,1033628.2,8452,0,0,0,L,1151911521,0,123.14,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595621,2062470.00
06/04/2017 13:00,2,8.057,ACTIVE,218.93,367.30,59.970,1496595603,"201051344000868","219011344069620",26.80,40.20,0,335.44,414.79,218.6,209.0,0.990,714872.4,714872.4,8507,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595622,2062471.00
06/04/2017 13:00,2,8.146,ACTIVE,214.41,353.17,59.965,1496595603,"274151322000095","219011344069620",26.32,65.00,0,329.13,395.25,216.9,207.4,0.826,1023597.4,1023597.4,8466,0,0,0,L,1151911521,0,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595622,2062472.00
06/04/2017 13:00,2,7.510,ACTIVE,220.52,361.89,59.981,1496595603,"201051344000988","219011344069620",17.89,36.30,0,305.98,394.05,136.0,129.3,0.632,638055.1,638055.1,8517,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595623,2062473.00
06/04/2017 13:00,2,8.381,ACTIVE,219.16,366.10,59.965,1496595603,"201051344001025","219011344069620",26.44,49.30,0,335.74,415.99,224.6,214.8,1.021,721135.5,721135.5,8517,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595624,2062474.00
06/04/2017 13:00,2,7.957,ACTIVE,220.29,367.60,59.970,1496595603,"201051344000458","219011344069620",26.64,44.00,0,336.64,417.19,214.6,205.2,1.008,726849.1,726849.1,8489,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595625,2062475.00
06/04/2017 13:00,2,8.047,ACTIVE,220.97,370.30,59.975,1496595603,"201051344000853","219011344069620",26.72,42.00,0,342.35,419.30,217.8,208.3,1.021,727553.6,727553.6,8501,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595626,2062476.00
06/04/2017 13:00,2,8.299,ACTIVE,217.58,363.99,59.965,1496595603,"201051344000685","219011344069620",26.22,45.00,0,321.31,420.20,220.4,210.8,1.061,721654.0,721654.0,8514,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595627,2062477.00
06/04/2017 13:00,2,8.275,ALERT,218.93,367.90,59.991,1496595603,"201051344000917","219011344069620",26.46,44.30,0,283.74,415.39,221.5,211.9,1.047,718268.2,718268.2,8503,0,0,0,L,1122011218,0,124.94,124.49,0002,40,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595629,2062478.00
06/04/2017 13:00,2,8.164,ACTIVE,217.58,367.30,59.965,1496595603,"201051344001145","219011344069620",26.64,43.80,0,335.74,415.39,220.3,210.7,1.003,726240.7,726240.7,8494,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595630,2062479.00
06/04/2017 13:00,2,8.240,ACTIVE,219.39,367.60,60.018,1496595603,"201051344000651","219011344069620",26.52,44.00,0,334.84,414.49,221.2,211.5,0.994,714765.0,714765.0,8508,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595631,2062480.00
06/04/2017 13:00,2,7.609,ACTIVE,214.41,353.17,59.970,1496595603,"274151322000088","219011344069620",25.68,59.30,0,330.03,389.84,197.9,189.1,0.756,929255.2,929255.2,8457,0,0,0,L,1151911521,0,123.81,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595631,2062481.00
06/04/2017 13:00,2,5.146,ACTIVE,215.32,404.57,59.970,1496595603,"274151322000068","219011344069620",36.76,59.30,0,375.71,442.44,192.1,183.5,0.747,803170.0,803170.0,8698,0,0,0,L,1151911521,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595632,2062482.00
06/04/2017 13:00,2,8.254,ACTIVE,218.93,365.19,59.959,1496595603,"201051344001135","219011344069620",26.26,45.50,0,335.14,414.49,219.6,210.0,1.003,710206.5,710206.5,8497,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595633,2062483.00
06/04/2017 13:00,2,8.020,ACTIVE,218.26,364.89,59.981,1496595603,"201051344000594","219011344069620",26.46,51.80,0,335.44,415.09,214.8,205.4,0.990,729428.2,729428.2,8498,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595634,2062484.00
06/04/2017 13:00,2,8.299,ACTIVE,219.39,366.10,59.970,1496595603,"201051344001203","219011344069620",26.80,47.00,0,335.44,415.99,225.2,215.5,1.043,719450.3,719450.3,8526,0,0,0,L,1122011218,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595635,2062485.00
06/04/2017 13:00,2,7.648,ACTIVE,214.87,350.47,59.959,1496595603,"274151322000054","219011344069620",24.37,58.50,0,329.73,388.94,188.7,180.2,0.716,946739.2,946739.2,8443,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595636,2062486.00
06/04/2017 13:00,2,8.088,ACTIVE,218.93,364.29,59.991,1496595603,"201051344000867","219011344069620",26.44,45.80,0,334.84,413.59,216.5,207.0,0.972,713735.4,713735.4,8523,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595637,2062487.00
06/04/2017 13:00,2,8.176,ACTIVE,219.39,368.20,59.970,1496595603,"201051344001093","219011344069620",27.02,44.50,0,333.93,415.69,223.7,213.9,1.012,718107.0,718107.0,8512,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595638,2062488.00
06/04/2017 13:00,2,8.109,ACTIVE,219.84,368.20,59.975,1496595603,"201051344000900","219011344069620",27.12,40.00,0,334.84,419.60,222.7,213.0,0.994,735148.2,735148.2,8500,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595639,2062489.00
06/04/2017 13:00,2,7.885,ACTIVE,219.84,367.00,59.975,1496595603,"201051344000648","219011344069620",26.48,44.30,0,335.44,416.59,211.4,202.1,0.977,723985.6,723985.6,8496,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595640,2062490.00
06/04/2017 13:00,2,7.975,ACTIVE,220.06,367.00,59.965,1496595603,"201051344000569","219011344069620",27.06,40.80,0,334.54,418.39,218.4,208.9,1.016,737501.5,737501.5,8483,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595641,2062491.00
06/04/2017 13:00,2,8.004,ACTIVE,220.29,369.10,59.975,1496595603,"201051344000983","219011344069620",26.74,42.80,0,335.14,418.39,216.5,207.1,1.003,727961.9,727961.9,8502,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595642,2062492.00
06/04/2017 13:00,2,8.010,ACTIVE,220.29,367.30,59.965,1496595603,"201051344001158","219011344069620",26.12,47.50,0,336.04,416.29,211.9,202.6,0.986,713210.8,713210.8,8504,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595643,2062493.00
06/04/2017 13:00,2,7.967,ACTIVE,220.06,367.60,59.949,1496595603,"201051344000576","219011344069620",26.74,41.80,0,336.04,418.70,215.8,206.4,0.999,727835.4,727835.4,8500,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595643,2062494.00
06/04/2017 13:00,2,7.641,ACTIVE,214.41,372.71,59.981,1496595603,"274151322000087","219011344069620",25.88,71.30,0,327.62,391.04,200.3,191.4,0.751,919746.6,919746.6,8584,0,0,0,L,1151911521,0,123.36,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496595644,2062495.00
06/04/2017 13:15,2,8.076,ACTIVE,220.29,368.80,59.975,1496596503,"201051344000645","219011344069620",26.68,45.80,0,337.24,417.49,218.3,208.8,0.990,726824.1,726824.1,8494,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596505,2062496.00
06/04/2017 13:15,2,7.758,ACTIVE,214.64,369.70,59.965,1496596503,"274151322000085","219011344069620",23.64,59.00,0,330.93,388.64,185.5,177.1,0.712,943033.3,943033.3,8448,0,0,0,L,1151911521,0,123.81,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596505,2062497.00
06/04/2017 13:15,2,8.236,ACTIVE,218.93,367.30,59.970,1496596503,"201051344000633","219011344069620",26.14,50.00,0,334.84,412.98,218.2,208.7,1.030,713306.2,713306.2,8525,0,0,0,L,1122011218,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596506,2062498.00
06/04/2017 13:15,2,8.234,ACTIVE,220.74,370.00,59.970,1496596503,"201051344000469","219011344069620",26.82,39.00,0,336.64,420.50,223.6,213.8,1.047,716471.3,716471.3,8502,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596507,2062499.00
06/04/2017 13:15,2,8.381,ACTIVE,218.03,367.00,59.959,1496596503,"201051344000646","219011344069620",26.14,53.30,0,334.54,415.39,222.1,212.4,1.008,711703.3,711703.3,8504,0,0,0,L,1122011218,0,124.94,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596508,2062500.00
06/04/2017 13:15,2,7.969,ACTIVE,214.64,356.18,59.954,1496596503,"274151322000052","219011344069620",25.56,67.00,0,329.43,391.94,206.2,197.1,0.813,979143.7,979143.7,8455,0,0,0,L,1151911521,0,122.68,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596509,2062501.00
06/04/2017 13:15,2,8.596,ACTIVE,219.61,367.30,59.959,1496596503,"201051344000585","219011344069620",26.14,49.30,0,334.84,414.19,227.6,217.7,1.061,723611.4,723611.4,8506,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596510,2062502.00
06/04/2017 13:15,2,8.404,ACTIVE,217.35,364.89,59.970,1496596503,"201051344001230","219011344069620",26.44,48.80,0,335.74,416.29,224.9,215.1,1.047,716351.7,716351.7,8512,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596511,2062503.00
06/04/2017 13:15,2,8.420,ACTIVE,219.39,367.60,59.975,1496596503,"201051344000582","219011344069620",26.08,46.00,0,333.93,415.39,222.5,212.8,1.016,705969.5,705969.5,8498,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596512,2062504.00
06/04/2017 13:15,2,8.512,ACTIVE,218.26,367.30,59.965,1496596503,"201051344000955","219011344069620",25.64,49.00,0,336.34,414.79,221.0,211.4,1.021,724998.5,724998.5,8510,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596513,2062505.00
06/04/2017 13:15,2,5.117,ACTIVE,214.64,412.68,59.970,1496596503,"274151322000094","219011344069620",37.51,58.30,0,373.91,441.24,194.4,185.8,0.751,802776.4,802776.4,8681,0,0,0,L,1151911521,0,122.91,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596514,2062506.00
06/04/2017 13:15,2,8.182,ACTIVE,220.52,367.30,59.954,1496596503,"201051344000579","219011344069620",26.28,51.50,0,338.14,417.79,217.7,208.2,1.003,734461.0,734461.0,8498,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596515,2062507.00
06/04/2017 13:15,2,8.500,ACTIVE,217.80,364.59,59.959,1496596503,"201051344000890","219011344069620",25.92,53.00,0,336.04,415.99,223.2,213.5,0.986,718976.8,718976.8,8508,0,0,0,L,1122011218,0,124.94,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596515,2062508.00
06/04/2017 13:15,2,8.428,ACTIVE,218.71,367.00,59.970,1496596503,"201051344000438","219011344069620",25.90,48.30,0,335.14,415.09,221.2,211.6,1.034,721695.4,721695.4,8502,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596516,2062509.00
06/04/2017 13:15,2,7.635,ACTIVE,218.26,359.48,59.959,1496596503,"201051344000417","219011344069620",17.89,50.60,0,338.14,390.74,138.4,131.6,0.654,664743.8,664743.8,8522,0,0,0,L,1122011218,0,124.49,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596517,2062510.00
06/04/2017 13:15,2,7.918,ACTIVE,213.96,356.48,59.954,1496596503,"274151322000083","219011344069620",25.60,66.00,0,329.43,391.34,205.1,196.0,0.826,969214.3,969214.3,8460,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596518,2062511.00
06/04/2017 13:15,2,8.275,ACTIVE,215.54,354.37,59.959,1496596503,"274151322000076","219011344069620",26.48,66.00,0,330.03,395.85,221.8,212.1,0.862,1033680.3,1033680.3,8453,0,0,0,L,1151911521,0,123.36,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596519,2062512.00
06/04/2017 13:15,2,8.314,ACTIVE,218.71,364.89,59.970,1496596503,"201051344000868","219011344069620",26.56,42.30,0,333.63,415.39,223.5,213.8,1.016,714924.7,714924.7,8508,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596520,2062513.00
06/04/2017 13:15,2,8.330,ACTIVE,214.19,357.08,59.965,1496596503,"274151322000095","219011344069620",26.16,67.30,0,328.82,394.95,220.8,211.2,0.831,1023649.2,1023649.2,8467,0,0,0,L,1151911521,0,123.59,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596521,2062514.00
06/04/2017 13:15,2,7.730,ACTIVE,220.52,362.49,59.965,1496596503,"201051344000988","219011344069620",17.93,39.30,0,342.05,395.25,140.3,133.5,0.650,638087.4,638087.4,8518,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596522,2062515.00
06/04/2017 13:15,2,8.547,ACTIVE,219.39,367.60,59.970,1496596503,"201051344001025","219011344069620",26.46,50.20,0,334.84,415.99,228.8,219.0,1.052,721189.0,721189.0,8518,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596523,2062516.00
06/04/2017 13:15,2,8.168,ACTIVE,220.29,368.50,59.965,1496596503,"201051344000458","219011344069620",26.58,45.30,0,337.24,419.00,219.8,210.2,1.030,726900.4,726900.4,8490,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596523,2062517.00
06/04/2017 13:15,2,8.148,ACTIVE,220.97,372.41,59.996,1496596503,"201051344000853","219011344069620",27.06,43.20,0,342.65,420.20,223.2,213.5,1.043,727605.6,727605.6,8502,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596524,2062518.00
06/04/2017 13:15,2,8.531,ACTIVE,217.80,367.00,59.986,1496596503,"201051344000685","219011344069620",26.00,46.20,0,335.44,415.69,224.8,215.0,1.074,721706.7,721706.7,8515,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596525,2062519.00
06/04/2017 13:15,2,8.559,ACTIVE,219.16,367.00,59.970,1496596503,"201051344000917","219011344069620",26.12,45.30,0,334.54,415.09,226.4,216.6,1.056,718321.2,718321.2,8505,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596526,2062520.00
06/04/2017 13:15,2,8.523,ACTIVE,217.80,365.80,59.975,1496596503,"201051344001145","219011344069620",26.12,45.50,0,335.14,415.39,225.4,215.6,1.025,726293.4,726293.4,8495,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596527,2062521.00
06/04/2017 13:15,2,8.496,ACTIVE,219.84,368.80,59.965,1496596503,"201051344000651","219011344069620",26.22,45.80,0,335.44,414.49,225.5,215.7,1.021,714817.7,714817.7,8509,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596528,2062522.00
06/04/2017 13:15,2,7.830,ACTIVE,214.19,357.98,59.970,1496596503,"274151322000088","219011344069620",25.45,60.80,0,323.72,451.76,201.8,192.9,0.769,929302.4,929302.4,8458,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596529,2062523.00
06/04/2017 13:15,2,5.402,ACTIVE,215.54,393.75,59.959,1496596503,"274151322000068","219011344069620",35.58,62.00,0,373.61,441.84,194.3,185.6,0.751,803215.6,803215.6,8699,0,0,0,L,1151911521,0,124.04,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596530,2062524.00
06/04/2017 13:15,2,8.559,ACTIVE,219.16,367.00,59.970,1496596503,"201051344001135","219011344069620",25.84,47.30,0,334.84,414.49,224.0,214.2,1.021,710258.8,710258.8,8498,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596531,2062525.00
06/04/2017 13:15,2,8.141,ACTIVE,218.26,364.59,59.965,1496596503,"201051344000594","219011344069620",26.70,53.00,0,334.84,415.39,219.9,210.4,1.021,729479.6,729479.6,8499,0,0,0,L,1122011218,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596532,2062526.00
06/04/2017 13:15,2,8.596,ACTIVE,219.39,367.30,59.996,1496596503,"201051344001203","219011344069620",26.40,50.00,0,335.74,416.29,229.8,219.9,1.069,719504.0,719504.0,8527,0,0,0,L,1122011218,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596533,2062527.00
06/04/2017 13:15,2,7.752,ALERT,215.09,370.00,59.949,1496596503,"274151322000054","219011344069620",24.45,60.30,0,300.57,389.54,191.8,183.2,0.729,946783.9,946783.9,8444,0,0,0,L,1151911521,0,123.59,123.59,0002,52,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596535,2062528.00
06/04/2017 13:15,2,8.273,ACTIVE,219.16,366.70,59.954,1496596503,"201051344000867","219011344069620",26.48,46.80,0,334.54,413.59,221.7,212.1,1.008,713787.1,713787.1,8524,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596536,2062529.00
06/04/2017 13:15,2,8.496,ACTIVE,219.61,369.10,59.965,1496596503,"201051344001093","219011344069620",26.50,46.20,0,334.54,415.99,227.9,218.0,1.034,718160.3,718160.3,8513,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596537,2062530.00
06/04/2017 13:15,2,8.250,ACTIVE,220.06,370.60,59.981,1496596503,"201051344000900","219011344069620",27.33,40.60,0,335.44,420.80,228.2,218.3,1.016,735201.5,735201.5,8501,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596537,2062531.00
06/04/2017 13:15,2,8.088,ACTIVE,219.84,369.10,59.970,1496596503,"201051344000648","219011344069620",26.52,46.00,0,336.04,418.39,217.3,207.8,0.999,724036.3,724036.3,8497,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596538,2062532.00
06/04/2017 13:15,2,8.242,ACTIVE,220.29,371.21,59.970,1496596503,"201051344000569","219011344069620",26.90,42.00,0,335.44,419.90,224.6,214.8,1.039,737553.7,737553.7,8484,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596539,2062533.00
06/04/2017 13:15,2,8.195,ACTIVE,220.52,372.11,59.965,1496596503,"201051344000983","219011344069620",26.90,44.80,0,335.74,422.00,223.2,213.5,1.034,728013.8,728013.8,8503,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596540,2062534.00
06/04/2017 13:15,2,8.266,ACTIVE,220.52,368.20,60.002,1496596503,"201051344001158","219011344069620",26.02,48.30,0,337.84,417.79,217.7,208.2,1.003,713261.4,713261.4,8505,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596541,2062535.00
06/04/2017 13:15,2,8.176,ACTIVE,220.29,369.70,59.965,1496596503,"201051344000576","219011344069620",26.82,42.50,0,335.74,420.20,222.0,212.3,1.025,727887.1,727887.1,8501,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596542,2062536.00
06/04/2017 13:15,2,7.803,ACTIVE,214.64,351.37,59.970,1496596503,"274151322000087","219011344069620",25.82,72.30,0,329.43,392.25,203.9,194.9,0.765,919794.3,919794.3,8585,0,0,0,L,1151911521,0,123.14,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496596543,2062537.00
06/04/2017 13:30,2,3.627,ACTIVE,216.00,351.97,60.023,1496597404,"201051344000645","219011344069620",27.95,42.00,0,337.54,428.31,102.6,97.1,0.486,726860.9,726860.9,8495,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597405,2062538.00
06/04/2017 13:30,2,3.471,ACTIVE,212.61,344.15,59.986,1496597404,"274151322000085","219011344069620",25.72,55.00,0,331.83,395.25,90.4,85.3,0.345,943064.9,943064.9,8449,0,0,0,L,1151911521,0,122.68,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597406,2062539.00
06/04/2017 13:30,2,3.639,ACTIVE,215.54,351.37,59.996,1496597404,"201051344000633","219011344069620",27.69,47.00,0,335.44,428.31,102.1,96.6,0.491,713342.8,713342.8,8526,0,0,0,L,1122011218,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597406,2062540.00
06/04/2017 13:30,2,3.633,ACTIVE,216.00,352.27,59.981,1496597404,"201051344000469","219011344069620",28.23,37.30,0,335.14,428.61,103.8,98.3,0.504,716508.7,716508.7,8503,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597407,2062541.00
06/04/2017 13:30,2,3.766,ACTIVE,214.64,349.26,59.996,1496597404,"201051344000646","219011344069620",27.27,50.00,0,332.43,423.81,104.0,98.5,0.504,711740.7,711740.7,8505,0,0,0,L,1122011218,0,123.14,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597408,2062542.00
06/04/2017 13:30,2,3.504,ACTIVE,212.38,352.57,59.949,1496597404,"274151322000052","219011344069620",27.67,61.30,0,330.03,405.47,98.2,92.9,0.389,979178.6,979178.6,8456,0,0,0,L,1151911521,0,121.78,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597409,2062543.00
06/04/2017 13:30,2,3.955,ACTIVE,215.54,351.97,59.986,1496597404,"201051344000585","219011344069620",27.12,47.00,0,333.93,426.81,108.6,102.9,0.499,723649.9,723649.9,8507,0,0,0,L,1122011218,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597410,2062544.00
06/04/2017 13:30,2,3.812,ACTIVE,214.64,351.97,60.002,1496597404,"201051344001230","219011344069620",27.63,46.40,0,332.73,424.11,106.7,101.0,0.508,716389.5,716389.5,8513,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597411,2062545.00
06/04/2017 13:30,2,3.783,ACTIVE,215.77,351.97,59.991,1496597404,"201051344000582","219011344069620",27.41,43.80,0,333.33,428.91,105.0,99.5,0.499,706006.9,706006.9,8499,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597412,2062546.00
06/04/2017 13:30,2,3.773,ACTIVE,214.64,349.56,60.002,1496597404,"201051344000955","219011344069620",27.57,46.60,0,333.33,423.20,105.4,99.8,0.491,725035.8,725035.8,8511,0,0,0,L,1122011218,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597413,2062547.00
06/04/2017 13:30,2,2.338,ACTIVE,212.83,415.39,59.986,1496597404,"274151322000094","219011344069620",37.99,55.80,0,373.61,445.45,89.2,84.1,0.345,802808.8,802808.8,8682,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597414,2062548.00
06/04/2017 13:30,2,3.584,ACTIVE,215.77,351.37,59.986,1496597404,"201051344000579","219011344069620",27.71,48.80,0,336.04,428.91,100.5,95.1,0.468,734497.4,734497.4,8499,0,0,0,L,1122011218,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597414,2062549.00
06/04/2017 13:30,2,3.707,ACTIVE,214.87,348.96,59.991,1496597404,"201051344000890","219011344069620",27.45,50.20,0,333.93,423.20,103.0,97.5,0.468,719014.3,719014.3,8509,0,0,0,L,1122011218,0,123.36,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597415,2062550.00
06/04/2017 13:30,2,3.619,ACTIVE,215.32,351.37,60.018,1496597404,"201051344000438","219011344069620",27.75,46.20,0,334.24,428.01,101.8,96.3,0.482,721732.6,721732.6,8503,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597416,2062551.00
06/04/2017 13:30,2,3.572,ACTIVE,214.87,355.88,59.991,1496597404,"201051344000417","219011344069620",17.91,47.50,0,315.30,397.05,64.8,60.7,0.561,664767.1,664767.1,8523,0,0,0,L,1122011218,0,122.91,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597417,2062552.00
06/04/2017 13:30,2,3.396,ACTIVE,212.16,354.67,59.981,1496597404,"274151322000083","219011344069620",27.59,61.70,0,328.82,399.76,94.9,89.7,0.380,969248.8,969248.8,8461,0,0,0,L,1151911521,0,121.55,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597418,2062553.00
06/04/2017 13:30,2,3.539,ACTIVE,213.29,344.76,59.981,1496597404,"274151322000076","219011344069620",27.99,59.80,0,332.13,407.87,100.3,94.9,0.398,1033717.5,1033717.5,8454,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597419,2062554.00
06/04/2017 13:30,2,3.457,ACTIVE,214.87,350.17,60.002,1496597404,"201051344000868","219011344069620",27.85,38.80,0,334.24,428.01,97.6,92.2,0.451,714961.6,714961.6,8509,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597420,2062555.00
06/04/2017 13:30,2,3.484,ACTIVE,212.16,348.06,60.023,1496597404,"274151322000095","219011344069620",27.87,61.70,0,328.22,402.77,98.3,93.0,0.376,1023686.1,1023686.1,8468,0,0,0,L,1151911521,0,122.46,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597421,2062556.00
06/04/2017 13:30,2,3.406,ACTIVE,215.77,357.08,59.991,1496597404,"201051344000988","219011344069620",17.87,37.50,0,319.81,402.46,61.6,57.6,0.530,638110.6,638110.6,8519,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597422,2062557.00
06/04/2017 13:30,2,3.531,ACTIVE,215.32,350.77,59.996,1496597404,"201051344001025","219011344069620",27.33,47.80,0,333.93,426.81,97.8,92.5,0.446,721227.0,721227.0,8519,0,0,0,L,1122011218,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597423,2062558.00
06/04/2017 13:30,2,3.262,ACTIVE,215.54,349.26,59.975,1496597404,"201051344000458","219011344069620",28.21,43.00,0,335.74,428.61,93.1,87.9,0.451,726936.6,726936.6,8491,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597423,2062559.00
06/04/2017 13:30,2,3.305,ACTIVE,216.00,351.67,59.991,1496597404,"201051344000853","219011344069620",28.09,39.80,0,338.74,428.01,94.0,88.8,0.446,727642.4,727642.4,8503,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597424,2062560.00
06/04/2017 13:30,2,3.344,ACTIVE,214.64,349.86,59.991,1496597404,"201051344000685","219011344069620",27.91,44.00,0,333.33,422.30,94.5,89.3,0.468,721743.9,721743.9,8516,0,0,0,L,1122011218,0,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597425,2062561.00
06/04/2017 13:30,2,3.424,ACTIVE,215.09,349.86,60.002,1496597404,"201051344000917","219011344069620",27.45,43.80,0,333.33,426.51,95.2,89.9,0.455,718358.7,718358.7,8506,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597426,2062562.00
06/04/2017 13:30,2,3.391,ACTIVE,214.87,349.86,59.986,1496597404,"201051344001145","219011344069620",27.67,43.20,0,333.33,423.50,95.0,89.8,0.442,726330.8,726330.8,8496,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597427,2062563.00
06/04/2017 13:30,2,3.373,ACTIVE,215.32,349.26,59.991,1496597404,"201051344000651","219011344069620",27.33,44.30,0,334.54,427.71,93.5,88.3,0.429,714854.9,714854.9,8510,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597428,2062564.00
06/04/2017 13:30,2,3.072,ACTIVE,211.93,352.57,59.975,1496597404,"274151322000088","219011344069620",27.19,56.30,0,329.73,399.46,84.5,79.7,0.323,929335.7,929335.7,8459,0,0,0,L,1151911521,0,122.68,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597429,2062565.00
06/04/2017 13:30,2,1.932,ACTIVE,213.29,433.12,59.981,1496597404,"274151322000068","219011344069620",39.14,57.00,0,374.81,448.45,77.5,72.9,0.535,803247.5,803247.5,8700,0,0,0,L,1151911521,0,122.46,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597430,2062566.00
06/04/2017 13:30,2,3.359,ACTIVE,214.87,348.96,59.949,1496597404,"201051344001135","219011344069620",27.39,45.80,0,333.93,427.41,93.2,88.0,0.424,710295.8,710295.8,8499,0,0,0,L,1122011218,0,123.14,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597431,2062567.00
06/04/2017 13:30,2,3.184,ACTIVE,214.41,348.66,59.981,1496597404,"201051344000594","219011344069620",27.83,51.30,0,333.33,424.41,89.8,84.7,0.433,729515.5,729515.5,8500,0,0,0,L,1122011218,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597432,2062568.00
06/04/2017 13:30,2,3.348,ACTIVE,215.32,348.66,59.981,1496597404,"201051344001203","219011344069620",27.51,46.80,0,335.14,427.41,93.4,88.2,0.429,719541.6,719541.6,8528,0,0,0,L,1122011218,0,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597433,2062569.00
