ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 13:30,2,3.049,ACTIVE,212.38,344.76,59.975,1496597404,"274151322000054","219011344069620",25.90,55.50,0,330.33,397.66,80.0,75.2,0.309,946815.6,946815.6,8446,0,0,0,L,1151911521,0,122.01,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597434,2062570.00
06/04/2017 13:30,2,3.189,ACTIVE,215.09,347.46,59.981,1496597404,"201051344000867","219011344069620",27.79,44.50,0,334.54,427.11,89.8,84.8,0.402,713823.2,713823.2,8525,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597435,2062571.00
06/04/2017 13:30,2,3.178,ACTIVE,215.09,349.26,59.981,1496597404,"201051344001093","219011344069620",28.15,44.50,0,334.54,428.91,90.6,85.5,0.424,718197.4,718197.4,8514,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597436,2062572.00
06/04/2017 13:30,2,3.125,ACTIVE,215.32,348.96,59.981,1496597404,"201051344000900","219011344069620",28.61,37.30,0,335.44,428.01,90.5,85.4,0.420,735238.4,735238.4,8502,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597437,2062573.00
06/04/2017 13:30,2,3.078,ACTIVE,215.32,348.36,59.954,1496597404,"201051344000648","219011344069620",27.85,42.30,0,336.64,429.52,86.8,81.9,0.415,724071.4,724071.4,8498,0,0,0,L,1122011218,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597438,2062574.00
06/04/2017 13:30,2,3.098,ACTIVE,215.32,349.26,59.981,1496597404,"201051344000569","219011344069620",28.37,39.50,0,335.14,429.22,89.1,84.0,0.420,737590.1,737590.1,8485,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597439,2062575.00
06/04/2017 13:30,2,3.107,ACTIVE,215.54,349.26,59.975,1496597404,"201051344000983","219011344069620",28.37,41.30,0,334.84,428.61,89.3,84.3,0.424,728050.0,728050.0,8504,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597440,2062576.00
06/04/2017 13:30,2,3.098,ACTIVE,215.32,349.26,59.970,1496597404,"201051344001158","219011344069620",27.49,45.50,0,335.14,428.31,86.3,81.3,0.424,713296.7,713296.7,8506,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597441,2062577.00
06/04/2017 13:30,2,2.996,ACTIVE,215.77,349.86,59.970,1496597404,"201051344000576","219011344069620",28.53,39.30,0,337.54,429.22,86.5,81.6,0.415,727922.8,727922.8,8502,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597442,2062578.00
06/04/2017 13:30,2,2.951,ACTIVE,212.61,344.45,59.986,1496597404,"274151322000087","219011344069620",27.15,68.30,0,327.62,398.56,81.1,76.4,0.296,919827.4,919827.4,8586,0,0,0,L,1151911521,0,122.23,122.23,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496597443,2062579.00
06/04/2017 13:45,2,7.807,ACTIVE,220.97,368.20,59.975,1496598303,"201051344000645","219011344069620",31.49,37.50,0,318.30,429.82,248.3,237.7,1.127,726889.9,726889.9,8496,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598304,2062580.00
06/04/2017 13:45,2,9.939,ACTIVE,214.87,360.69,59.975,1496598303,"274151322000085","219011344069620",25.21,53.80,0,327.62,404.87,253.5,242.8,0.968,943091.5,943091.5,8450,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598305,2062581.00
06/04/2017 13:45,2,7.961,ACTIVE,220.06,367.30,59.981,1496598303,"201051344000633","219011344069620",31.11,42.50,0,316.20,428.61,249.7,239.1,1.193,713371.9,713371.9,8527,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598306,2062582.00
06/04/2017 13:45,2,7.803,ACTIVE,221.64,370.00,59.965,1496598303,"201051344000469","219011344069620",31.67,33.80,0,316.50,430.12,250.2,239.6,1.198,716538.1,716538.1,8504,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598307,2062583.00
06/04/2017 13:45,2,7.885,ALERT,218.48,367.30,59.970,1496598303,"201051344000646","219011344069620",31.05,46.00,0,305.08,525.40,248.6,238.0,1.149,711769.9,711769.9,8506,0,0,0,L,1122011218,0,125.17,123.81,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598308,2062584.00
06/04/2017 13:45,2,8.469,ACTIVE,215.09,384.13,59.970,1496598303,"274151322000052","219011344069620",29.76,59.50,0,328.22,406.67,255.2,244.3,0.994,979207.0,979207.0,8457,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598309,2062585.00
06/04/2017 13:45,2,7.811,ACTIVE,219.84,365.80,59.986,1496598303,"201051344000585","219011344069620",31.25,45.00,0,327.92,423.81,246.1,235.6,1.153,723680.1,723680.1,8508,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598310,2062586.00
06/04/2017 13:45,2,7.799,ACTIVE,218.03,364.89,59.975,1496598303,"201051344001230","219011344069620",31.41,43.60,0,315.90,424.71,247.6,237.1,1.167,716419.2,716419.2,8514,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598311,2062587.00
06/04/2017 13:45,2,8.000,ACTIVE,219.84,366.40,59.970,1496598303,"201051344000582","219011344069620",30.95,41.50,0,315.90,427.11,251.0,240.3,1.153,706036.5,706036.5,8500,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598312,2062588.00
06/04/2017 13:45,2,8.006,ACTIVE,218.71,363.69,60.002,1496598303,"201051344000955","219011344069620",30.83,44.50,0,317.10,425.61,248.8,238.2,1.158,725065.5,725065.5,8512,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598313,2062589.00
06/04/2017 13:45,2,6.215,ALERT,215.09,435.83,59.975,1496598303,"274151322000094","219011344069620",40.37,54.00,0,300.27,524.50,254.5,243.7,0.981,802832.0,802832.0,8683,0,0,0,L,1151911521,0,123.14,124.04,0400,49,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598315,2062590.00
06/04/2017 13:45,2,8.145,ACTIVE,221.64,370.00,59.970,1496598303,"201051344000579","219011344069620",30.75,44.50,0,319.81,431.02,253.1,242.4,1.153,734527.0,734527.0,8500,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598316,2062591.00
06/04/2017 13:45,2,8.035,ACTIVE,218.26,360.69,59.944,1496598303,"201051344000890","219011344069620",30.79,46.40,0,317.70,425.61,250.3,239.7,1.140,719044.3,719044.3,8510,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598317,2062592.00
06/04/2017 13:45,2,8.135,ACTIVE,219.39,367.30,59.970,1496598303,"201051344000438","219011344069620",30.65,44.50,0,318.61,426.51,252.0,241.3,1.176,721762.4,721762.4,8504,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598317,2062593.00
06/04/2017 13:45,2,9.572,ACTIVE,218.48,360.99,59.959,1496598303,"201051344000417","219011344069620",18.87,45.80,0,317.40,405.47,183.1,174.8,0.840,664787.1,664787.1,8524,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598318,2062594.00
06/04/2017 13:45,2,8.672,ACTIVE,213.96,354.07,59.959,1496598303,"274151322000083","219011344069620",28.96,60.00,0,325.82,401.56,253.7,242.9,1.043,969277.5,969277.5,8462,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598319,2062595.00
06/04/2017 13:45,2,8.232,ACTIVE,215.77,378.12,59.965,1496598303,"274151322000076","219011344069620",30.69,59.30,0,328.82,405.77,254.8,244.0,1.003,1033747.7,1033747.7,8455,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598320,2062596.00
06/04/2017 13:45,2,7.822,ACTIVE,219.84,367.90,59.933,1496598303,"201051344000868","219011344069620",31.47,35.00,0,318.00,426.51,249.0,238.4,1.114,714991.6,714991.6,8510,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598321,2062597.00
06/04/2017 13:45,2,8.201,ACTIVE,214.41,353.47,59.959,1496598303,"274151322000095","219011344069620",30.83,61.70,0,325.22,401.56,254.4,243.6,0.946,1023716.2,1023716.2,8469,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598322,2062598.00
06/04/2017 13:45,2,9.486,ACTIVE,221.64,367.00,60.007,1496598303,"201051344000988","219011344069620",19.28,35.60,0,318.91,410.88,185.6,177.2,0.840,638130.9,638130.9,8520,0,0,0,L,1122011218,0,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598323,2062599.00
06/04/2017 13:45,2,7.918,ALERT,220.06,366.70,59.996,1496598303,"201051344001025","219011344069620",31.13,45.50,0,306.58,518.18,249.2,238.6,1.118,721257.3,721257.3,8520,0,0,0,L,1122011218,0,125.40,124.72,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598325,2062600.00
06/04/2017 13:45,2,7.912,ACTIVE,221.42,368.20,59.965,1496598303,"201051344000458","219011344069620",31.25,39.30,0,317.40,430.42,249.8,239.1,1.145,726966.6,726966.6,8492,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598326,2062601.00
06/04/2017 13:45,2,7.744,ACTIVE,222.10,369.10,59.970,1496598303,"201051344000853","219011344069620",31.73,36.30,0,321.91,431.32,247.6,237.1,1.180,727672.7,727672.7,8504,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598327,2062602.00
06/04/2017 13:45,2,7.879,ALERT,217.80,365.19,59.970,1496598303,"201051344000685","219011344069620",31.03,42.30,0,304.78,516.38,247.8,237.3,1.198,721774.0,721774.0,8517,0,0,0,L,1122011218,0,125.40,123.36,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598329,2062603.00
06/04/2017 13:45,2,7.938,ACTIVE,219.61,366.40,59.970,1496598303,"201051344000917","219011344069620",31.05,41.50,0,317.40,423.50,248.7,238.1,1.189,718389.4,718389.4,8507,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598330,2062604.00
06/04/2017 13:45,2,7.895,ALERT,218.26,364.89,59.970,1496598303,"201051344001145","219011344069620",31.07,40.00,0,305.38,522.39,248.2,237.6,1.145,726361.2,726361.2,8497,0,0,0,L,1122011218,0,124.94,123.59,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598331,2062605.00
06/04/2017 13:45,2,7.975,ACTIVE,220.29,364.59,59.970,1496598303,"201051344000651","219011344069620",30.83,42.00,0,317.10,425.31,248.1,237.6,1.105,714885.6,714885.6,8511,0,0,0,L,1122011218,0,126.30,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598332,2062606.00
06/04/2017 13:45,2,8.883,ACTIVE,214.19,367.90,59.965,1496598303,"274151322000088","219011344069620",28.35,55.00,0,324.32,403.07,255.6,244.7,0.981,929364.4,929364.4,8460,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598333,2062607.00
06/04/2017 13:45,2,6.367,ALERT,215.77,455.37,59.970,1496598303,"274151322000068","219011344069620",39.52,56.00,0,300.27,527.20,254.7,243.9,0.990,803272.5,803272.5,8701,0,0,0,L,1151911521,0,123.81,124.04,0001,49,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598335,2062608.00
06/04/2017 13:45,2,8.303,ACTIVE,219.61,364.59,59.986,1496598303,"201051344001135","219011344069620",30.28,43.40,0,317.10,422.60,254.5,243.7,1.158,710326.8,710326.8,8500,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598336,2062609.00
06/04/2017 13:45,2,8.229,ACTIVE,219.16,369.70,59.965,1496598303,"201051344000594","219011344069620",30.53,48.00,0,318.91,425.01,254.2,243.5,1.180,729546.1,729546.1,8501,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598337,2062610.00
06/04/2017 13:45,2,8.117,ACTIVE,220.29,366.70,59.944,1496598303,"201051344001203","219011344069620",30.83,45.00,0,318.61,425.01,252.9,242.2,1.180,719572.9,719572.9,8529,0,0,0,L,1122011218,0,126.30,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598338,2062611.00
06/04/2017 13:45,2,9.523,ALERT,215.09,357.98,59.986,1496598303,"274151322000054","219011344069620",26.38,54.50,0,294.26,424.41,254.2,243.5,0.959,946843.9,946843.9,8447,0,0,0,L,1151911521,0,123.59,123.59,0002,46,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598340,2062612.00
06/04/2017 13:45,2,8.170,ACTIVE,220.06,366.10,59.975,1496598303,"201051344000867","219011344069620",30.77,40.40,0,318.91,427.41,253.3,242.6,1.158,713854.1,713854.1,8526,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598341,2062613.00
06/04/2017 13:45,2,8.100,ACTIVE,220.06,368.20,59.981,1496598303,"201051344001093","219011344069620",30.87,42.00,0,316.50,425.31,252.4,241.7,1.153,718228.5,718228.5,8515,0,0,0,L,1122011218,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598341,2062614.00
06/04/2017 13:45,2,8.033,ACTIVE,220.97,367.90,59.954,1496598303,"201051344000900","219011344069620",31.29,35.20,0,317.40,428.61,253.7,242.9,1.114,735269.6,735269.6,8503,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598342,2062615.00
06/04/2017 13:45,2,8.273,ACTIVE,220.97,372.71,59.986,1496598303,"201051344000648","219011344069620",30.47,38.60,0,316.80,430.72,255.2,244.4,1.171,724102.1,724102.1,8499,0,0,0,L,1122011218,0,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598343,2062616.00
06/04/2017 13:45,2,7.736,ACTIVE,221.19,369.40,59.981,1496598303,"201051344000569","219011344069620",31.57,37.30,0,318.00,432.22,246.6,236.1,1.105,737621.2,737621.2,8486,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598344,2062617.00
06/04/2017 13:45,2,8.049,ACTIVE,221.64,370.90,59.996,1496598303,"201051344000983","219011344069620",31.19,38.20,0,318.91,431.92,254.2,243.5,1.198,728081.3,728081.3,8505,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598345,2062618.00
06/04/2017 13:45,2,8.270,ACTIVE,221.87,370.60,59.986,1496598303,"201051344001158","219011344069620",30.42,40.80,0,319.21,430.42,253.9,243.2,1.162,713327.5,713327.5,8507,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598346,2062619.00
06/04/2017 13:45,2,7.861,ACTIVE,221.42,370.30,59.986,1496598303,"201051344000576","219011344069620",31.35,36.30,0,319.81,430.72,248.8,238.2,1.153,727953.8,727953.8,8503,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598347,2062620.00
06/04/2017 13:45,2,8.754,ACTIVE,214.87,377.22,59.981,1496598303,"274151322000087","219011344069620",28.75,67.70,0,317.40,403.97,254.8,244.1,0.955,919857.1,919857.1,8587,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496598348,2062621.00
06/04/2017 14:00,2,4.490,ACTIVE,216.67,354.67,59.996,1496599203,"201051344000645","219011344069620",27.49,37.80,0,334.54,428.61,125.0,118.7,0.579,726933.7,726933.7,8497,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599204,2062622.00
06/04/2017 14:00,2,4.195,ACTIVE,213.06,343.85,59.970,1496599203,"274151322000085","219011344069620",25.45,53.50,0,328.22,402.77,108.2,102.5,0.415,943130.8,943130.8,8451,0,0,0,L,1151911521,0,122.91,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599205,2062623.00
06/04/2017 14:00,2,4.455,ACTIVE,216.22,355.88,59.991,1496599203,"201051344000633","219011344069620",27.73,43.00,0,335.44,428.61,125.3,119.0,0.605,713415.4,713415.4,8528,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599206,2062624.00
06/04/2017 14:00,2,4.559,ACTIVE,216.90,354.97,59.996,1496599203,"201051344000469","219011344069620",28.25,34.00,0,334.24,429.22,130.6,124.1,0.628,716582.2,716582.2,8505,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599207,2062625.00
06/04/2017 14:00,2,5.330,ACTIVE,215.54,356.18,59.986,1496599203,"201051344000646","219011344069620",27.17,46.40,0,327.62,425.01,146.8,139.7,0.703,711813.8,711813.8,8508,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599208,2062626.00
06/04/2017 14:00,2,5.627,ACTIVE,213.51,368.50,59.991,1496599203,"274151322000052","219011344069620",27.14,58.30,0,328.82,406.67,154.7,147.3,0.614,979249.2,979249.2,8458,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599209,2062627.00
06/04/2017 14:00,2,4.982,ACTIVE,216.45,356.18,60.002,1496599203,"201051344000585","219011344069620",27.85,44.00,0,332.73,424.41,140.4,133.6,0.654,723724.8,723724.8,8509,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599210,2062628.00
06/04/2017 14:00,2,4.857,ACTIVE,215.32,353.77,59.991,1496599203,"201051344001230","219011344069620",27.79,42.50,0,328.52,424.71,136.7,130.0,0.641,716463.4,716463.4,8515,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599210,2062629.00
06/04/2017 14:00,2,4.887,ACTIVE,216.45,355.58,60.028,1496599203,"201051344000582","219011344069620",27.69,41.00,0,330.33,425.91,137.1,130.4,0.636,706080.3,706080.3,8501,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599211,2062630.00
06/04/2017 14:00,2,5.102,ACTIVE,215.54,354.67,59.981,1496599203,"201051344000955","219011344069620",27.61,44.30,0,329.43,423.81,142.7,135.8,0.681,725109.3,725109.3,8513,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599212,2062631.00
06/04/2017 14:00,2,3.379,ACTIVE,213.51,406.37,59.986,1496599203,"274151322000094","219011344069620",37.75,54.00,0,378.12,475.80,128.8,122.4,0.491,802871.6,802871.6,8685,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599213,2062632.00
06/04/2017 14:00,2,5.309,ACTIVE,217.80,357.98,59.981,1496599203,"201051344000579","219011344069620",27.33,44.80,0,336.04,428.91,147.2,140.1,0.694,734570.3,734570.3,8501,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599215,2062633.00
06/04/2017 14:00,2,5.266,ACTIVE,215.54,355.28,59.981,1496599203,"201051344000890","219011344069620",27.67,46.20,0,329.43,425.61,147.4,140.4,0.689,719088.2,719088.2,8511,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599215,2062634.00
06/04/2017 14:00,2,5.434,ACTIVE,216.45,357.38,59.991,1496599203,"201051344000438","219011344069620",27.61,44.00,0,327.92,424.11,152.0,144.8,0.734,721806.1,721806.1,8505,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599216,2062635.00
06/04/2017 14:00,2,5.709,ACTIVE,216.22,352.87,59.975,1496599203,"201051344000417","219011344069620",18.03,45.00,0,315.30,403.37,104.3,98.8,0.495,664815.5,664815.5,8525,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599217,2062636.00
06/04/2017 14:00,2,5.680,ACTIVE,212.83,347.76,59.981,1496599203,"274151322000083","219011344069620",26.84,58.30,0,327.32,401.56,154.5,147.2,0.619,969319.2,969319.2,8463,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599218,2062637.00
06/04/2017 14:00,2,6.324,ACTIVE,214.41,349.86,59.996,1496599203,"274151322000076","219011344069620",27.37,56.80,0,330.33,405.47,175.3,167.3,0.689,1033791.8,1033791.8,8456,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599219,2062638.00
06/04/2017 14:00,2,6.660,ACTIVE,217.80,363.39,59.965,1496599203,"201051344000868","219011344069620",28.35,35.20,0,326.72,427.41,191.1,182.5,0.884,715035.2,715035.2,8511,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599220,2062639.00
06/04/2017 14:00,2,6.738,ACTIVE,213.74,348.06,59.970,1496599203,"274151322000095","219011344069620",27.93,59.00,0,325.52,400.66,190.8,182.2,0.729,1023760.1,1023760.1,8470,0,0,0,L,1151911521,0,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599221,2062640.00
06/04/2017 14:00,2,7.494,ACTIVE,220.06,360.38,59.954,1496599203,"201051344000988","219011344069620",18.05,35.40,0,318.91,408.78,137.0,130.3,0.641,638159.5,638159.5,8521,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599222,2062641.00
06/04/2017 14:00,2,8.057,ACTIVE,218.48,366.10,59.991,1496599203,"201051344001025","219011344069620",27.53,44.30,0,326.72,422.60,224.8,215.0,1.012,721301.6,721301.6,8522,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599223,2062642.00
06/04/2017 14:00,2,7.768,ACTIVE,220.29,369.40,59.986,1496599203,"201051344000458","219011344069620",27.99,38.60,0,336.64,428.61,220.0,210.4,1.030,727009.9,727009.9,8493,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599224,2062643.00
06/04/2017 14:00,2,7.465,ACTIVE,220.52,368.50,59.986,1496599203,"201051344000853","219011344069620",28.11,36.50,0,333.03,428.61,212.3,203.0,0.994,727716.4,727716.4,8505,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599225,2062644.00
06/04/2017 14:00,2,8.592,ACTIVE,217.58,366.10,59.965,1496599203,"201051344000685","219011344069620",27.14,41.00,0,328.52,423.81,236.0,225.9,1.131,721817.8,721817.8,8519,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599225,2062645.00
06/04/2017 14:00,2,7.830,ACTIVE,218.71,367.30,60.012,1496599203,"201051344000917","219011344069620",27.65,40.40,0,329.13,424.41,219.1,209.6,1.016,718433.3,718433.3,8508,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599226,2062646.00
06/04/2017 14:00,2,7.551,ACTIVE,217.13,363.99,59.970,1496599203,"201051344001145","219011344069620",27.63,40.20,0,325.82,424.11,211.1,201.8,0.963,726405.0,726405.0,8499,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599227,2062647.00
06/04/2017 14:00,2,6.633,ACTIVE,218.03,363.69,59.981,1496599203,"201051344000651","219011344069620",27.59,42.00,0,330.63,426.51,185.3,176.9,0.844,714929.3,714929.3,8512,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599228,2062648.00
06/04/2017 14:00,2,6.389,ACTIVE,213.74,359.78,59.975,1496599203,"274151322000088","219011344069620",26.46,54.80,0,327.92,401.86,171.1,163.2,0.667,929404.8,929404.8,8461,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599229,2062649.00
06/04/2017 14:00,2,3.951,ACTIVE,214.41,418.39,59.981,1496599203,"274151322000068","219011344069620",37.67,54.50,0,376.01,474.60,151.2,144.0,0.575,803311.4,803311.4,8703,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599230,2062650.00
06/04/2017 14:00,2,5.453,ACTIVE,216.67,356.78,59.970,1496599203,"201051344001135","219011344069620",27.43,42.80,0,329.43,423.81,151.5,144.3,0.703,710370.2,710370.2,8501,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599231,2062651.00
06/04/2017 14:00,2,5.416,ACTIVE,216.22,357.08,59.981,1496599203,"201051344000594","219011344069620",27.49,47.50,0,327.02,424.11,150.8,143.6,0.707,729588.8,729588.8,8502,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599232,2062652.00
06/04/2017 14:00,2,5.516,ACTIVE,216.90,356.18,59.986,1496599203,"201051344001203","219011344069620",27.87,43.60,0,333.63,427.11,155.8,148.4,0.738,719616.7,719616.7,8530,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599233,2062653.00
06/04/2017 14:00,2,5.303,ACTIVE,213.29,348.36,59.981,1496599203,"274151322000054","219011344069620",26.18,54.50,0,327.62,403.37,140.8,134.0,0.548,946882.9,946882.9,8449,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599234,2062654.00
06/04/2017 14:00,2,6.053,ACTIVE,217.58,359.18,59.996,1496599203,"201051344000867","219011344069620",27.79,39.80,0,323.41,426.51,170.4,162.5,0.782,713896.9,713896.9,8527,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599235,2062655.00
06/04/2017 14:00,2,6.066,ACTIVE,217.35,360.38,59.981,1496599203,"201051344001093","219011344069620",27.95,41.30,0,328.52,425.31,171.7,163.8,0.795,718271.9,718271.9,8516,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599235,2062656.00
06/04/2017 14:00,2,6.211,ACTIVE,218.26,361.89,60.002,1496599203,"201051344000900","219011344069620",28.29,34.30,0,331.83,428.01,177.9,169.8,0.831,735313.2,735313.2,8504,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599236,2062657.00
06/04/2017 14:00,2,6.150,ACTIVE,218.26,359.78,59.981,1496599203,"201051344000648","219011344069620",27.63,38.40,0,336.94,430.72,172.0,164.1,0.813,724144.3,724144.3,8500,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599237,2062658.00
06/04/2017 14:00,2,6.430,ACTIVE,218.71,363.09,59.991,1496599203,"201051344000569","219011344069620",28.09,36.50,0,330.03,428.91,183.1,174.8,0.853,737664.2,737664.2,8487,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599238,2062659.00
06/04/2017 14:00,2,6.896,ACTIVE,219.16,363.69,59.981,1496599203,"201051344000983","219011344069620",28.03,37.00,0,335.74,429.22,195.8,187.1,0.906,728124.4,728124.4,8506,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599239,2062660.00
06/04/2017 14:00,2,7.344,ACTIVE,219.84,366.40,59.965,1496599203,"201051344001158","219011344069620",27.29,41.30,0,335.44,428.61,203.1,194.1,0.955,713369.6,713369.6,8508,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599240,2062661.00
06/04/2017 14:00,2,7.768,ACTIVE,220.06,370.30,59.981,1496599203,"201051344000576","219011344069620",28.05,35.60,0,333.33,429.22,220.8,211.2,1.016,727996.5,727996.5,8504,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599241,2062662.00
06/04/2017 14:00,2,7.879,ACTIVE,214.19,350.77,59.970,1496599203,"274151322000087","219011344069620",26.64,67.70,0,328.22,400.96,212.3,203.0,0.800,919897.4,919897.4,8588,0,0,0,L,1151911521,0,122.68,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496599242,2062663.00
06/04/2017 14:15,2,8.691,ACTIVE,220.29,369.10,60.007,1496600103,"201051344000645","219011344069620",25.78,43.20,0,337.84,428.61,226.9,217.0,1.030,726990.7,726990.7,8498,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600104,2062664.00
06/04/2017 14:15,2,8.119,ACTIVE,214.64,358.58,60.002,1496600103,"274151322000085","219011344069620",23.44,58.50,0,329.43,398.56,192.7,184.1,0.742,943179.7,943179.7,8452,0,0,0,L,1151911521,0,123.81,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600105,2062665.00
06/04/2017 14:15,2,8.691,ACTIVE,219.16,368.20,60.002,1496600103,"201051344000633","219011344069620",25.80,48.00,0,334.84,428.61,227.2,217.4,1.074,713472.4,713472.4,8529,0,0,0,L,1122011218,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600106,2062666.00
06/04/2017 14:15,2,8.697,ACTIVE,220.97,373.01,60.007,1496600103,"201051344000469","219011344069620",26.26,39.30,0,336.64,429.22,231.2,221.2,1.065,716640.0,716640.0,8506,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600107,2062667.00
06/04/2017 14:15,2,8.969,ACTIVE,218.26,370.90,60.012,1496600103,"201051344000646","219011344069620",25.49,50.60,0,331.53,425.01,231.6,221.6,1.096,711871.5,711871.5,8509,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600108,2062668.00
06/04/2017 14:15,2,8.393,ACTIVE,214.64,373.91,60.007,1496600103,"274151322000052","219011344069620",25.31,64.50,0,328.22,402.16,215.2,205.8,0.853,979303.3,979303.3,8459,0,0,0,L,1151911521,0,122.68,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600109,2062669.00
06/04/2017 14:15,2,9.062,ACTIVE,219.39,367.30,60.007,1496600103,"201051344000585","219011344069620",25.86,47.80,0,333.33,423.81,237.2,227.0,1.092,723783.5,723783.5,8510,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600110,2062670.00
06/04/2017 14:15,2,8.967,ACTIVE,217.58,367.30,60.002,1496600103,"201051344001230","219011344069620",25.80,47.50,0,332.43,424.71,234.2,224.1,1.087,716521.7,716521.7,8516,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600111,2062671.00
06/04/2017 14:15,2,8.943,ACTIVE,219.61,369.10,59.996,1496600103,"201051344000582","219011344069620",25.72,45.50,0,330.63,428.31,233.0,223.0,1.065,706138.3,706138.3,8502,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600112,2062672.00
06/04/2017 14:15,2,8.928,ACTIVE,218.26,364.89,59.996,1496600103,"201051344000955","219011344069620",25.39,48.30,0,333.93,423.20,229.5,219.6,1.083,725166.8,725166.8,8514,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600113,2062673.00
06/04/2017 14:15,2,5.611,ACTIVE,214.87,416.59,59.975,1496600103,"274151322000094","219011344069620",36.22,57.70,0,373.01,457.47,205.2,196.1,0.791,802923.3,802923.3,8686,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600114,2062674.00
06/04/2017 14:15,2,8.689,ACTIVE,220.74,371.21,59.996,1496600103,"201051344000579","219011344069620",25.72,49.50,0,336.94,429.22,226.5,216.7,1.047,734627.3,734627.3,8502,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600114,2062675.00
06/04/2017 14:15,2,8.891,ACTIVE,218.03,365.49,60.007,1496600103,"201051344000890","219011344069620",25.86,50.60,0,333.33,424.71,232.9,222.8,1.061,719146.2,719146.2,8512,0,0,0,L,1122011218,0,124.94,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600115,2062676.00
06/04/2017 14:15,2,8.809,ACTIVE,218.93,367.30,60.002,1496600103,"201051344000438","219011344069620",25.80,47.80,0,332.73,424.11,230.2,220.2,1.087,721863.7,721863.7,8506,0,0,0,L,1122011218,0,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600116,2062677.00
06/04/2017 14:15,2,7.820,ACTIVE,218.48,357.98,59.970,1496600103,"201051344000417","219011344069620",17.89,49.00,0,336.94,401.56,141.5,134.7,0.663,664851.8,664851.8,8526,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600117,2062678.00
06/04/2017 14:15,2,8.410,ACTIVE,214.19,351.97,59.965,1496600103,"274151322000083","219011344069620",25.15,65.70,0,327.32,402.16,214.2,204.8,0.849,969373.4,969373.4,8464,0,0,0,L,1151911521,0,122.91,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600118,2062679.00
06/04/2017 14:15,2,8.828,ACTIVE,215.32,378.42,59.986,1496600103,"274151322000076","219011344069620",25.86,65.00,0,330.03,406.67,231.1,221.1,0.906,1033849.7,1033849.7,8457,0,0,0,L,1151911521,0,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600119,2062680.00
06/04/2017 14:15,2,8.846,ACTIVE,219.16,368.20,60.023,1496600103,"201051344000868","219011344069620",25.76,40.40,0,333.33,428.01,230.6,220.7,1.043,715093.2,715093.2,8512,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600120,2062681.00
06/04/2017 14:15,2,8.844,ACTIVE,214.41,364.89,59.991,1496600103,"274151322000095","219011344069620",25.76,65.70,0,326.72,402.46,230.6,220.6,0.866,1023818.0,1023818.0,8471,0,0,0,L,1151911521,0,123.36,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600121,2062682.00
06/04/2017 14:15,2,7.762,ACTIVE,220.97,362.79,59.981,1496600103,"201051344000988","219011344069620",17.89,40.20,0,338.74,407.57,140.6,133.7,0.645,638196.2,638196.2,8522,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600122,2062683.00
06/04/2017 14:15,2,9.043,ACTIVE,219.39,370.00,59.981,1496600103,"201051344001025","219011344069620",25.98,49.30,0,332.73,424.11,237.9,227.7,1.061,721360.6,721360.6,8523,0,0,0,L,1122011218,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600123,2062684.00
06/04/2017 14:15,2,8.773,ACTIVE,220.74,367.90,59.981,1496600103,"201051344000458","219011344069620",25.64,44.30,0,338.44,429.52,227.8,218.0,1.061,727067.4,727067.4,8494,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600123,2062685.00
06/04/2017 14:15,2,8.670,ACTIVE,221.19,369.70,59.986,1496600103,"201051344000853","219011344069620",26.26,41.30,0,338.44,429.22,230.6,220.6,1.083,727774.4,727774.4,8506,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600124,2062686.00
06/04/2017 14:15,2,9.043,ACTIVE,217.80,365.49,60.023,1496600103,"201051344000685","219011344069620",25.58,45.80,0,333.03,423.50,234.4,224.3,1.127,721876.3,721876.3,8520,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600125,2062687.00
06/04/2017 14:15,2,8.955,ACTIVE,219.39,367.30,59.991,1496600103,"201051344000917","219011344069620",26.00,45.30,0,332.13,423.20,235.8,225.7,1.114,718492.1,718492.1,8509,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600126,2062688.00
06/04/2017 14:15,2,9.018,ACTIVE,218.03,366.40,59.986,1496600103,"201051344001145","219011344069620",25.60,44.50,0,333.03,424.11,233.8,223.7,1.065,726463.4,726463.4,8500,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600127,2062689.00
06/04/2017 14:15,2,9.000,ACTIVE,219.84,369.10,59.991,1496600103,"201051344000651","219011344069620",25.72,45.80,0,334.84,427.41,234.4,224.3,1.052,714987.8,714987.8,8513,0,0,0,L,1122011218,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600128,2062690.00
06/04/2017 14:15,2,8.213,ACTIVE,214.41,354.67,59.991,1496600103,"274151322000088","219011344069620",25.09,59.80,0,328.52,401.86,208.5,199.3,0.795,929457.5,929457.5,8462,0,0,0,L,1151911521,0,123.81,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600129,2062691.00
06/04/2017 14:15,2,5.500,ACTIVE,215.54,404.57,60.002,1496600103,"274151322000068","219011344069620",36.64,60.50,0,373.31,454.46,203.3,194.3,0.778,803363.0,803363.0,8704,0,0,0,L,1151911521,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600130,2062692.00
06/04/2017 14:15,2,8.988,ACTIVE,219.39,368.50,59.938,1496600103,"201051344001135","219011344069620",25.50,47.50,0,332.43,423.20,232.0,222.0,1.061,710428.2,710428.2,8502,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600131,2062693.00
06/04/2017 14:15,2,9.020,ACTIVE,219.61,369.40,59.996,1496600103,"201051344001203","219011344069620",26.04,47.80,0,334.54,427.41,237.6,227.4,1.096,719675.8,719675.8,8531,0,0,0,L,1122011218,0,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600133,2062694.00
06/04/2017 14:15,2,8.285,ACTIVE,214.87,352.57,59.981,1496600103,"274151322000054","219011344069620",23.58,59.50,0,329.13,400.96,197.7,188.9,0.751,946933.6,946933.6,8450,0,0,0,L,1151911521,0,123.59,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600134,2062695.00
06/04/2017 14:15,2,8.766,ACTIVE,219.39,367.00,59.981,1496600103,"201051344000867","219011344069620",25.80,45.80,0,333.93,426.81,229.1,219.2,1.039,713954.8,713954.8,8528,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600135,2062696.00
06/04/2017 14:15,2,8.930,ACTIVE,219.84,370.30,60.002,1496600103,"201051344001093","219011344069620",26.04,45.80,0,331.23,427.41,235.6,225.4,1.069,718330.8,718330.8,8517,0,0,0,L,1122011218,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600136,2062697.00
06/04/2017 14:15,2,8.768,ACTIVE,220.29,371.21,59.996,1496600103,"201051344000900","219011344069620",26.64,39.80,0,335.44,428.61,236.4,226.3,1.056,735372.2,735372.2,8505,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600137,2062698.00
06/04/2017 14:15,2,8.594,ACTIVE,220.06,370.30,59.986,1496600103,"201051344000648","219011344069620",25.82,43.80,0,338.44,430.12,224.5,214.8,1.043,724201.3,724201.3,8501,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600138,2062699.00
06/04/2017 14:15,2,8.625,ACTIVE,220.52,370.90,59.991,1496600103,"201051344000569","219011344069620",26.44,41.00,0,335.74,429.22,231.0,221.1,1.065,737722.5,737722.5,8488,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600139,2062700.00
06/04/2017 14:15,2,8.652,ACTIVE,220.74,370.60,59.991,1496600103,"201051344000983","219011344069620",26.34,42.50,0,336.34,429.22,230.8,220.8,1.043,728182.5,728182.5,8507,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600140,2062701.00
06/04/2017 14:15,2,8.631,ACTIVE,220.74,369.40,59.954,1496600103,"201051344001158","219011344069620",25.64,46.80,0,339.65,428.61,224.2,214.5,1.030,713426.6,713426.6,8509,0,0,0,L,1122011218,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600141,2062702.00
06/04/2017 14:15,2,8.629,ACTIVE,220.74,369.40,59.991,1496600103,"201051344000576","219011344069620",26.32,41.00,0,338.74,429.52,229.9,220.0,1.052,728054.5,728054.5,8505,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600142,2062703.00
06/04/2017 14:15,2,8.295,ACTIVE,214.41,355.88,59.991,1496600103,"274151322000087","219011344069620",25.25,71.70,0,326.42,402.77,212.1,202.8,0.813,919951.1,919951.1,8589,0,0,0,L,1151911521,0,123.36,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600143,2062704.00
06/04/2017 14:15,2,8.799,ACTIVE,218.48,367.90,59.986,1496600103,"201051344000594","219011344069620",25.66,52.50,0,332.13,424.41,228.6,218.7,1.043,729647.1,729647.1,8503,0,0,0,L,1122011218,1,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496600144,2062705.00
06/04/2017 14:30,2,3.008,ACTIVE,215.32,348.66,59.959,1496601003,"201051344000645","219011344069620",27.00,42.50,0,319.81,426.21,82.3,77.5,0.384,727028.1,727028.1,8499,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601004,2062706.00
06/04/2017 14:30,2,2.887,ACTIVE,212.16,348.36,59.975,1496601003,"274151322000085","219011344069620",24.93,56.00,0,329.13,392.25,73.0,68.5,0.513,943211.4,943211.4,8453,0,0,0,L,1151911521,0,122.46,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601005,2062707.00
06/04/2017 14:30,2,2.996,ACTIVE,214.87,349.56,60.012,1496601003,"201051344000633","219011344069620",27.39,47.80,0,318.91,437.33,83.0,78.2,0.402,713509.7,713509.7,8530,0,0,0,L,1122011218,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601006,2062708.00
06/04/2017 14:30,2,3.037,ACTIVE,215.32,348.96,59.986,1496601003,"201051344000469","219011344069620",27.29,39.30,0,317.10,428.31,84.0,79.1,0.402,716678.0,716678.0,8507,0,0,0,L,1122011218,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601007,2062709.00
06/04/2017 14:30,2,3.240,ACTIVE,213.96,347.16,59.959,1496601003,"201051344000646","219011344069620",26.94,49.50,0,319.21,424.71,88.4,83.4,0.424,711909.8,711909.8,8510,0,0,0,L,1122011218,0,122.91,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601008,2062710.00
06/04/2017 14:30,2,2.955,ACTIVE,211.93,344.45,60.002,1496601003,"274151322000052","219011344069620",26.80,60.80,0,328.52,398.26,80.2,75.5,0.314,979338.8,979338.8,8460,0,0,0,L,1151911521,0,121.55,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601009,2062711.00
