ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 14:30,2,3.381,ACTIVE,214.87,349.56,59.970,1496601003,"201051344000585","219011344069620",27.00,47.50,0,320.11,421.70,92.5,87.3,0.424,723822.8,723822.8,8511,0,0,0,L,1122011218,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601010,2062712.00
06/04/2017 14:30,2,3.248,ACTIVE,213.96,346.26,59.975,1496601003,"201051344001230","219011344069620",27.08,46.60,0,319.21,423.81,89.1,84.0,0.424,716560.2,716560.2,8517,0,0,0,L,1122011218,0,122.68,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601011,2062713.00
06/04/2017 14:30,2,3.209,ACTIVE,215.09,348.96,59.996,1496601003,"201051344000582","219011344069620",27.17,44.80,0,318.30,424.11,88.3,83.3,0.420,706176.5,706176.5,8503,0,0,0,L,1122011218,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601012,2062714.00
06/04/2017 14:30,2,3.236,ACTIVE,213.96,346.56,59.954,1496601003,"201051344000955","219011344069620",27.02,48.50,0,318.61,422.60,88.5,83.5,0.429,725204.6,725204.6,8515,0,0,0,L,1122011218,0,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601013,2062715.00
06/04/2017 14:30,2,2.020,ACTIVE,212.38,389.24,59.981,1496601003,"274151322000094","219011344069620",35.90,54.80,0,362.19,438.23,73.1,68.6,0.513,802956.7,802956.7,8687,0,0,0,L,1151911521,0,121.78,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601014,2062716.00
06/04/2017 14:30,2,3.088,ALERT,214.87,348.96,59.986,1496601003,"201051344000579","219011344069620",27.12,49.30,0,308.39,426.51,84.8,79.9,0.398,734664.1,734664.1,8503,0,0,0,L,1122011218,0,122.23,122.68,0002,43,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601016,2062717.00
06/04/2017 14:30,2,3.273,ACTIVE,214.19,346.86,59.970,1496601003,"201051344000890","219011344069620",27.12,49.50,0,320.41,423.50,89.9,84.9,0.415,719184.4,719184.4,8513,0,0,0,L,1122011218,0,122.91,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601016,2062718.00
06/04/2017 14:30,2,3.229,ACTIVE,214.64,349.86,59.981,1496601003,"201051344000438","219011344069620",27.19,47.30,0,317.70,422.90,89.0,83.9,0.438,721901.6,721901.6,8507,0,0,0,L,1122011218,0,123.36,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601017,2062719.00
06/04/2017 14:30,2,3.123,ACTIVE,214.19,353.17,59.959,1496601003,"201051344000417","219011344069620",18.07,47.30,0,318.00,393.45,57.2,53.3,0.491,664874.8,664874.8,8527,0,0,0,L,1122011218,0,122.46,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601018,2062720.00
06/04/2017 14:30,2,2.988,ACTIVE,211.93,350.77,59.965,1496601003,"274151322000083","219011344069620",26.88,59.50,0,327.92,397.35,81.3,76.5,0.323,969408.5,969408.5,8465,0,0,0,L,1151911521,0,121.78,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601019,2062721.00
06/04/2017 14:30,2,3.125,ACTIVE,212.61,342.95,59.975,1496601003,"274151322000076","219011344069620",27.47,60.30,0,329.13,402.16,86.9,82.0,0.340,1033887.4,1033887.4,8458,0,0,0,L,1151911521,0,122.01,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601020,2062722.00
06/04/2017 14:30,2,3.113,ACTIVE,214.41,348.66,59.975,1496601003,"201051344000868","219011344069620",27.21,40.20,0,318.00,421.70,85.9,81.0,0.398,715130.7,715130.7,8513,0,0,0,L,1122011218,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601021,2062723.00
06/04/2017 14:30,2,3.139,ACTIVE,212.16,352.27,59.981,1496601003,"274151322000095","219011344069620",27.23,60.30,0,328.52,400.66,86.7,81.7,0.323,1023855.6,1023855.6,8472,0,0,0,L,1151911521,0,122.01,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601022,2062724.00
06/04/2017 14:30,2,3.012,ACTIVE,215.32,354.97,59.986,1496601003,"201051344000988","219011344069620",17.89,41.50,0,320.41,398.56,54.6,50.8,0.473,638218.7,638218.7,8523,0,0,0,L,1122011218,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601023,2062725.00
06/04/2017 14:30,2,3.377,ACTIVE,214.87,347.46,60.023,1496601003,"201051344001025","219011344069620",26.98,47.50,0,319.21,422.60,92.2,87.1,0.424,721399.3,721399.3,8524,0,0,0,L,1122011218,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601024,2062726.00
06/04/2017 14:30,2,3.062,ACTIVE,215.09,348.96,59.975,1496601003,"201051344000458","219011344069620",27.17,44.00,0,318.61,427.71,84.2,79.3,0.411,727104.3,727104.3,8495,0,0,0,L,1122011218,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601025,2062727.00
06/04/2017 14:30,2,3.102,ACTIVE,215.77,349.56,59.986,1496601003,"201051344000853","219011344069620",27.19,42.80,0,323.72,427.71,85.5,80.6,0.407,727811.8,727811.8,8507,0,0,0,L,1122011218,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601026,2062728.00
06/04/2017 14:30,2,3.291,ACTIVE,214.41,348.36,59.975,1496601003,"201051344000685","219011344069620",26.96,45.00,0,315.60,423.20,89.9,84.8,0.451,721914.3,721914.3,8521,0,0,0,L,1122011218,0,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601026,2062729.00
06/04/2017 14:30,2,3.297,ACTIVE,214.87,348.36,59.986,1496601003,"201051344000917","219011344069620",27.31,45.00,0,320.71,422.00,91.2,86.1,0.424,718530.3,718530.3,8510,0,0,0,L,1122011218,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601027,2062730.00
06/04/2017 14:30,2,3.314,ACTIVE,214.41,348.66,59.981,1496601003,"201051344001145","219011344069620",27.15,44.50,0,319.21,423.20,91.2,86.1,0.429,726501.5,726501.5,8501,0,0,0,L,1122011218,0,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601028,2062731.00
06/04/2017 14:30,2,3.299,ACTIVE,214.87,349.26,59.986,1496601003,"201051344000651","219011344069620",27.15,46.00,0,318.61,426.51,90.8,85.7,0.438,715025.6,715025.6,8514,0,0,0,L,1122011218,0,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601029,2062732.00
06/04/2017 14:30,2,2.916,ACTIVE,211.93,361.29,59.975,1496601003,"274151322000088","219011344069620",26.64,56.80,0,328.82,395.85,78.6,74.0,0.552,929491.0,929491.0,8463,0,0,0,L,1151911521,0,122.68,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601030,2062733.00
06/04/2017 14:30,2,2.010,ACTIVE,212.83,397.96,59.996,1496601003,"274151322000068","219011344069620",36.36,56.30,0,357.38,439.13,74.1,69.6,0.517,803395.6,803395.6,8705,0,0,0,L,1151911521,0,122.68,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601031,2062734.00
06/04/2017 14:30,2,3.340,ACTIVE,214.41,346.86,59.970,1496601003,"201051344001135","219011344069620",27.12,46.80,0,320.41,422.30,91.7,86.6,0.424,710465.8,710465.8,8503,0,0,0,L,1122011218,0,122.91,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601032,2062735.00
06/04/2017 14:30,2,3.105,ALERT,214.19,348.06,59.975,1496601003,"201051344000594","219011344069620",27.17,51.30,0,289.75,422.30,85.4,80.5,0.411,729682.6,729682.6,8504,0,0,0,L,1122011218,0,122.01,122.23,0002,45,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601034,2062736.00
06/04/2017 14:30,2,3.369,ACTIVE,215.09,349.26,59.981,1496601003,"201051344001203","219011344069620",27.21,46.80,0,318.00,426.51,92.9,87.7,0.442,719714.1,719714.1,8532,0,0,0,L,1122011218,0,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601035,2062737.00
06/04/2017 14:30,2,2.979,ACTIVE,212.16,358.28,59.986,1496601003,"274151322000054","219011344069620",25.25,56.50,0,329.13,393.45,76.1,71.6,0.526,946965.2,946965.2,8451,0,0,0,L,1151911521,0,122.46,121.78,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601036,2062738.00
06/04/2017 14:30,2,3.162,ACTIVE,214.64,347.46,59.986,1496601003,"201051344000867","219011344069620",27.04,45.00,0,318.61,420.80,86.7,81.7,0.398,713991.5,713991.5,8529,0,0,0,L,1122011218,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601036,2062739.00
06/04/2017 14:30,2,3.281,ACTIVE,215.09,348.66,59.991,1496601003,"201051344001093","219011344069620",27.35,45.30,0,318.91,426.81,90.9,85.8,0.424,718368.3,718368.3,8518,0,0,0,L,1122011218,0,123.36,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601037,2062740.00
06/04/2017 14:30,2,3.115,ACTIVE,214.87,348.66,60.007,1496601003,"201051344000900","219011344069620",27.87,40.00,0,318.61,428.01,88.0,83.0,0.407,735409.8,735409.8,8506,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601038,2062741.00
06/04/2017 14:30,2,3.033,ACTIVE,215.09,348.66,59.991,1496601003,"201051344000648","219011344069620",27.31,43.80,0,318.00,426.51,83.9,79.0,0.402,724237.0,724237.0,8502,0,0,0,L,1122011218,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601039,2062742.00
06/04/2017 14:30,2,3.135,ACTIVE,215.09,349.56,59.996,1496601003,"201051344000569","219011344069620",27.29,41.50,0,318.30,427.71,86.7,81.7,0.411,737759.4,737759.4,8489,0,0,0,L,1122011218,0,122.01,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601040,2062743.00
06/04/2017 14:30,2,3.123,ACTIVE,215.09,348.36,59.981,1496601003,"201051344000983","219011344069620",27.61,43.60,0,320.41,428.31,87.4,82.4,0.420,728219.3,728219.3,8508,0,0,0,L,1122011218,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601041,2062744.00
06/04/2017 14:30,2,3.100,ALERT,215.09,348.96,59.981,1496601003,"201051344001158","219011344069620",27.00,47.00,0,306.58,425.31,84.9,80.0,0.393,713462.0,713462.0,8510,0,0,0,L,1122011218,0,122.23,122.68,0002,45,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601043,2062745.00
06/04/2017 14:30,2,3.084,ACTIVE,215.32,350.47,59.996,1496601003,"201051344000576","219011344069620",27.21,41.50,0,318.91,428.01,85.0,80.1,0.402,728090.8,728090.8,8506,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601044,2062746.00
06/04/2017 14:30,2,2.977,ACTIVE,212.38,343.25,59.991,1496601003,"274151322000087","219011344069620",26.72,65.00,0,328.22,396.15,80.5,75.8,0.305,919984.7,919984.7,8590,0,0,0,L,1151911521,0,122.23,122.23,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601045,2062747.00
06/04/2017 14:45,2,2.896,ACTIVE,215.09,348.36,59.981,1496601903,"201051344000645","219011344069620",27.67,41.50,0,335.14,371.21,81.2,76.4,0.380,727048.4,727048.4,8500,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601904,2062748.00
06/04/2017 14:45,2,2.777,ACTIVE,212.61,348.96,59.975,1496601903,"274151322000085","219011344069620",26.16,53.00,0,328.82,378.42,73.6,69.1,0.526,943229.6,943229.6,8454,0,0,0,L,1151911521,0,122.46,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601905,2062749.00
06/04/2017 14:45,2,2.877,ACTIVE,214.64,348.66,59.981,1496601903,"201051344000633","219011344069620",28.03,46.00,0,332.73,371.51,81.7,76.9,0.384,713530.2,713530.2,8531,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601906,2062750.00
06/04/2017 14:45,2,2.893,ACTIVE,215.09,349.56,59.986,1496601903,"201051344000469","219011344069620",28.25,37.30,0,333.63,371.51,82.8,77.9,0.398,716698.7,716698.7,8508,0,0,0,L,1122011218,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601907,2062751.00
06/04/2017 14:45,2,3.082,ACTIVE,214.19,347.46,59.949,1496601903,"201051344000646","219011344069620",27.77,47.00,0,333.33,373.31,86.7,81.8,0.420,711931.5,711931.5,8511,0,0,0,L,1122011218,0,122.91,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601908,2062752.00
06/04/2017 14:45,2,2.822,ACTIVE,211.93,350.47,59.975,1496601903,"274151322000052","219011344069620",27.67,59.80,0,333.63,361.29,79.1,74.4,0.305,979358.6,979358.6,8461,0,0,0,L,1151911521,0,121.78,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601909,2062753.00
06/04/2017 14:45,2,3.188,ACTIVE,214.87,348.96,59.991,1496601903,"201051344000585","219011344069620",27.77,45.80,0,333.33,373.01,89.7,84.6,0.415,723845.4,723845.4,8512,0,0,0,L,1122011218,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601910,2062754.00
06/04/2017 14:45,2,3.035,ACTIVE,213.96,346.56,59.938,1496601903,"201051344001230","219011344069620",28.25,44.50,0,333.93,372.11,86.9,81.9,0.411,716582.1,716582.1,8518,0,0,0,L,1122011218,0,122.68,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601911,2062755.00
06/04/2017 14:45,2,3.047,ACTIVE,215.09,348.36,59.959,1496601903,"201051344000582","219011344069620",27.75,43.00,0,333.93,373.31,85.5,80.6,0.407,706198.2,706198.2,8504,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601912,2062756.00
06/04/2017 14:45,2,3.072,ACTIVE,214.19,347.76,60.018,1496601903,"201051344000955","219011344069620",27.85,45.30,0,333.03,372.41,86.7,81.8,0.420,725226.4,725226.4,8516,0,0,0,L,1122011218,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601913,2062757.00
06/04/2017 14:45,2,1.865,ACTIVE,212.61,406.67,59.970,1496601903,"274151322000094","219011344069620",37.51,51.80,0,379.32,444.85,70.3,66.0,0.482,802974.4,802974.4,8688,0,0,0,L,1151911521,0,122.01,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601914,2062758.00
06/04/2017 14:45,2,2.873,ACTIVE,214.87,348.06,59.986,1496601903,"201051344000579","219011344069620",28.19,47.50,0,334.54,371.21,82.0,77.3,0.384,734684.8,734684.8,8505,0,0,0,L,1122011218,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601915,2062759.00
06/04/2017 14:45,2,3.053,ACTIVE,214.19,346.86,59.975,1496601903,"201051344000890","219011344069620",28.15,47.30,0,334.24,373.31,87.1,82.2,0.407,719206.4,719206.4,8514,0,0,0,L,1122011218,0,122.91,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601916,2062760.00
06/04/2017 14:45,2,3.027,ACTIVE,214.87,349.26,59.970,1496601903,"201051344000438","219011344069620",28.07,45.50,0,333.63,372.41,86.1,81.2,0.424,721923.3,721923.3,8508,0,0,0,L,1122011218,0,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601917,2062761.00
06/04/2017 14:45,2,3.053,ACTIVE,214.41,352.57,60.028,1496601903,"201051344000417","219011344069620",18.01,44.50,0,332.13,380.52,55.7,51.8,0.482,664888.6,664888.6,8528,0,0,0,L,1122011218,0,122.68,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601918,2062762.00
06/04/2017 14:45,2,2.785,ACTIVE,211.93,350.77,59.965,1496601903,"274151322000083","219011344069620",27.63,58.50,0,333.33,360.38,78.0,73.4,0.309,969428.2,969428.2,8466,0,0,0,L,1151911521,0,121.55,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601919,2062763.00
06/04/2017 14:45,2,2.947,ACTIVE,212.83,350.77,59.975,1496601903,"274151322000076","219011344069620",28.19,57.70,0,334.84,363.99,84.1,79.2,0.336,1033908.6,1033908.6,8459,0,0,0,L,1151911521,0,122.23,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601920,2062764.00
06/04/2017 14:45,2,2.922,ACTIVE,214.41,347.46,59.970,1496601903,"201051344000868","219011344069620",27.87,38.60,0,333.93,371.21,82.5,77.7,0.367,715151.4,715151.4,8514,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601920,2062765.00
06/04/2017 14:45,2,2.934,ACTIVE,212.16,341.45,59.975,1496601903,"274151322000095","219011344069620",27.91,58.50,0,333.63,362.19,82.9,78.1,0.314,1023876.6,1023876.6,8473,0,0,0,L,1151911521,0,122.46,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601921,2062766.00
06/04/2017 14:45,2,2.863,ACTIVE,215.09,354.07,59.981,1496601903,"201051344000988","219011344069620",18.35,38.60,0,334.24,381.12,53.2,49.5,0.464,638231.8,638231.8,8524,0,0,0,L,1122011218,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601922,2062767.00
06/04/2017 14:45,2,3.115,ACTIVE,214.64,347.16,59.986,1496601903,"201051344001025","219011344069620",27.87,45.50,0,333.93,373.61,88.0,83.0,0.402,721421.6,721421.6,8525,0,0,0,L,1122011218,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601923,2062768.00
06/04/2017 14:45,2,2.818,ACTIVE,214.87,348.06,59.996,1496601903,"201051344000458","219011344069620",28.21,43.00,0,333.93,371.21,80.5,75.8,0.389,727124.6,727124.6,8496,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601924,2062769.00
06/04/2017 14:45,2,2.855,ACTIVE,215.54,349.56,59.965,1496601903,"201051344000853","219011344069620",28.23,40.60,0,337.54,372.41,81.7,76.9,0.389,727832.3,727832.3,8508,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601925,2062770.00
06/04/2017 14:45,2,3.027,ACTIVE,214.41,347.76,59.954,1496601903,"201051344000685","219011344069620",27.85,43.00,0,333.93,372.71,85.4,80.5,0.424,721936.0,721936.0,8522,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601926,2062771.00
06/04/2017 14:45,2,3.021,ACTIVE,214.87,348.66,60.012,1496601903,"201051344000917","219011344069620",28.21,42.80,0,333.03,372.71,86.3,81.4,0.411,718552.3,718552.3,8511,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601927,2062772.00
06/04/2017 14:45,2,3.031,ACTIVE,214.41,347.46,59.944,1496601903,"201051344001145","219011344069620",28.03,42.30,0,334.54,372.41,86.1,81.2,0.389,726523.5,726523.5,8502,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601928,2062773.00
06/04/2017 14:45,2,3.043,ACTIVE,215.09,349.56,59.981,1496601903,"201051344000651","219011344069620",27.97,43.40,0,334.24,372.41,86.2,81.3,0.393,715047.5,715047.5,8515,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601929,2062774.00
06/04/2017 14:45,2,2.709,ACTIVE,212.38,348.06,59.959,1496601903,"274151322000088","219011344069620",27.45,54.30,0,329.73,378.42,75.3,70.8,0.517,929510.0,929510.0,8464,0,0,0,L,1151911521,0,122.68,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601929,2062775.00
06/04/2017 14:45,2,1.783,ACTIVE,213.29,427.11,59.970,1496601903,"274151322000068","219011344069620",38.57,53.30,0,375.71,445.45,70.3,65.9,0.495,803413.4,803413.4,8706,0,0,0,L,1151911521,0,122.68,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601930,2062776.00
06/04/2017 14:45,2,3.059,ACTIVE,214.64,347.16,59.981,1496601903,"201051344001135","219011344069620",28.01,43.60,0,334.54,373.31,86.8,81.9,0.402,710487.9,710487.9,8504,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601931,2062777.00
06/04/2017 14:45,2,2.871,ACTIVE,213.96,347.46,59.965,1496601903,"201051344000594","219011344069620",27.85,49.00,0,333.33,371.51,81.1,76.3,0.380,729703.2,729703.2,8506,0,0,0,L,1122011218,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601932,2062778.00
06/04/2017 14:45,2,3.055,ACTIVE,214.87,348.06,59.970,1496601903,"201051344001203","219011344069620",28.31,44.50,0,333.63,373.31,87.7,82.7,0.411,719736.4,719736.4,8533,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601933,2062779.00
06/04/2017 14:45,2,2.713,ACTIVE,212.38,348.06,59.944,1496601903,"274151322000054","219011344069620",26.86,53.80,0,327.92,379.92,73.7,69.2,0.504,946983.7,946983.7,8452,0,0,0,L,1151911521,0,122.23,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601934,2062780.00
06/04/2017 14:45,2,2.873,ACTIVE,214.64,347.16,59.986,1496601903,"201051344000867","219011344069620",28.15,43.00,0,334.24,370.60,81.9,77.2,0.380,714012.2,714012.2,8530,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601935,2062781.00
06/04/2017 14:45,2,2.986,ACTIVE,215.09,349.56,59.965,1496601903,"201051344001093","219011344069620",28.31,42.30,0,333.03,372.71,85.7,80.8,0.402,718390.1,718390.1,8519,0,0,0,L,1122011218,0,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601936,2062782.00
06/04/2017 14:45,2,2.848,ACTIVE,214.87,349.26,59.981,1496601903,"201051344000900","219011344069620",28.51,38.00,0,333.63,371.81,82.2,77.5,0.380,735430.8,735430.8,8507,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601937,2062783.00
06/04/2017 14:45,2,2.809,ACTIVE,215.09,348.06,59.970,1496601903,"201051344000648","219011344069620",27.75,42.50,0,334.84,371.21,78.9,74.3,0.371,724257.0,724257.0,8503,0,0,0,L,1122011218,0,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601938,2062784.00
06/04/2017 14:45,2,2.830,ACTIVE,214.87,348.96,59.975,1496601903,"201051344000569","219011344069620",28.35,39.80,0,333.93,371.51,81.3,76.5,0.384,737780.1,737780.1,8490,0,0,0,L,1122011218,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601939,2062785.00
06/04/2017 14:45,2,2.848,ACTIVE,215.09,347.76,59.975,1496601903,"201051344000983","219011344069620",28.35,41.30,0,334.24,371.51,81.8,77.0,0.389,728240.1,728240.1,8509,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601940,2062786.00
06/04/2017 14:45,2,2.859,ACTIVE,214.87,346.86,59.981,1496601903,"201051344001158","219011344069620",27.61,44.80,0,334.24,371.21,79.9,75.2,0.380,713482.3,713482.3,8512,0,0,0,L,1122011218,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601941,2062787.00
06/04/2017 14:45,2,2.803,ACTIVE,215.32,349.26,59.975,1496601903,"201051344000576","219011344069620",28.01,39.30,0,334.84,371.81,79.5,74.8,0.380,728111.0,728111.0,8507,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601942,2062788.00
06/04/2017 14:45,2,2.701,ACTIVE,212.38,357.38,59.970,1496601903,"274151322000087","219011344069620",27.51,61.70,0,327.92,376.92,75.3,70.7,0.504,920003.9,920003.9,8591,0,0,0,L,1151911521,0,122.23,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496601943,2062789.00
06/04/2017 15:00,2,1.285,ACTIVE,213.29,346.86,60.007,1496602803,"201051344000645","219011344069620",27.93,34.50,0,318.30,390.14,36.4,33.2,0.301,727061.3,727061.3,8501,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602805,2062790.00
06/04/2017 15:00,2,1.186,ACTIVE,211.70,346.86,59.991,1496602803,"274151322000085","219011344069620",26.96,47.30,0,333.63,375.11,32.4,29.4,0.217,943241.2,943241.2,8455,0,0,0,L,1151911521,0,122.01,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602805,2062791.00
06/04/2017 15:00,2,1.275,ACTIVE,213.29,348.36,60.018,1496602803,"201051344000633","219011344069620",28.25,38.80,0,319.21,390.44,36.6,33.4,0.309,713543.2,713543.2,8532,0,0,0,L,1122011218,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602806,2062792.00
06/04/2017 15:00,2,1.287,ACTIVE,213.29,347.46,60.034,1496602803,"201051344000469","219011344069620",28.37,30.80,0,317.10,391.04,37.0,33.8,0.309,716711.8,716711.8,8509,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602807,2062793.00
06/04/2017 15:00,2,1.266,ACTIVE,212.61,347.16,59.991,1496602803,"201051344000646","219011344069620",28.61,40.80,0,319.51,388.94,36.7,33.5,0.301,711945.0,711945.0,8512,0,0,0,L,1122011218,0,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602808,2062794.00
06/04/2017 15:00,2,1.242,ACTIVE,211.70,343.85,59.991,1496602803,"274151322000052","219011344069620",27.53,50.80,0,326.42,376.92,34.6,31.5,0.239,979371.0,979371.0,8462,0,0,0,L,1151911521,0,121.33,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602809,2062795.00
06/04/2017 15:00,2,1.365,ACTIVE,213.29,348.06,60.002,1496602803,"201051344000585","219011344069620",28.23,38.60,0,318.30,389.54,39.1,35.8,0.309,723859.4,723859.4,8513,0,0,0,L,1122011218,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602810,2062796.00
06/04/2017 15:00,2,1.275,ACTIVE,212.83,345.66,60.044,1496602803,"201051344001230","219011344069620",28.09,37.80,0,319.21,387.74,36.3,33.1,0.296,716595.5,716595.5,8519,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602811,2062797.00
06/04/2017 15:00,2,1.271,ACTIVE,213.51,347.16,60.002,1496602803,"201051344000582","219011344069620",27.95,36.00,0,317.70,390.44,36.1,32.9,0.301,706211.3,706211.3,8505,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602812,2062798.00
06/04/2017 15:00,2,1.309,ACTIVE,212.83,346.56,60.002,1496602803,"201051344000955","219011344069620",28.01,38.60,0,318.30,388.34,37.1,33.9,0.309,725239.9,725239.9,8517,0,0,0,L,1122011218,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602813,2062799.00
06/04/2017 15:00,2,0.779,ACTIVE,212.16,407.57,59.996,1496602803,"274151322000094","219011344069620",38.19,46.80,0,333.03,439.74,30.4,27.4,0.212,802985.3,802985.3,8689,0,0,0,L,1151911521,0,121.55,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602814,2062800.00
06/04/2017 15:00,2,1.326,ACTIVE,213.06,347.46,60.002,1496602803,"201051344000579","219011344069620",27.87,40.00,0,319.81,390.14,37.5,34.2,0.305,734697.9,734697.9,8506,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602814,2062801.00
06/04/2017 15:00,2,1.309,ACTIVE,212.83,346.26,59.954,1496602803,"201051344000890","219011344069620",28.09,40.60,0,316.80,389.24,37.2,34.0,0.305,719219.8,719219.8,8515,0,0,0,L,1122011218,0,122.23,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602815,2062802.00
06/04/2017 15:00,2,1.246,ACTIVE,213.29,348.06,59.986,1496602803,"201051344000438","219011344069620",28.77,38.60,0,316.80,390.44,36.3,33.1,0.305,721936.5,721936.5,8509,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602816,2062803.00
06/04/2017 15:00,2,1.287,ACTIVE,213.06,343.55,59.991,1496602803,"201051344000417","219011344069620",18.35,40.40,0,332.13,376.92,23.9,21.2,0.194,664897.1,664897.1,8529,0,0,0,L,1122011218,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602817,2062804.00
06/04/2017 15:00,2,1.211,ACTIVE,211.70,340.85,59.991,1496602803,"274151322000083","219011344069620",27.69,50.20,0,327.32,376.92,34.0,30.8,0.234,969440.3,969440.3,8467,0,0,0,L,1151911521,0,121.55,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602818,2062805.00
06/04/2017 15:00,2,1.281,ACTIVE,212.16,347.46,59.996,1496602803,"274151322000076","219011344069620",28.45,49.80,0,328.22,377.22,36.9,33.7,0.252,1033921.8,1033921.8,8460,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602819,2062806.00
06/04/2017 15:00,2,1.314,ACTIVE,212.83,346.26,59.996,1496602803,"201051344000868","219011344069620",28.05,32.20,0,317.70,390.44,37.4,34.2,0.301,715164.5,715164.5,8515,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602820,2062807.00
06/04/2017 15:00,2,1.256,ACTIVE,211.48,345.96,60.002,1496602803,"274151322000095","219011344069620",28.33,49.80,0,325.82,376.62,36.0,32.8,0.247,1023889.4,1023889.4,8474,0,0,0,L,1151911521,0,122.01,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602821,2062808.00
06/04/2017 15:00,2,1.262,ACTIVE,213.06,344.76,60.002,1496602803,"201051344000988","219011344069620",18.69,33.30,0,333.93,377.22,23.9,21.2,0.194,638240.1,638240.1,8525,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602822,2062809.00
06/04/2017 15:00,2,1.303,ACTIVE,213.06,346.26,59.996,1496602803,"201051344001025","219011344069620",28.45,38.60,0,317.70,390.44,37.6,34.4,0.301,721435.1,721435.1,8526,0,0,0,L,1122011218,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602823,2062810.00
06/04/2017 15:00,2,1.271,ACTIVE,213.06,346.86,60.012,1496602803,"201051344000458","219011344069620",28.43,35.20,0,318.00,390.44,36.6,33.4,0.309,727137.3,727137.3,8497,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602824,2062811.00
06/04/2017 15:00,2,1.266,ACTIVE,213.74,348.96,60.002,1496602803,"201051344000853","219011344069620",28.82,33.50,0,319.21,394.95,37.0,33.8,0.305,727845.2,727845.2,8509,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602824,2062812.00
06/04/2017 15:00,2,1.244,ACTIVE,213.29,347.76,60.002,1496602803,"201051344000685","219011344069620",28.37,36.50,0,317.10,389.24,35.8,32.6,0.314,721949.0,721949.0,8523,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602825,2062813.00
06/04/2017 15:00,2,1.279,ACTIVE,213.29,347.46,60.049,1496602803,"201051344000917","219011344069620",28.11,35.80,0,318.00,389.84,36.5,33.3,0.301,718565.5,718565.5,8512,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602826,2062814.00
06/04/2017 15:00,2,1.260,ACTIVE,213.29,347.46,59.991,1496602803,"201051344001145","219011344069620",28.59,35.20,0,316.80,388.94,36.5,33.3,0.287,726536.6,726536.6,8503,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602827,2062815.00
06/04/2017 15:00,2,1.264,ACTIVE,213.51,347.46,60.007,1496602803,"201051344000651","219011344069620",28.47,36.30,0,318.30,390.44,36.5,33.3,0.301,715060.7,715060.7,8516,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602828,2062816.00
06/04/2017 15:00,2,1.180,ACTIVE,211.48,341.15,59.996,1496602803,"274151322000088","219011344069620",27.43,47.00,0,332.73,376.01,32.8,29.7,0.225,929521.7,929521.7,8465,0,0,0,L,1151911521,0,122.23,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602829,2062817.00
06/04/2017 15:00,2,0.844,ACTIVE,212.61,399.76,59.996,1496602803,"274151322000068","219011344069620",36.88,48.00,0,333.93,442.44,31.6,28.6,0.208,803424.3,803424.3,8707,0,0,0,L,1151911521,0,122.23,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602830,2062818.00
06/04/2017 15:00,2,1.324,ACTIVE,212.83,345.96,60.007,1496602803,"201051344001135","219011344069620",28.27,37.30,0,315.90,388.94,38.0,34.7,0.301,710501.4,710501.4,8505,0,0,0,L,1122011218,0,122.01,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602831,2062819.00
06/04/2017 15:00,2,1.285,ACTIVE,212.61,346.56,60.039,1496602803,"201051344000594","219011344069620",28.03,42.00,0,318.00,389.54,36.5,33.3,0.305,729715.9,729715.9,8507,0,0,0,L,1122011218,0,121.33,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602832,2062820.00
06/04/2017 15:00,2,1.293,ACTIVE,213.51,347.46,60.002,1496602803,"201051344001203","219011344069620",28.59,38.20,0,318.91,390.74,37.5,34.3,0.296,719749.8,719749.8,8534,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602833,2062821.00
06/04/2017 15:00,2,1.193,ACTIVE,211.70,347.76,60.039,1496602803,"274151322000054","219011344069620",27.29,46.40,0,332.13,376.31,33.0,29.9,0.212,946995.2,946995.2,8453,0,0,0,L,1151911521,0,122.01,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602834,2062822.00
06/04/2017 15:00,2,1.293,ACTIVE,213.29,346.26,60.007,1496602803,"201051344000867","219011344069620",28.37,35.80,0,319.81,389.24,37.2,34.0,0.296,714025.1,714025.1,8531,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602835,2062823.00
06/04/2017 15:00,2,1.258,ACTIVE,213.29,347.46,60.002,1496602803,"201051344001093","219011344069620",28.29,35.80,0,318.61,390.14,36.0,32.9,0.292,718403.2,718403.2,8520,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602836,2062824.00
06/04/2017 15:00,2,1.258,ACTIVE,213.29,347.46,60.012,1496602803,"201051344000900","219011344069620",28.92,31.50,0,317.70,390.74,36.9,33.7,0.292,735443.6,735443.6,8508,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602837,2062825.00
06/04/2017 15:00,2,1.262,ACTIVE,213.29,346.86,60.002,1496602803,"201051344000648","219011344069620",28.17,34.80,0,316.50,390.14,36.0,32.8,0.296,724269.4,724269.4,8504,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602838,2062826.00
06/04/2017 15:00,2,1.273,ACTIVE,213.06,347.46,59.996,1496602803,"201051344000569","219011344069620",28.77,33.30,0,319.21,390.74,37.1,33.9,0.301,737792.9,737792.9,8491,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602839,2062827.00
06/04/2017 15:00,2,1.312,ACTIVE,213.29,347.46,60.002,1496602803,"201051344000983","219011344069620",28.43,34.00,0,317.10,390.74,37.8,34.6,0.309,728253.0,728253.0,8510,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602840,2062828.00
06/04/2017 15:00,2,1.287,ACTIVE,213.06,346.56,60.002,1496602803,"201051344001158","219011344069620",27.91,36.80,0,318.00,389.54,36.4,33.2,0.301,713494.9,713494.9,8513,0,0,0,L,1122011218,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602841,2062829.00
06/04/2017 15:00,2,1.250,ACTIVE,213.51,348.36,60.002,1496602803,"201051344000576","219011344069620",28.33,32.40,0,319.51,390.74,35.9,32.7,0.301,728123.4,728123.4,8508,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602842,2062830.00
06/04/2017 15:00,2,1.176,ACTIVE,211.93,342.65,59.996,1496602803,"274151322000087","219011344069620",27.73,53.80,0,332.43,376.01,33.0,29.9,0.212,920015.4,920015.4,8592,0,0,0,L,1151911521,0,121.78,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496602842,2062831.00
06/04/2017 15:15,2,3.193,ACTIVE,215.77,349.56,59.970,1496603703,"201051344000645","219011344069620",29.06,31.80,0,333.03,394.95,94.0,88.8,0.438,727073.8,727073.8,8502,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603704,2062832.00
06/04/2017 15:15,2,3.033,ACTIVE,213.06,351.07,59.986,1496603703,"274151322000085","219011344069620",27.87,43.60,0,333.93,378.12,85.6,80.7,0.323,943252.4,943252.4,8456,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603705,2062833.00
06/04/2017 15:15,2,3.225,ACTIVE,215.54,352.87,60.012,1496603703,"201051344000633","219011344069620",29.00,35.60,0,332.43,394.35,94.8,89.6,0.455,713555.7,713555.7,8533,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603706,2062834.00
06/04/2017 15:15,2,3.215,ACTIVE,216.00,351.07,59.959,1496603703,"201051344000469","219011344069620",29.34,28.80,0,332.43,396.75,95.5,90.3,0.460,716724.4,716724.4,8510,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603707,2062835.00
06/04/2017 15:15,2,3.502,ACTIVE,214.64,351.07,59.975,1496603703,"201051344000646","219011344069620",28.61,37.80,0,331.23,390.44,101.4,96.0,0.486,711958.2,711958.2,8513,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603708,2062836.00
06/04/2017 15:15,2,3.102,ACTIVE,212.83,353.77,59.986,1496603703,"274151322000052","219011344069620",28.92,47.50,0,333.33,378.42,90.8,85.7,0.354,979382.9,979382.9,8463,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603709,2062837.00
06/04/2017 15:15,2,3.584,ACTIVE,215.77,352.27,59.981,1496603703,"201051344000585","219011344069620",29.04,36.30,0,332.73,391.34,105.5,99.9,0.486,723873.4,723873.4,8514,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603710,2062838.00
06/04/2017 15:15,2,3.453,ACTIVE,214.64,348.96,59.986,1496603703,"201051344001230","219011344069620",29.16,35.40,0,330.93,389.24,102.1,96.6,0.468,716608.7,716608.7,8520,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603711,2062839.00
06/04/2017 15:15,2,3.465,ACTIVE,216.00,351.37,59.981,1496603703,"201051344000582","219011344069620",29.00,33.80,0,333.03,392.25,101.8,96.3,0.477,706224.5,706224.5,8506,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603712,2062840.00
06/04/2017 15:15,2,3.463,ACTIVE,214.87,350.17,60.012,1496603703,"201051344000955","219011344069620",29.18,36.00,0,331.83,389.54,102.3,96.8,0.486,725253.2,725253.2,8518,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603713,2062841.00
06/04/2017 15:15,2,2.115,ACTIVE,213.06,412.98,59.970,1496603703,"274151322000094","219011344069620",38.53,44.30,0,331.83,446.65,82.0,77.2,0.314,802995.9,802995.9,8690,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603713,2062842.00
06/04/2017 15:15,2,3.260,ACTIVE,215.77,350.77,59.944,1496603703,"201051344000579","219011344069620",29.32,36.50,0,333.03,394.95,96.8,91.6,0.446,734710.8,734710.8,8507,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603714,2062843.00
06/04/2017 15:15,2,3.562,ACTIVE,214.87,350.77,59.981,1496603703,"201051344000890","219011344069620",28.69,37.50,0,332.13,391.34,103.4,97.9,0.482,719233.3,719233.3,8516,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603715,2062844.00
06/04/2017 15:15,2,3.518,ACTIVE,215.54,351.67,59.991,1496603703,"201051344000438","219011344069620",28.94,35.60,0,333.63,391.64,103.1,97.6,0.491,721949.8,721949.8,8510,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603716,2062845.00
06/04/2017 15:15,2,3.477,ACTIVE,215.09,356.48,59.954,1496603703,"201051344000417","219011344069620",18.98,37.00,0,332.43,382.93,66.8,62.6,0.579,664905.6,664905.6,8530,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603717,2062846.00
06/04/2017 15:15,2,3.186,ACTIVE,212.61,352.57,59.949,1496603703,"274151322000083","219011344069620",28.57,47.00,0,333.03,378.42,92.2,87.0,0.362,969452.3,969452.3,8468,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603718,2062847.00
06/04/2017 15:15,2,3.309,ACTIVE,213.51,354.97,59.975,1496603703,"274151322000076","219011344069620",29.52,46.40,0,334.54,379.02,98.9,93.5,0.384,1033934.8,1033934.8,8461,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603719,2062848.00
06/04/2017 15:15,2,3.291,ACTIVE,215.09,350.17,59.986,1496603703,"201051344000868","219011344069620",29.20,29.80,0,333.03,391.34,97.4,92.1,0.446,715177.4,715177.4,8516,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603720,2062849.00
06/04/2017 15:15,2,3.355,ACTIVE,212.61,352.27,59.975,1496603703,"274151322000095","219011344069620",28.98,47.30,0,330.03,377.82,98.5,93.1,0.371,1023902.3,1023902.3,8475,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603721,2062850.00
06/04/2017 15:15,2,3.359,ACTIVE,215.77,357.98,59.991,1496603703,"201051344000988","219011344069620",18.79,30.30,0,333.33,382.93,64.0,59.8,0.539,638248.3,638248.3,8526,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603721,2062851.00
06/04/2017 15:15,2,3.613,ACTIVE,215.54,350.47,59.981,1496603703,"201051344001025","219011344069620",28.98,35.80,0,333.63,391.94,106.2,100.5,0.482,721449.0,721449.0,8527,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603722,2062852.00
06/04/2017 15:15,2,3.277,ACTIVE,215.77,350.47,59.986,1496603703,"201051344000458","219011344069620",29.30,32.40,0,333.93,396.15,97.3,92.0,0.468,727150.1,727150.1,8498,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603723,2062853.00
06/04/2017 15:15,2,3.334,ACTIVE,216.45,351.37,59.970,1496603703,"201051344000853","219011344069620",29.26,31.30,0,334.54,397.96,98.8,93.5,0.473,727858.2,727858.2,8510,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603724,2062854.00
