ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 15:15,2,3.566,ACTIVE,215.09,351.07,59.981,1496603703,"201051344000685","219011344069620",28.92,34.30,0,333.03,391.34,104.5,98.9,0.513,721962.4,721962.4,8524,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603725,2062855.00
06/04/2017 15:15,2,3.572,ACTIVE,215.54,351.37,59.996,1496603703,"201051344000917","219011344069620",29.24,34.30,0,333.03,391.04,105.9,100.3,0.499,718579.0,718579.0,8513,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603726,2062856.00
06/04/2017 15:15,2,3.580,ACTIVE,215.09,351.67,59.970,1496603703,"201051344001145","219011344069620",29.40,32.80,0,333.63,391.04,106.7,101.0,0.491,726550.3,726550.3,8504,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603727,2062857.00
06/04/2017 15:15,2,3.701,ACTIVE,216.00,351.67,59.981,1496603703,"201051344000651","219011344069620",29.16,34.30,0,333.03,393.75,109.5,103.7,0.504,715074.3,715074.3,8517,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603728,2062858.00
06/04/2017 15:15,2,3.303,ACTIVE,212.61,353.47,60.007,1496603703,"274151322000088","219011344069620",28.09,44.00,0,333.03,378.72,93.9,88.7,0.358,929533.4,929533.4,8466,0,0,0,L,1151911521,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603729,2062859.00
06/04/2017 15:15,2,2.316,ACTIVE,213.96,417.79,59.975,1496603703,"274151322000068","219011344069620",38.45,45.80,0,332.13,449.95,90.4,85.3,0.345,803435.4,803435.4,8708,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603730,2062860.00
06/04/2017 15:15,2,3.799,ACTIVE,215.54,351.67,59.986,1496603703,"201051344001135","219011344069620",28.86,35.00,0,333.03,390.74,111.0,105.3,0.517,710515.3,710515.3,8506,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603730,2062861.00
06/04/2017 15:15,2,3.453,ACTIVE,214.87,351.37,59.970,1496603703,"201051344000594","219011344069620",29.00,39.30,0,330.93,391.64,101.4,95.9,0.473,729728.9,729728.9,8508,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603731,2062862.00
06/04/2017 15:15,2,3.734,ACTIVE,215.77,351.67,59.975,1496603703,"201051344001203","219011344069620",28.96,35.60,0,333.93,392.25,109.5,103.8,0.513,719763.8,719763.8,8535,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603732,2062863.00
06/04/2017 15:15,2,3.264,ACTIVE,213.29,352.27,59.981,1496603703,"274151322000054","219011344069620",27.99,43.40,0,332.73,379.32,92.5,87.4,0.354,947007.0,947007.0,8454,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603733,2062864.00
06/04/2017 15:15,2,3.311,ACTIVE,215.54,348.66,60.007,1496603703,"201051344000867","219011344069620",29.48,32.40,0,332.13,391.04,98.8,93.5,0.455,714038.2,714038.2,8532,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603734,2062865.00
06/04/2017 15:15,2,3.549,ACTIVE,215.77,351.97,59.938,1496603703,"201051344001093","219011344069620",29.10,33.80,0,333.33,391.04,104.6,99.1,0.486,718416.7,718416.7,8521,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603735,2062866.00
06/04/2017 15:15,2,3.373,ACTIVE,215.54,351.07,59.975,1496603703,"201051344000900","219011344069620",29.00,29.50,0,332.43,396.15,99.1,93.7,0.460,735456.7,735456.7,8509,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603736,2062867.00
06/04/2017 15:15,2,3.299,ACTIVE,215.77,350.17,59.981,1496603703,"201051344000648","219011344069620",28.86,32.40,0,333.93,394.05,96.5,91.2,0.460,724282.3,724282.3,8505,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603737,2062868.00
06/04/2017 15:15,2,3.305,ACTIVE,215.77,351.37,59.981,1496603703,"201051344000569","219011344069620",29.50,31.30,0,333.63,394.05,98.8,93.4,0.460,737806.1,737806.1,8492,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603738,2062869.00
06/04/2017 15:15,2,3.350,ACTIVE,216.00,351.37,59.975,1496603703,"201051344000983","219011344069620",29.26,31.30,0,333.33,392.55,99.2,93.8,0.477,728266.4,728266.4,8511,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603739,2062870.00
06/04/2017 15:15,2,3.336,ACTIVE,215.77,351.07,59.944,1496603703,"201051344001158","219011344069620",28.96,34.30,0,332.43,393.75,97.9,92.5,0.460,713507.9,713507.9,8514,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603740,2062871.00
06/04/2017 15:15,2,3.287,ACTIVE,216.22,352.57,59.986,1496603703,"201051344000576","219011344069620",29.16,30.50,0,333.93,395.55,97.1,91.8,0.455,728136.4,728136.4,8509,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603741,2062872.00
06/04/2017 15:15,2,3.184,ACTIVE,213.06,343.85,59.970,1496603703,"274151322000087","219011344069620",28.33,50.60,0,333.03,378.12,91.3,86.2,0.345,920027.5,920027.5,8593,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496603742,2062873.00
06/04/2017 15:30,2,6.766,ACTIVE,219.16,363.09,59.944,1496604603,"201051344000645","219011344069620",27.02,35.80,0,336.64,428.01,185.0,176.7,0.849,727109.5,727109.5,8503,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604604,2062874.00
06/04/2017 15:30,2,6.568,ACTIVE,214.19,355.58,59.959,1496604603,"274151322000085","219011344069620",25.66,48.50,0,330.93,398.86,170.7,162.8,0.654,943284.6,943284.6,8457,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604605,2062875.00
06/04/2017 15:30,2,6.406,ACTIVE,217.80,361.89,59.991,1496604603,"201051344000633","219011344069620",27.23,38.00,0,336.04,427.41,176.6,168.5,0.840,713591.6,713591.6,8534,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604606,2062876.00
06/04/2017 15:30,2,5.734,ACTIVE,218.48,362.79,59.970,1496604603,"201051344000469","219011344069620",27.75,33.50,0,336.64,428.91,161.1,153.5,0.751,716760.4,716760.4,8511,0,0,0,L,1122011218,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604607,2062877.00
06/04/2017 15:30,2,6.404,ACTIVE,216.90,360.99,59.970,1496604603,"201051344000646","219011344069620",27.25,39.80,0,332.43,423.81,176.7,168.6,0.826,711995.8,711995.8,8514,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604608,2062878.00
06/04/2017 15:30,2,5.939,ACTIVE,213.74,353.47,59.959,1496604603,"274151322000052","219011344069620",27.31,52.80,0,330.03,405.47,164.1,156.4,0.650,979417.3,979417.3,8464,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604608,2062879.00
06/04/2017 15:30,2,5.080,ACTIVE,217.35,357.08,59.970,1496604603,"201051344000585","219011344069620",27.19,39.00,0,335.14,426.21,139.8,133.1,0.654,723911.8,723911.8,8515,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604609,2062880.00
06/04/2017 15:30,2,4.605,ACTIVE,215.54,353.47,59.975,1496604603,"201051344001230","219011344069620",27.77,37.80,0,333.03,423.81,129.4,123.0,0.605,716646.4,716646.4,8521,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604610,2062881.00
06/04/2017 15:30,2,4.213,ACTIVE,216.45,354.37,59.949,1496604603,"201051344000582","219011344069620",27.23,37.80,0,334.84,428.61,116.1,110.1,0.535,706262.1,706262.1,8507,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604611,2062882.00
06/04/2017 15:30,2,3.920,ACTIVE,215.09,351.37,60.002,1496604603,"201051344000955","219011344069620",27.43,39.50,0,333.63,422.90,108.9,103.2,0.521,725290.9,725290.9,8519,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604612,2062883.00
06/04/2017 15:30,2,2.346,ACTIVE,213.06,405.17,59.965,1496604603,"274151322000094","219011344069620",37.63,48.30,0,387.14,458.97,89.7,84.6,0.354,803027.4,803027.4,8691,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604614,2062884.00
06/04/2017 15:30,2,3.752,ACTIVE,216.00,352.27,59.970,1496604603,"201051344000579","219011344069620",27.73,39.30,0,336.94,428.31,105.4,99.8,0.495,734746.9,734746.9,8508,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604615,2062885.00
06/04/2017 15:30,2,3.906,ACTIVE,215.09,350.47,59.970,1496604603,"201051344000890","219011344069620",27.27,39.30,0,333.93,424.11,108.0,102.3,0.499,719271.1,719271.1,8517,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604616,2062886.00
06/04/2017 15:30,2,4.068,ACTIVE,216.00,353.77,59.965,1496604603,"201051344000438","219011344069620",27.91,39.00,0,333.93,423.50,115.2,109.3,0.557,721987.6,721987.6,8511,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604617,2062887.00
06/04/2017 15:30,2,4.576,ACTIVE,216.00,359.48,59.975,1496604603,"201051344000417","219011344069620",18.13,38.60,0,318.30,398.56,84.3,79.4,0.411,664929.9,664929.9,8531,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604618,2062888.00
06/04/2017 15:30,2,4.445,ACTIVE,213.06,357.38,59.965,1496604603,"274151322000083","219011344069620",26.56,51.30,0,329.73,401.26,119.8,113.7,0.486,969486.7,969486.7,8469,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604618,2062889.00
06/04/2017 15:30,2,5.209,ACTIVE,214.19,344.45,59.970,1496604603,"274151322000076","219011344069620",28.09,51.30,0,331.23,408.48,148.3,141.3,0.579,1033971.7,1033971.7,8462,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604619,2062890.00
06/04/2017 15:30,2,6.607,ACTIVE,217.80,361.89,59.959,1496604603,"201051344000868","219011344069620",27.47,33.30,0,334.54,427.41,183.7,175.4,0.844,715213.7,715213.7,8517,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604620,2062891.00
06/04/2017 15:30,2,6.090,ACTIVE,213.51,356.78,59.965,1496604603,"274151322000095","219011344069620",27.77,52.30,0,328.52,402.46,171.3,163.4,0.650,1023939.1,1023939.1,8476,0,0,0,L,1151911521,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604621,2062892.00
06/04/2017 15:30,2,6.342,ACTIVE,218.93,357.68,59.954,1496604603,"201051344000988","219011344069620",18.09,34.00,0,319.21,402.46,116.2,110.2,0.544,638271.8,638271.8,8527,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604622,2062893.00
06/04/2017 15:30,2,6.840,ACTIVE,218.03,361.89,60.012,1496604603,"201051344001025","219011344069620",27.23,38.40,0,334.84,423.81,188.7,180.2,0.853,721487.4,721487.4,8528,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604623,2062894.00
06/04/2017 15:30,2,6.893,ACTIVE,219.39,363.39,59.975,1496604603,"201051344000458","219011344069620",27.63,36.50,0,337.24,428.31,192.9,184.3,0.915,727186.2,727186.2,8499,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604624,2062895.00
06/04/2017 15:30,2,7.248,ACTIVE,220.06,367.60,59.975,1496604603,"201051344000853","219011344069620",27.67,35.00,0,338.74,428.01,203.2,194.2,0.955,727894.6,727894.6,8511,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604625,2062896.00
06/04/2017 15:30,2,7.191,ACTIVE,217.35,365.49,59.975,1496604603,"201051344000685","219011344069620",27.63,37.00,0,333.93,422.60,201.3,192.3,0.977,722000.5,722000.5,8525,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604626,2062897.00
06/04/2017 15:30,2,7.367,ACTIVE,218.71,366.10,59.981,1496604603,"201051344000917","219011344069620",27.73,37.50,0,334.54,426.81,206.8,197.7,0.963,718617.2,718617.2,8514,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604627,2062898.00
06/04/2017 15:30,2,7.252,ACTIVE,217.58,363.09,59.933,1496604603,"201051344001145","219011344069620",27.81,36.00,0,333.63,424.41,204.1,195.1,0.937,726588.6,726588.6,8505,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604627,2062899.00
06/04/2017 15:30,2,7.229,ACTIVE,219.16,366.10,59.981,1496604603,"201051344000651","219011344069620",27.31,38.00,0,336.34,427.71,200.1,191.2,0.915,715112.7,715112.7,8518,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604628,2062900.00
06/04/2017 15:30,2,6.061,ACTIVE,213.96,353.17,59.970,1496604603,"274151322000088","219011344069620",26.96,46.80,0,330.03,403.07,165.4,157.8,0.628,929566.8,929566.8,8467,0,0,0,L,1151911521,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604629,2062901.00
06/04/2017 15:30,2,4.098,ACTIVE,214.87,422.60,59.975,1496604603,"274151322000068","219011344069620",37.73,49.00,0,382.63,460.17,156.2,148.9,0.601,803467.3,803467.3,8709,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604630,2062902.00
06/04/2017 15:30,2,6.764,ACTIVE,218.03,361.89,59.986,1496604603,"201051344001135","219011344069620",27.45,38.80,0,334.84,425.91,188.0,179.6,0.875,710553.4,710553.4,8507,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604631,2062903.00
06/04/2017 15:30,2,7.039,ACTIVE,217.58,361.89,59.938,1496604603,"201051344000594","219011344069620",28.05,40.60,0,332.43,424.11,199.8,191.0,0.946,729765.5,729765.5,8509,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604632,2062904.00
06/04/2017 15:30,2,7.457,ACTIVE,218.71,364.89,59.975,1496604603,"201051344001203","219011344069620",27.37,38.60,0,335.74,426.81,206.8,197.7,0.994,719802.3,719802.3,8536,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604633,2062905.00
06/04/2017 15:30,2,6.453,ACTIVE,214.41,360.69,59.986,1496604603,"274151322000054","219011344069620",26.36,48.00,0,329.73,399.16,172.2,164.2,0.654,947040.2,947040.2,8455,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604634,2062906.00
06/04/2017 15:30,2,7.381,ACTIVE,218.71,362.19,59.986,1496604603,"201051344000867","219011344069620",27.47,36.50,0,334.84,427.41,205.3,196.2,0.924,714074.8,714074.8,8533,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604635,2062907.00
06/04/2017 15:30,2,7.523,ACTIVE,219.16,365.49,59.954,1496604603,"201051344001093","219011344069620",27.59,36.50,0,335.74,428.01,210.2,200.9,0.950,718454.7,718454.7,8522,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604635,2062908.00
06/04/2017 15:30,2,6.945,ACTIVE,219.16,365.49,59.975,1496604603,"201051344000900","219011344069620",27.93,33.80,0,335.74,428.01,196.4,187.7,0.893,735493.8,735493.8,8510,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604636,2062909.00
06/04/2017 15:30,2,6.869,ACTIVE,218.93,363.99,59.970,1496604603,"201051344000648","219011344069620",27.65,35.20,0,336.64,428.01,192.3,183.7,0.897,724318.2,724318.2,8506,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604637,2062910.00
06/04/2017 15:30,2,7.008,ACTIVE,219.16,366.10,59.975,1496604603,"201051344000569","219011344069620",27.71,34.80,0,336.34,430.12,196.7,187.9,0.915,737842.8,737842.8,8493,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604638,2062911.00
06/04/2017 15:30,2,7.275,ACTIVE,219.84,367.00,59.970,1496604603,"201051344000983","219011344069620",27.35,35.60,0,336.64,429.22,201.6,192.7,0.950,728303.2,728303.2,8512,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604639,2062912.00
06/04/2017 15:30,2,7.367,ACTIVE,219.84,366.10,59.981,1496604603,"201051344001158","219011344069620",27.37,37.80,0,336.64,427.71,204.3,195.2,0.946,713544.3,713544.3,8515,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604640,2062913.00
06/04/2017 15:30,2,7.461,ACTIVE,220.06,367.60,59.975,1496604603,"201051344000576","219011344069620",27.35,34.80,0,337.24,428.61,206.8,197.7,0.955,728172.8,728172.8,8510,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604641,2062914.00
06/04/2017 15:30,2,7.289,ACTIVE,214.41,352.87,59.965,1496604603,"274151322000087","219011344069620",26.82,55.00,0,329.73,399.16,197.9,189.1,0.747,920061.5,920061.5,8594,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496604642,2062915.00
06/04/2017 15:45,2,7.854,ACTIVE,220.29,367.30,59.933,1496605503,"201051344000645","219011344069620",27.23,40.60,0,337.24,423.50,216.6,207.2,0.986,727161.3,727161.3,8504,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605504,2062916.00
06/04/2017 15:45,2,7.531,ACTIVE,214.87,371.51,59.954,1496605503,"274151322000085","219011344069620",24.67,50.40,0,330.93,393.15,187.9,179.5,0.716,943329.8,943329.8,8458,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605505,2062917.00
06/04/2017 15:45,2,7.877,ACTIVE,219.39,367.90,59.965,1496605503,"201051344000633","219011344069620",27.71,40.80,0,335.14,422.30,221.0,211.4,1.047,713644.2,713644.2,8535,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605506,2062918.00
06/04/2017 15:45,2,7.910,ACTIVE,220.74,370.60,59.965,1496605503,"201051344000469","219011344069620",27.23,37.30,0,336.34,425.31,218.1,208.6,0.999,716812.6,716812.6,8512,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605507,2062919.00
06/04/2017 15:45,2,8.504,ALERT,218.26,367.30,59.949,1496605503,"201051344000646","219011344069620",26.96,40.80,0,302.98,423.81,232.2,222.2,1.061,712050.8,712050.8,8515,0,0,0,L,1122011218,0,124.94,123.81,0002,38,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605509,2062920.00
06/04/2017 15:45,2,7.699,ACTIVE,215.09,356.18,59.986,1496605503,"274151322000052","219011344069620",27.00,53.50,0,328.82,400.96,210.4,201.1,0.831,979467.5,979467.5,8465,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605510,2062921.00
06/04/2017 15:45,2,8.600,ACTIVE,219.61,369.70,59.970,1496605503,"201051344000585","219011344069620",27.08,41.50,0,334.24,427.41,235.6,225.5,1.092,723968.0,723968.0,8516,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605511,2062922.00
06/04/2017 15:45,2,8.350,ACTIVE,217.80,364.89,59.949,1496605503,"201051344001230","219011344069620",27.65,39.00,0,331.53,424.11,233.6,223.6,1.092,716702.0,716702.0,8522,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605512,2062923.00
06/04/2017 15:45,2,8.420,ALERT,219.61,369.70,59.965,1496605503,"201051344000582","219011344069620",27.21,41.30,0,302.98,427.71,231.8,221.9,1.052,706317.1,706317.1,8508,0,0,0,L,1122011218,0,125.40,124.72,0002,39,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605514,2062924.00
06/04/2017 15:45,2,8.213,ALERT,218.03,368.20,59.959,1496605503,"201051344000955","219011344069620",27.93,42.30,0,296.36,422.60,232.2,222.2,1.087,725346.2,725346.2,8520,0,0,0,L,1122011218,0,124.27,124.04,0002,38,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605516,2062925.00
06/04/2017 15:45,2,5.096,ACTIVE,214.87,424.41,59.975,1496605503,"274151322000094","219011344069620",37.81,50.60,0,381.12,451.16,195.8,187.1,0.756,803074.3,803074.3,8692,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605517,2062926.00
06/04/2017 15:45,2,7.887,ACTIVE,220.74,370.60,59.986,1496605503,"201051344000579","219011344069620",28.33,40.40,0,337.84,426.21,226.3,216.5,1.043,734801.1,734801.1,8509,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605518,2062927.00
06/04/2017 15:45,2,8.549,ACTIVE,217.80,368.80,59.965,1496605503,"201051344000890","219011344069620",26.76,40.80,0,331.23,423.50,231.7,221.7,1.043,719326.6,719326.6,8518,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605518,2062928.00
06/04/2017 15:45,2,8.367,ACTIVE,218.71,368.50,59.970,1496605503,"201051344000438","219011344069620",27.57,42.30,0,334.24,422.90,233.7,223.6,1.052,722043.7,722043.7,8512,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605519,2062929.00
06/04/2017 15:45,2,8.188,ALERT,218.26,359.18,59.996,1496605503,"201051344000417","219011344069620",17.93,39.50,0,302.68,396.75,148.8,141.7,0.694,664965.2,664965.2,8532,0,0,0,L,1122011218,0,124.49,123.81,0002,37,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605521,2062930.00
06/04/2017 15:45,2,7.713,ACTIVE,213.96,349.86,59.954,1496605503,"274151322000083","219011344069620",26.96,54.00,0,328.52,397.05,210.5,201.3,0.840,969537.3,969537.3,8470,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605522,2062931.00
06/04/2017 15:45,2,8.041,ACTIVE,215.54,361.89,59.954,1496605503,"274151322000076","219011344069620",27.49,54.30,0,330.63,404.57,224.1,214.4,0.875,1034025.6,1034025.6,8463,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605523,2062932.00
06/04/2017 15:45,2,7.914,ACTIVE,218.93,367.00,59.954,1496605503,"201051344000868","219011344069620",27.15,37.80,0,335.14,419.90,217.7,208.2,0.981,715266.3,715266.3,8518,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605524,2062933.00
06/04/2017 15:45,2,8.133,ACTIVE,214.41,367.00,59.954,1496605503,"274151322000095","219011344069620",27.35,55.80,0,328.22,400.66,225.2,215.5,0.849,1023993.3,1023993.3,8477,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605525,2062934.00
06/04/2017 15:45,2,7.834,ACTIVE,220.74,362.49,59.944,1496605503,"201051344000988","219011344069620",17.93,37.30,0,339.04,400.66,142.3,135.4,0.645,638306.0,638306.0,8528,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605526,2062935.00
06/04/2017 15:45,2,8.590,ACTIVE,219.16,366.70,59.959,1496605503,"201051344001025","219011344069620",26.90,42.30,0,334.24,423.50,233.9,223.8,1.065,721543.8,721543.8,8529,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605526,2062936.00
06/04/2017 15:45,2,7.902,ACTIVE,220.74,369.40,59.959,1496605503,"201051344000458","219011344069620",27.61,40.40,0,336.04,424.71,220.8,211.1,1.047,727239.4,727239.4,8500,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605527,2062937.00
06/04/2017 15:45,2,7.949,ACTIVE,220.97,370.30,59.965,1496605503,"201051344000853","219011344069620",27.02,40.00,0,340.25,425.01,217.5,208.0,1.021,727947.4,727947.4,8512,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605528,2062938.00
06/04/2017 15:45,2,8.438,ACTIVE,217.80,370.00,59.965,1496605503,"201051344000685","219011344069620",27.71,40.20,0,333.63,422.60,236.8,226.6,1.149,722057.5,722057.5,8526,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605529,2062939.00
06/04/2017 15:45,2,8.410,ACTIVE,219.39,367.60,59.965,1496605503,"201051344000917","219011344069620",27.55,41.80,0,333.63,422.60,234.6,224.5,1.105,718673.7,718673.7,8515,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605530,2062940.00
06/04/2017 15:45,2,8.451,ACTIVE,218.03,366.10,59.944,1496605503,"201051344001145","219011344069620",27.81,39.30,0,333.03,424.11,238.1,227.9,1.078,726645.7,726645.7,8506,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605531,2062941.00
06/04/2017 15:45,2,8.424,ALERT,220.06,369.70,59.959,1496605503,"201051344000651","219011344069620",27.29,43.40,0,299.67,426.81,232.8,222.8,1.047,715168.7,715168.7,8519,0,0,0,L,1122011218,0,126.07,124.27,0002,40,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605533,2062942.00
06/04/2017 15:45,2,7.475,ACTIVE,214.64,363.69,59.944,1496605503,"274151322000088","219011344069620",26.56,50.20,0,330.03,395.25,201.1,192.1,0.765,929615.4,929615.4,8468,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605534,2062943.00
06/04/2017 15:45,2,5.133,ACTIVE,215.77,411.18,59.954,1496605503,"274151322000068","219011344069620",37.49,51.30,0,380.22,454.16,194.1,185.4,0.747,803514.5,803514.5,8710,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605535,2062944.00
06/04/2017 15:45,2,8.406,ACTIVE,219.16,366.40,59.965,1496605503,"201051344001135","219011344069620",27.17,43.40,0,334.24,422.90,231.1,221.1,1.061,710609.3,710609.3,8508,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605536,2062945.00
06/04/2017 15:45,2,7.926,ACTIVE,218.48,367.30,59.954,1496605503,"201051344000594","219011344069620",28.21,41.00,0,333.03,422.00,226.4,216.6,1.034,729820.0,729820.0,8510,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605537,2062946.00
06/04/2017 15:45,2,8.430,ALERT,219.61,366.40,59.954,1496605503,"201051344001203","219011344069620",27.31,41.50,0,303.88,427.41,233.2,223.2,1.078,719858.4,719858.4,8537,0,0,0,L,1122011218,0,125.85,124.27,0002,38,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605539,2062947.00
06/04/2017 15:45,2,7.600,ACTIVE,214.64,360.38,59.959,1496605503,"274151322000054","219011344069620",25.03,51.30,0,317.40,415.99,192.5,183.9,0.725,947087.4,947087.4,8456,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605540,2062948.00
06/04/2017 15:45,2,8.055,ACTIVE,219.39,366.40,59.981,1496605503,"201051344000867","219011344069620",26.84,40.40,0,334.84,419.30,218.8,209.2,0.990,714128.0,714128.0,8534,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605541,2062949.00
06/04/2017 15:45,2,8.145,ALERT,219.61,368.50,59.986,1496605503,"201051344001093","219011344069620",27.73,40.00,0,304.18,427.41,228.6,218.7,1.034,718509.9,718509.9,8523,0,0,0,L,1122011218,0,125.40,124.27,0002,39,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605543,2062950.00
06/04/2017 15:45,2,8.014,ACTIVE,220.06,368.80,59.954,1496605503,"201051344000900","219011344069620",27.12,38.60,0,335.14,425.31,220.0,210.4,0.986,735547.3,735547.3,8511,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605543,2062951.00
06/04/2017 15:45,2,7.768,ACTIVE,220.06,368.20,59.965,1496605503,"201051344000648","219011344069620",27.49,39.00,0,337.24,425.01,216.3,206.9,0.999,724370.7,724370.7,8507,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605544,2062952.00
06/04/2017 15:45,2,7.963,ACTIVE,220.29,370.00,59.938,1496605503,"201051344000569","219011344069620",26.80,39.50,0,335.44,425.01,216.1,206.6,1.003,737895.5,737895.5,8494,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605545,2062953.00
06/04/2017 15:45,2,7.930,ACTIVE,220.74,369.70,59.959,1496605503,"201051344000983","219011344069620",27.19,40.60,0,336.04,425.91,218.6,209.1,1.034,728356.4,728356.4,8513,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605546,2062954.00
06/04/2017 15:45,2,7.945,ACTIVE,220.74,369.70,59.975,1496605503,"201051344001158","219011344069620",27.19,40.20,0,337.84,424.41,218.9,209.3,1.012,713597.4,713597.4,8516,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605547,2062955.00
06/04/2017 15:45,2,7.846,ACTIVE,220.52,372.71,59.959,1496605503,"201051344000576","219011344069620",27.06,39.00,0,337.24,425.91,214.9,205.5,0.968,728225.2,728225.2,8511,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605548,2062956.00
06/04/2017 15:45,2,7.570,ACTIVE,214.87,376.01,59.991,1496605503,"274151322000087","219011344069620",26.52,61.30,0,330.03,394.65,203.2,194.2,0.756,920110.7,920110.7,8595,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496605549,2062957.00
06/04/2017 16:00,2,4.680,ACTIVE,217.58,357.38,60.012,1496606404,"201051344000645","219011344069620",27.55,42.00,0,335.74,427.11,130.6,124.1,0.601,727204.9,727204.9,8505,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606405,2062958.00
06/04/2017 16:00,2,4.760,ACTIVE,213.96,347.16,59.996,1496606404,"274151322000085","219011344069620",25.92,50.80,0,331.23,418.09,124.8,118.6,0.486,943367.5,943367.5,8459,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606406,2062959.00
06/04/2017 16:00,2,4.727,ACTIVE,216.67,357.08,60.007,1496606404,"201051344000633","219011344069620",28.03,40.60,0,335.44,427.71,134.2,127.6,0.641,713688.6,713688.6,8536,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606407,2062960.00
06/04/2017 16:00,2,4.822,ALERT,217.58,357.38,60.002,1496606404,"201051344000469","219011344069620",27.87,38.20,0,305.68,427.71,136.2,129.5,0.654,716856.2,716856.2,8513,0,0,0,L,1122011218,0,123.36,124.49,0002,35,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606408,2062961.00
06/04/2017 16:00,2,5.375,ACTIVE,216.22,358.28,60.012,1496606404,"201051344000646","219011344069620",27.91,40.00,0,332.43,423.50,151.9,144.7,0.720,712097.0,712097.0,8517,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606409,2062962.00
06/04/2017 16:00,2,4.914,ACTIVE,213.74,352.87,60.002,1496606404,"274151322000052","219011344069620",27.77,51.50,0,329.43,404.57,138.2,131.5,0.530,979509.3,979509.3,8466,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606410,2062963.00
06/04/2017 16:00,2,5.578,ACTIVE,217.35,359.78,60.002,1496606404,"201051344000585","219011344069620",27.95,41.50,0,334.84,426.81,157.9,150.5,0.729,724015.1,724015.1,8517,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606411,2062964.00
06/04/2017 16:00,2,5.338,ACTIVE,216.00,355.88,60.012,1496606404,"201051344001230","219011344069620",28.31,37.80,0,332.73,423.81,152.8,145.5,0.725,716748.5,716748.5,8523,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606412,2062965.00
06/04/2017 16:00,2,5.129,ACTIVE,217.35,357.08,60.012,1496606404,"201051344000582","219011344069620",27.97,42.00,0,334.24,428.91,145.1,138.1,0.676,706363.2,706363.2,8510,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606413,2062966.00
06/04/2017 16:00,2,4.932,ACTIVE,216.00,356.48,60.002,1496606404,"201051344000955","219011344069620",28.47,42.50,0,333.93,422.90,141.9,135.1,0.672,725392.4,725392.4,8522,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606414,2062967.00
06/04/2017 16:00,2,2.924,ACTIVE,213.74,423.81,59.996,1496606404,"274151322000094","219011344069620",38.66,48.50,0,378.72,456.87,114.2,108.3,0.433,803112.7,803112.7,8693,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606415,2062968.00
06/04/2017 16:00,2,4.131,ALERT,216.67,355.28,60.007,1496606404,"201051344000579","219011344069620",28.67,38.80,0,290.65,429.52,120.0,113.9,0.566,734845.9,734845.9,8510,0,0,0,L,1122011218,0,123.36,123.59,0002,32,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606416,2062969.00
06/04/2017 16:00,2,4.328,ACTIVE,215.54,352.27,59.996,1496606404,"201051344000890","219011344069620",28.09,40.40,0,332.73,423.50,123.1,116.9,0.570,719372.7,719372.7,8519,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606417,2062970.00
06/04/2017 16:00,2,4.254,ACTIVE,216.00,354.37,60.028,1496606404,"201051344000438","219011344069620",28.53,42.30,0,334.24,428.31,122.8,116.6,0.588,722089.9,722089.9,8513,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606418,2062971.00
06/04/2017 16:00,2,4.236,ACTIVE,215.77,349.56,60.012,1496606404,"201051344000417","219011344069620",18.11,38.00,0,314.70,398.86,77.7,73.0,0.371,664994.6,664994.6,8534,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606419,2062972.00
06/04/2017 16:00,2,3.893,ACTIVE,212.83,347.76,60.012,1496606404,"274151322000083","219011344069620",27.95,52.50,0,329.13,399.46,110.2,104.4,0.433,969578.8,969578.8,8471,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606420,2062973.00
06/04/2017 16:00,2,4.037,ACTIVE,213.74,355.58,60.002,1496606404,"274151322000076","219011344069620",28.19,52.50,0,331.83,407.87,115.2,109.2,0.451,1034069.7,1034069.7,8464,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606421,2062974.00
06/04/2017 16:00,2,3.797,ACTIVE,215.54,351.37,60.028,1496606404,"201051344000868","219011344069620",27.27,38.40,0,334.84,426.51,104.9,99.4,0.486,715309.6,715309.6,8519,0,0,0,L,1122011218,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606422,2062975.00
06/04/2017 16:00,2,3.885,ACTIVE,213.06,357.08,60.023,1496606404,"274151322000095","219011344069620",28.07,54.80,0,327.02,401.86,110.4,104.6,0.420,1024037.6,1024037.6,8478,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606423,2062976.00
06/04/2017 16:00,2,3.764,ALERT,216.22,359.78,60.012,1496606404,"201051344000988","219011344069620",17.99,37.00,0,299.67,402.16,68.5,64.1,0.592,638334.0,638334.0,8529,0,0,0,L,1122011218,0,122.91,123.81,0002,35,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606425,2062977.00
06/04/2017 16:00,2,4.053,ACTIVE,215.77,351.67,60.018,1496606404,"201051344001025","219011344069620",27.57,42.50,0,334.24,427.11,113.0,107.2,0.517,721590.0,721590.0,8530,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606426,2062978.00
06/04/2017 16:00,2,3.689,ACTIVE,216.22,352.57,60.012,1496606404,"201051344000458","219011344069620",28.09,41.00,0,337.84,428.61,105.0,99.4,0.517,727283.2,727283.2,8501,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606427,2062979.00
06/04/2017 16:00,2,3.680,ACTIVE,216.67,354.07,60.023,1496606404,"201051344000853","219011344069620",27.83,40.40,0,337.84,428.01,103.7,98.2,0.495,727990.6,727990.6,8513,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606428,2062980.00
06/04/2017 16:00,2,3.910,ACTIVE,215.32,353.17,60.018,1496606404,"201051344000685","219011344069620",28.47,39.30,0,333.63,423.20,112.8,106.9,0.557,722103.9,722103.9,8527,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606429,2062981.00
06/04/2017 16:00,2,3.980,ACTIVE,216.00,352.87,60.018,1496606404,"201051344000917","219011344069620",27.97,41.00,0,334.54,428.01,112.8,106.9,0.539,718720.0,718720.0,8516,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606430,2062982.00
06/04/2017 16:00,2,3.996,ACTIVE,215.54,353.17,60.018,1496606404,"201051344001145","219011344069620",28.33,37.80,0,333.93,423.20,114.6,108.7,0.530,726692.4,726692.4,8507,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606430,2062983.00
06/04/2017 16:00,2,4.037,ACTIVE,216.22,354.97,60.018,1496606404,"201051344000651","219011344069620",27.87,43.40,0,335.74,427.41,114.0,108.1,0.530,715214.5,715214.5,8521,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606431,2062984.00
06/04/2017 16:00,2,3.660,ACTIVE,212.83,341.75,60.012,1496606404,"274151322000088","219011344069620",27.10,49.50,0,329.73,397.35,100.4,95.0,0.376,929654.8,929654.8,8469,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606432,2062985.00
06/04/2017 16:00,2,2.420,ACTIVE,213.96,425.31,60.007,1496606404,"274151322000068","219011344069620",39.00,49.50,0,382.33,452.06,95.5,90.3,0.354,803552.3,803552.3,8711,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606433,2062986.00
06/04/2017 16:00,2,4.227,ACTIVE,216.00,352.57,60.002,1496606404,"201051344001135","219011344069620",27.75,43.40,0,334.24,425.91,118.8,112.7,0.557,710654.7,710654.7,8509,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606434,2062987.00
06/04/2017 16:00,2,3.859,ACTIVE,215.32,352.57,60.012,1496606404,"201051344000594","219011344069620",28.45,39.80,0,333.03,423.50,111.2,105.5,0.513,729864.5,729864.5,8511,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606435,2062988.00
06/04/2017 16:00,2,4.170,ACTIVE,216.22,352.57,60.002,1496606404,"201051344001203","219011344069620",27.65,41.30,0,335.74,426.81,116.8,110.8,0.552,719904.1,719904.1,8539,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606436,2062989.00
06/04/2017 16:00,2,3.793,ACTIVE,213.06,355.88,60.007,1496606404,"274151322000054","219011344069620",26.14,50.40,0,330.33,396.75,100.3,94.9,0.376,947125.0,947125.0,8457,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606437,2062990.00
06/04/2017 16:00,2,3.836,ACTIVE,215.77,351.97,60.007,1496606404,"201051344000867","219011344069620",27.51,40.80,0,334.84,424.71,107.0,101.3,0.495,714171.1,714171.1,8535,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606438,2062991.00
06/04/2017 16:00,2,3.963,ACTIVE,216.22,353.77,60.007,1496606404,"201051344001093","219011344069620",28.09,39.30,0,334.54,428.01,112.8,106.9,0.530,718554.7,718554.7,8525,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606439,2062992.00
06/04/2017 16:00,2,3.814,ACTIVE,216.22,353.17,60.002,1496606404,"201051344000900","219011344069620",27.83,40.00,0,335.74,428.01,107.5,101.8,0.499,735590.6,735590.6,8512,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606440,2062993.00
06/04/2017 16:00,2,3.742,ACTIVE,216.22,352.57,60.007,1496606404,"201051344000648","219011344069620",27.97,40.00,0,337.24,428.91,106.0,100.4,0.508,724413.2,724413.2,8508,0,0,0,L,1122011218,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606441,2062994.00
06/04/2017 16:00,2,3.801,ACTIVE,216.22,352.57,60.002,1496606404,"201051344000569","219011344069620",27.65,40.20,0,335.14,427.71,106.4,100.7,0.504,737937.9,737937.9,8495,0,0,0,L,1122011218,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606442,2062995.00
06/04/2017 16:00,2,3.812,ACTIVE,216.45,353.47,60.007,1496606404,"201051344000983","219011344069620",27.87,41.00,0,336.64,428.01,107.6,101.9,0.517,728399.2,728399.2,8514,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606442,2062996.00
