ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 16:00,2,3.814,ALERT,216.45,353.17,60.018,1496606404,"201051344001158","219011344069620",27.67,39.30,0,287.95,427.41,107.0,101.3,0.504,713639.9,713639.9,8517,0,0,0,L,1122011218,0,122.91,123.36,0002,37,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606444,2062997.00
06/04/2017 16:00,2,3.600,ACTIVE,216.45,353.77,60.012,1496606404,"201051344000576","219011344069620",28.17,40.20,0,336.94,427.41,102.7,97.2,0.491,728267.3,728267.3,8512,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606445,2062998.00
06/04/2017 16:00,2,3.625,ALERT,213.06,355.58,60.012,1496606404,"274151322000087","219011344069620",27.45,60.30,0,295.16,397.66,100.7,95.3,0.376,920150.0,920150.0,8596,0,0,0,L,1151911521,0,122.46,122.68,0002,48,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496606447,2062999.00
06/04/2017 16:15,2,5.988,ACTIVE,218.48,363.69,59.970,1496607303,"201051344000645","219011344069620",28.53,39.30,0,336.64,427.71,172.9,165.0,0.765,727232.4,727232.4,8506,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607305,2063000.00
06/04/2017 16:15,2,5.951,ACTIVE,214.19,366.10,59.970,1496607303,"274151322000085","219011344069620",26.88,48.80,0,332.43,395.85,161.9,154.4,0.623,943392.2,943392.2,8460,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607306,2063001.00
06/04/2017 16:15,2,5.473,ACTIVE,217.35,360.69,59.975,1496607303,"201051344000633","219011344069620",28.90,36.80,0,335.74,427.71,160.0,152.5,0.765,713716.6,713716.6,8537,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607306,2063002.00
06/04/2017 16:15,2,5.027,ACTIVE,217.80,357.38,60.007,1496607303,"201051344000469","219011344069620",28.88,34.30,0,336.04,429.22,146.9,139.8,0.694,716883.9,716883.9,8515,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607307,2063003.00
06/04/2017 16:15,2,5.500,ACTIVE,216.45,358.58,59.970,1496607303,"201051344000646","219011344069620",28.94,36.00,0,331.23,423.50,161.1,153.5,0.756,712126.4,712126.4,8518,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607308,2063004.00
06/04/2017 16:15,2,5.166,ACTIVE,213.51,364.29,59.981,1496607303,"274151322000052","219011344069620",28.31,48.00,0,330.33,403.97,147.8,140.8,0.583,979536.1,979536.1,8467,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607309,2063005.00
06/04/2017 16:15,2,4.816,ACTIVE,216.67,355.88,59.981,1496607303,"201051344000585","219011344069620",28.61,38.00,0,334.54,425.61,139.4,132.6,0.645,724045.1,724045.1,8518,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607310,2063006.00
06/04/2017 16:15,2,4.465,ACTIVE,215.54,352.57,59.975,1496607303,"201051344001230","219011344069620",29.00,33.30,0,333.33,423.20,131.1,124.6,0.628,716778.0,716778.0,8524,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607311,2063007.00
06/04/2017 16:15,2,4.332,ACTIVE,216.67,354.97,59.986,1496607303,"201051344000582","219011344069620",28.92,38.80,0,334.54,425.91,126.9,120.6,0.592,706392.4,706392.4,8511,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607312,2063008.00
06/04/2017 16:15,2,4.328,ACTIVE,215.54,353.47,60.002,1496607303,"201051344000955","219011344069620",28.84,38.60,0,333.33,422.90,126.5,120.2,0.601,725421.9,725421.9,8523,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607313,2063009.00
06/04/2017 16:15,2,2.662,ACTIVE,213.51,414.49,59.986,1496607303,"274151322000094","219011344069620",38.96,47.00,0,394.35,467.39,105.5,99.9,0.411,803136.9,803136.9,8694,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607314,2063010.00
06/04/2017 16:15,2,4.029,ACTIVE,216.67,353.77,59.986,1496607303,"201051344000579","219011344069620",29.64,34.80,0,337.54,429.82,120.8,114.7,0.566,734874.4,734874.4,8512,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607315,2063011.00
06/04/2017 16:15,2,4.285,ACTIVE,215.54,353.17,59.986,1496607303,"201051344000890","219011344069620",28.55,35.80,0,333.93,423.20,123.9,117.7,0.570,719402.2,719402.2,8520,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607316,2063012.00
06/04/2017 16:15,2,4.129,ACTIVE,216.00,354.37,59.944,1496607303,"201051344000438","219011344069620",29.44,38.20,0,333.93,422.90,123.2,117.0,0.579,722119.5,722119.5,8514,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607316,2063013.00
06/04/2017 16:15,2,4.139,ACTIVE,215.77,349.26,59.981,1496607303,"201051344000417","219011344069620",18.81,34.30,0,318.00,400.36,78.9,74.2,0.371,665013.5,665013.5,8535,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607317,2063014.00
06/04/2017 16:15,2,3.877,ACTIVE,213.06,344.76,59.975,1496607303,"274151322000083","219011344069620",28.47,48.30,0,329.73,400.36,111.7,105.9,0.446,969605.7,969605.7,8472,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607318,2063015.00
06/04/2017 16:15,2,4.037,ACTIVE,213.96,356.18,59.975,1496607303,"274151322000076","219011344069620",28.92,49.50,0,332.13,406.37,118.2,112.2,0.460,1034098.3,1034098.3,8465,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607319,2063016.00
06/04/2017 16:15,2,3.951,ACTIVE,215.54,351.37,59.975,1496607303,"201051344000868","219011344069620",28.45,35.60,0,333.33,425.91,113.8,108.0,0.526,715337.3,715337.3,8520,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607320,2063017.00
06/04/2017 16:15,2,3.949,ACTIVE,213.29,358.28,59.975,1496607303,"274151322000095","219011344069620",29.14,50.20,0,328.82,401.26,116.5,110.5,0.442,1024066.0,1024066.0,8479,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607321,2063018.00
06/04/2017 16:15,2,3.955,ACTIVE,216.22,361.89,59.975,1496607303,"201051344000988","219011344069620",18.67,33.50,0,320.41,403.37,74.8,70.3,0.641,638352.0,638352.0,8531,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607322,2063019.00
06/04/2017 16:15,2,4.158,ACTIVE,216.00,353.47,59.970,1496607303,"201051344001025","219011344069620",28.59,38.80,0,335.14,422.60,120.4,114.3,0.548,721619.7,721619.7,8531,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607323,2063020.00
06/04/2017 16:15,2,3.926,ACTIVE,216.45,352.87,59.959,1496607303,"201051344000458","219011344069620",28.71,38.60,0,337.24,428.61,114.2,108.3,0.544,727311.0,727311.0,8502,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607324,2063021.00
06/04/2017 16:15,2,3.922,ACTIVE,216.90,353.77,59.970,1496607303,"201051344000853","219011344069620",28.69,36.80,0,339.04,428.91,114.0,108.1,0.544,728018.3,728018.3,8514,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607325,2063022.00
06/04/2017 16:15,2,4.051,ACTIVE,215.54,353.47,59.965,1496607303,"201051344000685","219011344069620",29.14,35.40,0,333.03,422.60,119.6,113.5,0.592,722133.5,722133.5,8528,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607325,2063023.00
06/04/2017 16:15,2,4.080,ACTIVE,216.00,353.17,59.986,1496607303,"201051344000917","219011344069620",28.96,37.50,0,333.33,421.70,119.7,113.6,0.566,718749.5,718749.5,8517,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607326,2063024.00
06/04/2017 16:15,2,4.109,ACTIVE,215.54,353.47,59.970,1496607303,"201051344001145","219011344069620",28.94,33.80,0,333.03,422.90,120.5,114.3,0.561,726722.2,726722.2,8508,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607327,2063025.00
06/04/2017 16:15,2,4.113,ACTIVE,216.45,352.87,59.981,1496607303,"201051344000651","219011344069620",28.33,40.00,0,335.44,427.71,118.0,112.0,0.548,715243.9,715243.9,8522,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607328,2063026.00
06/04/2017 16:15,2,3.668,ACTIVE,212.83,357.68,59.996,1496607303,"274151322000088","219011344069620",27.93,46.20,0,330.93,398.26,103.7,98.2,0.393,929680.4,929680.4,8470,0,0,0,L,1151911521,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607329,2063027.00
06/04/2017 16:15,2,2.477,ACTIVE,213.96,425.61,59.970,1496607303,"274151322000068","219011344069620",39.00,47.30,0,390.74,468.29,97.2,91.8,0.362,803576.6,803576.6,8712,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607330,2063028.00
06/04/2017 16:15,2,4.016,ACTIVE,215.77,352.57,59.970,1496607303,"201051344001135","219011344069620",28.49,40.00,0,333.93,422.00,115.9,110.0,0.539,710684.2,710684.2,8510,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607331,2063029.00
06/04/2017 16:15,2,3.848,ACTIVE,215.09,351.37,59.981,1496607303,"201051344000594","219011344069620",28.98,35.60,0,332.13,423.20,113.0,107.1,0.530,729892.9,729892.9,8512,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607332,2063030.00
06/04/2017 16:15,2,4.021,ACTIVE,216.22,353.17,59.981,1496607303,"201051344001203","219011344069620",28.47,37.50,0,336.04,427.11,116.0,110.1,0.548,719933.6,719933.6,8540,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607333,2063031.00
06/04/2017 16:15,2,3.611,ACTIVE,213.29,351.07,60.007,1496607303,"274151322000054","219011344069620",27.41,48.00,0,330.33,397.96,100.3,94.9,0.380,947150.1,947150.1,8458,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607334,2063032.00
06/04/2017 16:15,2,3.867,ACTIVE,215.77,351.07,59.981,1496607303,"201051344000867","219011344069620",28.69,37.80,0,334.84,424.11,112.3,106.5,0.521,714199.0,714199.0,8536,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607335,2063033.00
06/04/2017 16:15,2,3.943,ACTIVE,216.22,354.07,59.996,1496607303,"201051344001093","219011344069620",28.88,35.40,0,334.54,425.31,115.4,109.4,0.535,718583.8,718583.8,8526,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607336,2063034.00
06/04/2017 16:15,2,3.930,ACTIVE,216.22,353.47,60.007,1496607303,"201051344000900","219011344069620",28.86,37.50,0,336.04,428.31,115.0,109.0,0.530,735618.5,735618.5,8513,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607337,2063035.00
06/04/2017 16:15,2,3.920,ACTIVE,216.22,353.17,59.975,1496607303,"201051344000648","219011344069620",28.63,36.30,0,336.64,428.91,113.7,107.8,0.539,724440.6,724440.6,8509,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607338,2063036.00
06/04/2017 16:15,2,4.051,ACTIVE,216.45,354.37,59.981,1496607303,"201051344000569","219011344069620",28.39,37.80,0,335.74,428.91,116.5,110.5,0.552,737965.5,737965.5,8496,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607339,2063037.00
06/04/2017 16:15,2,4.150,ACTIVE,216.67,353.77,59.970,1496607303,"201051344000983","219011344069620",28.43,37.50,0,335.44,428.91,119.5,113.4,0.570,728427.2,728427.2,8515,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607339,2063038.00
06/04/2017 16:15,2,4.174,ACTIVE,216.67,354.67,59.975,1496607303,"201051344001158","219011344069620",28.45,35.80,0,336.34,428.61,120.3,114.2,0.570,713667.8,713667.8,8519,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607340,2063039.00
06/04/2017 16:15,2,4.307,ACTIVE,216.90,355.28,59.975,1496607303,"201051344000576","219011344069620",28.57,37.00,0,337.54,428.61,124.7,118.4,0.601,728294.5,728294.5,8513,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607341,2063040.00
06/04/2017 16:15,2,3.926,ACTIVE,213.29,343.85,59.981,1496607303,"274151322000087","219011344069620",28.19,58.30,0,330.63,397.35,112.1,106.3,0.420,920175.8,920175.8,8598,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496607342,2063041.00
06/04/2017 16:30,2,6.064,ACTIVE,218.48,360.99,59.959,1496608204,"201051344000645","219011344069620",27.67,39.00,0,336.94,423.81,170.0,162.2,0.773,727274.3,727274.3,8507,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608205,2063042.00
06/04/2017 16:30,2,5.799,ACTIVE,213.96,363.99,59.928,1496608204,"274151322000085","219011344069620",26.04,46.80,0,330.93,393.75,152.8,145.5,0.583,943429.7,943429.7,8461,0,0,0,L,1151911521,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608206,2063043.00
06/04/2017 16:30,2,6.000,ACTIVE,217.80,361.89,59.933,1496608204,"201051344000633","219011344069620",28.53,36.80,0,334.84,420.50,173.4,165.5,0.804,713759.3,713759.3,8538,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608206,2063044.00
06/04/2017 16:30,2,5.979,ACTIVE,218.71,364.29,59.959,1496608204,"201051344000469","219011344069620",28.29,34.50,0,336.34,426.51,171.3,163.4,0.800,716926.2,716926.2,8516,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608207,2063045.00
06/04/2017 16:30,2,6.516,ACTIVE,217.13,361.29,60.002,1496608204,"201051344000646","219011344069620",28.25,36.00,0,333.03,424.11,186.4,178.0,0.871,712171.8,712171.8,8519,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608208,2063046.00
06/04/2017 16:30,2,5.848,ACTIVE,213.74,354.07,59.965,1496608204,"274151322000052","219011344069620",28.03,47.30,0,330.33,398.26,165.8,158.1,0.667,979576.9,979576.9,8468,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608209,2063047.00
06/04/2017 16:30,2,6.756,ACTIVE,218.26,364.59,59.912,1496608204,"201051344000585","219011344069620",27.91,38.00,0,334.54,426.81,191.0,182.4,0.884,724091.6,724091.6,8519,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608210,2063048.00
06/04/2017 16:30,2,6.445,ACTIVE,216.67,359.78,59.986,1496608204,"201051344001230","219011344069620",28.65,33.30,0,333.63,422.90,186.9,178.5,0.875,716823.5,716823.5,8525,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608211,2063049.00
06/04/2017 16:30,2,6.551,ACTIVE,218.03,362.79,59.928,1496608204,"201051344000582","219011344069620",28.07,38.80,0,334.54,428.61,186.2,177.8,0.849,706437.8,706437.8,8512,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608212,2063050.00
06/04/2017 16:30,2,6.393,ACTIVE,216.90,360.08,59.949,1496608204,"201051344000955","219011344069620",28.71,38.80,0,333.63,422.60,185.7,177.3,0.879,725467.2,725467.2,8524,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608213,2063051.00
06/04/2017 16:30,2,3.896,ACTIVE,213.96,412.08,59.933,1496608204,"274151322000094","219011344069620",38.59,45.00,0,391.04,461.38,153.1,145.9,0.575,803174.2,803174.2,8695,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608214,2063052.00
06/04/2017 16:30,2,6.020,ACTIVE,218.71,361.89,59.949,1496608204,"201051344000579","219011344069620",29.02,34.50,0,336.94,427.11,176.9,168.9,0.826,734918.0,734918.0,8513,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608215,2063053.00
06/04/2017 16:30,2,6.543,ACTIVE,216.90,361.89,59.954,1496608204,"201051344000890","219011344069620",28.19,35.60,0,335.14,422.90,186.8,178.3,0.857,719447.7,719447.7,8521,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608216,2063054.00
06/04/2017 16:30,2,6.520,ACTIVE,217.80,361.89,59.938,1496608204,"201051344000438","219011344069620",28.39,38.20,0,335.44,424.11,187.4,178.9,0.866,722165.2,722165.2,8515,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608217,2063055.00
06/04/2017 16:30,2,6.488,ACTIVE,217.13,354.97,59.944,1496608204,"201051344000417","219011344069620",18.27,34.00,0,318.00,397.66,120.2,114.1,0.570,665042.8,665042.8,8536,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608218,2063056.00
06/04/2017 16:30,2,5.902,ACTIVE,213.51,360.38,59.959,1496608204,"274151322000083","219011344069620",27.99,48.00,0,330.33,397.05,167.3,159.5,0.681,969646.7,969646.7,8473,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608219,2063057.00
06/04/2017 16:30,2,6.141,ACTIVE,214.64,362.49,59.933,1496608204,"274151322000076","219011344069620",28.49,48.80,0,331.53,403.37,177.1,169.0,0.689,1034141.9,1034141.9,8466,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608219,2063058.00
06/04/2017 16:30,2,6.055,ACTIVE,217.35,359.48,59.959,1496608204,"201051344000868","219011344069620",27.91,35.20,0,336.04,419.60,171.0,163.1,0.778,715379.8,715379.8,8521,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608220,2063059.00
06/04/2017 16:30,2,6.174,ACTIVE,213.51,353.47,59.944,1496608204,"274151322000095","219011344069620",28.57,50.80,0,328.82,400.36,178.7,170.5,0.689,1024109.9,1024109.9,8480,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608221,2063060.00
06/04/2017 16:30,2,6.094,ACTIVE,218.71,357.08,59.944,1496608204,"201051344000988","219011344069620",18.21,34.00,0,319.51,401.26,112.5,106.7,0.526,638379.8,638379.8,8532,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608222,2063061.00
06/04/2017 16:30,2,6.676,ACTIVE,218.03,363.69,59.944,1496608204,"201051344001025","219011344069620",27.89,39.30,0,331.53,423.50,188.6,180.1,0.857,721665.9,721665.9,8532,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608223,2063062.00
06/04/2017 16:30,2,6.010,ACTIVE,218.71,362.49,59.933,1496608204,"201051344000458","219011344069620",28.41,38.40,0,336.64,425.61,172.8,164.9,0.809,727353.8,727353.8,8503,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608224,2063063.00
06/04/2017 16:30,2,6.068,ACTIVE,219.16,363.09,59.944,1496608204,"201051344000853","219011344069620",27.83,37.30,0,338.44,425.01,171.1,163.2,0.813,728060.8,728060.8,8515,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608225,2063064.00
06/04/2017 16:30,2,6.469,ACTIVE,217.13,361.59,59.938,1496608204,"201051344000685","219011344069620",28.86,35.20,0,334.84,422.90,189.0,180.5,0.910,722179.9,722179.9,8529,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608226,2063065.00
06/04/2017 16:30,2,6.584,ACTIVE,218.03,364.29,59.949,1496608204,"201051344000917","219011344069620",28.25,38.20,0,333.93,422.00,188.4,179.9,0.893,718795.7,718795.7,8518,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608227,2063066.00
06/04/2017 16:30,2,6.586,ACTIVE,216.90,361.29,59.949,1496608204,"201051344001145","219011344069620",28.59,33.80,0,334.24,422.30,190.7,182.2,0.871,726768.9,726768.9,8509,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608227,2063067.00
06/04/2017 16:30,2,6.555,ACTIVE,218.48,361.89,59.975,1496608204,"201051344000651","219011344069620",28.21,40.60,0,335.44,426.51,187.1,178.7,0.849,715290.0,715290.0,8523,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608228,2063068.00
06/04/2017 16:30,2,5.717,ACTIVE,213.74,353.17,59.944,1496608204,"274151322000088","219011344069620",27.49,46.40,0,330.33,395.25,159.1,151.6,0.588,929719.8,929719.8,8471,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608229,2063069.00
06/04/2017 16:30,2,3.941,ACTIVE,214.64,416.89,59.944,1496608204,"274151322000068","219011344069620",38.13,47.30,0,391.64,461.68,152.9,145.6,0.588,803614.2,803614.2,8713,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608230,2063070.00
06/04/2017 16:30,2,6.559,ACTIVE,217.80,364.89,59.938,1496608204,"201051344001135","219011344069620",28.07,40.40,0,334.54,422.90,186.4,178.0,0.857,710730.0,710730.0,8511,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608231,2063071.00
06/04/2017 16:30,2,6.102,ACTIVE,216.90,359.78,59.959,1496608204,"201051344000594","219011344069620",28.59,35.60,0,331.53,422.60,176.6,168.5,0.809,729936.8,729936.8,8513,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608232,2063072.00
06/04/2017 16:30,2,6.619,ACTIVE,218.26,363.99,59.928,1496608204,"201051344001203","219011344069620",27.85,37.50,0,335.74,427.41,186.8,178.3,0.888,719979.7,719979.7,8541,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608233,2063073.00
06/04/2017 16:30,2,5.762,ACTIVE,213.96,361.59,59.949,1496608204,"274151322000054","219011344069620",26.66,47.50,0,329.43,395.25,155.4,148.1,0.588,947188.7,947188.7,8459,0,0,0,L,1151911521,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608234,2063074.00
06/04/2017 16:30,2,6.016,ACTIVE,217.80,359.78,59.938,1496608204,"201051344000867","219011344069620",28.29,37.80,0,335.74,419.90,172.2,164.2,0.791,714242.0,714242.0,8537,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608235,2063075.00
06/04/2017 16:30,2,6.361,ACTIVE,218.26,363.39,59.970,1496608204,"201051344001093","219011344069620",28.39,35.40,0,335.44,427.71,182.8,174.5,0.809,718629.0,718629.0,8527,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608236,2063076.00
06/04/2017 16:30,2,5.984,ACTIVE,218.03,360.08,59.949,1496608204,"201051344000900","219011344069620",28.45,37.00,0,335.74,425.61,172.4,164.5,0.778,735661.5,735661.5,8514,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608237,2063077.00
06/04/2017 16:30,2,5.875,ACTIVE,218.26,358.28,59.991,1496608204,"201051344000648","219011344069620",28.45,36.80,0,336.64,424.41,169.1,161.3,0.791,724482.8,724482.8,8510,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608238,2063078.00
06/04/2017 16:30,2,6.014,ACTIVE,218.48,359.18,59.928,1496608204,"201051344000569","219011344069620",27.97,37.30,0,335.74,425.01,170.3,162.5,0.773,738008.1,738008.1,8497,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608239,2063079.00
06/04/2017 16:30,2,6.035,ACTIVE,218.71,363.69,59.933,1496608204,"201051344000983","219011344069620",28.17,38.00,0,334.24,426.51,172.2,164.3,0.822,728470.2,728470.2,8516,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608240,2063080.00
06/04/2017 16:30,2,6.021,ACTIVE,218.71,362.49,59.912,1496608204,"201051344001158","219011344069620",28.17,35.60,0,336.34,425.01,171.9,164.0,0.795,713710.7,713710.7,8520,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608241,2063081.00
06/04/2017 16:30,2,5.941,ACTIVE,218.71,362.19,59.965,1496608204,"201051344000576","219011344069620",27.97,37.30,0,336.64,424.71,168.3,160.6,0.782,728336.7,728336.7,8514,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608242,2063082.00
06/04/2017 16:30,2,5.795,ACTIVE,213.74,366.40,59.949,1496608204,"274151322000087","219011344069620",27.49,58.50,0,328.52,396.75,161.3,153.8,0.610,920215.9,920215.9,8599,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496608243,2063083.00
06/04/2017 16:45,2,4.363,ACTIVE,217.13,354.67,60.002,1496609103,"201051344000645","219011344069620",29.00,36.50,0,318.30,399.76,128.2,121.8,0.592,727306.3,727306.3,8508,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609104,2063084.00
06/04/2017 16:45,2,3.922,ACTIVE,213.29,342.95,59.991,1496609103,"274151322000085","219011344069620",27.12,43.80,0,329.13,379.02,107.8,102.1,0.407,943458.5,943458.5,8462,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609105,2063085.00
06/04/2017 16:45,2,4.535,ACTIVE,216.90,356.18,59.996,1496609103,"201051344000633","219011344069620",29.20,33.80,0,318.91,401.26,134.2,127.6,0.650,713791.9,713791.9,8539,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609106,2063086.00
06/04/2017 16:45,2,4.521,ACTIVE,217.58,357.38,60.002,1496609103,"201051344000469","219011344069620",29.34,32.60,0,315.90,401.26,134.5,127.9,0.650,716958.4,716958.4,8517,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609107,2063087.00
06/04/2017 16:45,2,4.877,ALERT,216.00,356.48,59.986,1496609103,"201051344000646","219011344069620",28.96,33.30,0,302.37,405.17,143.1,136.2,0.681,712207.0,712207.0,8520,0,0,0,L,1122011218,0,123.81,122.91,0002,29,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609109,2063088.00
06/04/2017 16:45,2,4.182,ACTIVE,213.74,359.78,59.981,1496609103,"274151322000052","219011344069620",28.82,42.30,0,328.82,383.23,122.2,116.0,0.473,979608.1,979608.1,8469,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609109,2063089.00
06/04/2017 16:45,2,5.287,ACTIVE,217.13,357.68,60.023,1496609103,"201051344000585","219011344069620",28.73,35.40,0,318.30,405.47,153.8,146.5,0.720,724128.0,724128.0,8520,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609110,2063090.00
06/04/2017 16:45,2,5.025,ACTIVE,215.77,354.97,59.991,1496609103,"201051344001230","219011344069620",29.70,30.50,0,318.61,400.36,151.1,143.9,0.716,716859.1,716859.1,8526,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609111,2063091.00
06/04/2017 16:45,2,5.064,ACTIVE,217.13,357.08,59.981,1496609103,"201051344000582","219011344069620",28.94,36.50,0,316.20,406.37,148.5,141.4,0.694,706473.2,706473.2,8513,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609112,2063092.00
06/04/2017 16:45,2,4.791,ACTIVE,216.00,355.58,59.986,1496609103,"201051344000955","219011344069620",29.60,36.50,0,317.10,403.97,143.7,136.8,0.689,725502.6,725502.6,8525,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609113,2063093.00
06/04/2017 16:45,2,2.773,ACTIVE,213.51,432.52,59.991,1496609103,"274151322000094","219011344069620",39.78,41.50,0,380.82,452.96,112.0,106.1,0.424,803202.6,803202.6,8696,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609114,2063094.00
06/04/2017 16:45,2,4.234,ACTIVE,217.13,355.28,59.996,1496609103,"201051344000579","219011344069620",29.94,31.30,0,318.91,401.86,128.3,121.9,0.605,734951.4,734951.4,8514,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609115,2063095.00
06/04/2017 16:45,2,4.727,ALERT,215.77,354.97,59.986,1496609103,"201051344000890","219011344069620",28.80,33.30,0,300.87,405.17,137.8,131.1,0.632,719483.1,719483.1,8522,0,0,0,L,1122011218,0,123.81,122.23,0002,31,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609117,2063096.00
06/04/2017 16:45,2,4.350,ALERT,216.22,355.58,59.991,1496609103,"201051344000438","219011344069620",29.50,36.00,0,302.98,406.67,129.9,123.5,0.610,722200.6,722200.6,8516,0,0,0,L,1122011218,0,124.04,122.91,0002,33,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609118,2063097.00
06/04/2017 16:45,2,4.076,ALERT,215.54,348.96,59.996,1496609103,"201051344000417","219011344069620",18.87,32.00,0,302.07,390.44,77.9,73.3,0.371,665065.4,665065.4,8537,0,0,0,L,1122011218,0,123.14,122.68,0002,28,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609120,2063098.00
06/04/2017 16:45,2,3.477,ACTIVE,212.83,353.17,59.981,1496609103,"274151322000083","219011344069620",28.92,42.80,0,327.32,383.53,101.8,96.3,0.411,969678.2,969678.2,8474,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609121,2063099.00
06/04/2017 16:45,2,3.514,ACTIVE,213.74,346.26,59.991,1496609103,"274151322000076","219011344069620",29.18,43.80,0,329.73,384.43,103.7,98.2,0.411,1034175.2,1034175.2,8467,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609122,2063100.00
06/04/2017 16:45,2,3.303,ACTIVE,215.09,350.77,59.991,1496609103,"201051344000868","219011344069620",28.31,33.30,0,317.70,400.06,94.8,89.5,0.438,715412.0,715412.0,8522,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609123,2063101.00
06/04/2017 16:45,2,3.365,ACTIVE,212.83,345.66,59.996,1496609103,"274151322000095","219011344069620",29.16,44.30,0,327.92,385.63,99.4,94.0,0.380,1024143.5,1024143.5,8481,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609124,2063102.00
06/04/2017 16:45,2,3.176,ACTIVE,215.77,356.78,59.991,1496609103,"201051344000988","219011344069620",18.63,31.80,0,319.21,396.45,59.9,55.9,0.504,638400.8,638400.8,8533,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609125,2063103.00
06/04/2017 16:45,2,3.520,ACTIVE,215.54,350.77,59.975,1496609103,"201051344001025","219011344069620",28.67,37.00,0,319.51,405.77,102.1,96.7,0.468,721701.8,721701.8,8533,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609126,2063104.00
06/04/2017 16:45,2,3.008,ACTIVE,215.54,349.86,60.007,1496609103,"201051344000458","219011344069620",29.08,36.00,0,318.30,401.26,88.7,83.7,0.429,727386.3,727386.3,8504,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609127,2063105.00
06/04/2017 16:45,2,3.027,ACTIVE,216.00,351.37,59.986,1496609103,"201051344000853","219011344069620",28.67,35.00,0,319.81,400.36,87.9,82.9,0.415,728093.0,728093.0,8516,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609128,2063106.00
06/04/2017 16:45,2,3.268,ALERT,214.87,350.77,59.996,1496609103,"201051344000685","219011344069620",29.58,33.80,0,284.64,410.58,97.9,92.5,0.477,722215.5,722215.5,8530,0,0,0,L,1122011218,0,123.81,122.23,0002,28,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609129,2063107.00
06/04/2017 16:45,2,3.332,ACTIVE,215.32,350.17,59.996,1496609103,"201051344000917","219011344069620",29.10,35.80,0,320.41,406.37,98.2,92.9,0.468,718831.4,718831.4,8519,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609130,2063108.00
06/04/2017 16:45,2,3.361,ALERT,214.87,350.47,59.986,1496609103,"201051344001145","219011344069620",29.20,31.80,0,302.68,406.67,99.4,94.0,0.464,726804.9,726804.9,8510,0,0,0,L,1122011218,0,123.14,122.23,0002,29,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609132,2063109.00
06/04/2017 16:45,2,3.492,ACTIVE,215.77,351.67,59.986,1496609103,"201051344000651","219011344069620",28.86,38.40,0,318.30,404.87,102.1,96.6,0.473,715325.5,715325.5,8524,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609133,2063110.00
06/04/2017 16:45,2,2.945,ACTIVE,212.83,348.96,59.975,1496609103,"274151322000088","219011344069620",28.13,42.00,0,329.13,381.73,83.8,79.0,0.314,929749.5,929749.5,8472,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609134,2063111.00
06/04/2017 16:45,2,2.047,ACTIVE,213.51,420.50,59.981,1496609103,"274151322000068","219011344069620",39.02,43.60,0,384.43,452.36,79.8,75.1,0.301,803642.5,803642.5,8714,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609135,2063112.00
06/04/2017 16:45,2,3.744,ACTIVE,215.32,351.67,59.986,1496609103,"201051344001135","219011344069620",28.75,38.00,0,320.71,405.47,109.2,103.4,0.504,710765.3,710765.3,8512,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609136,2063113.00
06/04/2017 16:45,2,3.438,ACTIVE,215.09,350.77,59.996,1496609103,"201051344000594","219011344069620",29.20,32.80,0,318.61,401.86,101.8,96.3,0.473,729970.0,729970.0,8514,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609137,2063114.00
06/04/2017 16:45,2,3.773,ACTIVE,216.00,352.27,59.986,1496609103,"201051344001203","219011344069620",28.94,35.40,0,317.70,405.77,110.7,104.9,0.517,720015.0,720015.0,8542,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609138,2063115.00
06/04/2017 16:45,2,3.209,ACTIVE,213.06,343.25,59.986,1496609103,"274151322000054","219011344069620",27.51,43.40,0,327.62,381.12,89.4,84.4,0.345,947217.7,947217.7,8460,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609139,2063116.00
06/04/2017 16:45,2,3.307,ACTIVE,215.54,349.86,59.991,1496609103,"201051344000867","219011344069620",29.00,35.00,0,318.61,399.76,97.2,91.9,0.442,714274.2,714274.2,8538,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609140,2063117.00
06/04/2017 16:45,2,3.557,ACTIVE,215.77,352.27,59.991,1496609103,"201051344001093","219011344069620",29.16,33.00,0,319.81,404.27,105.0,99.4,0.482,718663.5,718663.5,8528,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609140,2063118.00
06/04/2017 16:45,2,3.117,ACTIVE,215.54,350.47,59.986,1496609103,"201051344000900","219011344069620",28.92,35.00,0,317.40,400.96,91.3,86.2,0.415,735693.7,735693.7,8515,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609141,2063119.00
06/04/2017 16:45,2,3.000,ACTIVE,215.77,350.17,59.986,1496609103,"201051344000648","219011344069620",29.08,34.30,0,318.00,400.96,88.4,83.4,0.420,724514.3,724514.3,8511,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609142,2063120.00
06/04/2017 16:45,2,3.008,ACTIVE,215.77,350.17,59.975,1496609103,"201051344000569","219011344069620",28.82,35.40,0,319.21,400.66,87.9,82.9,0.415,738039.8,738039.8,8498,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609143,2063121.00
06/04/2017 16:45,2,3.031,ACTIVE,215.77,350.17,60.023,1496609103,"201051344000983","219011344069620",28.80,35.80,0,318.30,400.96,88.4,83.4,0.415,728502.3,728502.3,8517,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609144,2063122.00
06/04/2017 16:45,2,2.982,ACTIVE,215.77,350.47,60.012,1496609103,"201051344001158","219011344069620",28.86,33.30,0,320.11,400.66,87.2,82.2,0.407,713742.7,713742.7,8521,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609145,2063123.00
06/04/2017 16:45,2,2.869,ACTIVE,216.00,351.67,59.991,1496609103,"201051344000576","219011344069620",29.00,35.40,0,318.00,400.36,84.3,79.4,0.398,728368.0,728368.0,8515,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609146,2063124.00
06/04/2017 16:45,2,2.844,ACTIVE,212.83,350.17,59.991,1496609103,"274151322000087","219011344069620",28.25,53.80,0,329.43,381.12,81.3,76.6,0.296,920245.9,920245.9,8600,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496609147,2063125.00
06/04/2017 17:00,2,3.205,ACTIVE,216.22,350.77,59.959,1496610004,"201051344000645","219011344069620",28.77,35.20,0,320.11,410.28,93.4,88.2,0.438,727335.4,727335.4,8509,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610005,2063126.00
06/04/2017 17:00,2,3.014,ACTIVE,213.06,343.25,59.954,1496610004,"274151322000085","219011344069620",27.59,41.00,0,328.82,386.53,84.2,79.4,0.318,943484.9,943484.9,8463,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610006,2063127.00
06/04/2017 17:00,2,3.225,ACTIVE,215.77,351.97,59.975,1496610004,"201051344000633","219011344069620",29.22,32.80,0,319.21,411.18,95.4,90.2,0.460,713821.5,713821.5,8540,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610006,2063128.00
06/04/2017 17:00,2,3.193,ACTIVE,216.22,351.07,59.975,1496610004,"201051344000469","219011344069620",29.06,30.80,0,318.00,415.69,94.0,88.8,0.451,716987.6,716987.6,8518,0,0,0,L,1122011218,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610007,2063129.00
06/04/2017 17:00,2,3.557,ACTIVE,215.32,350.77,59.965,1496610004,"201051344000646","219011344069620",29.00,32.60,0,333.63,419.30,104.5,99.0,0.495,712239.6,712239.6,8522,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610008,2063130.00
06/04/2017 17:00,2,3.178,ALERT,213.06,351.67,59.970,1496610004,"274151322000052","219011344069620",28.59,41.30,0,299.07,398.86,92.2,87.0,0.358,979636.3,979636.3,8470,0,0,0,L,1151911521,0,122.01,122.68,0002,32,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610010,2063131.00
06/04/2017 17:00,2,3.625,ACTIVE,216.00,352.27,59.959,1496610004,"201051344000585","219011344069620",28.78,34.30,0,334.54,417.79,105.6,100.0,0.486,724161.6,724161.6,8521,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610011,2063132.00
06/04/2017 17:00,2,3.412,ACTIVE,215.09,349.26,59.965,1496610004,"201051344001230","219011344069620",29.46,29.30,0,333.03,419.00,101.8,96.3,0.477,716891.7,716891.7,8527,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610012,2063133.00
06/04/2017 17:00,2,3.451,ACTIVE,216.00,352.27,60.007,1496610004,"201051344000582","219011344069620",28.75,35.40,0,334.54,418.70,100.5,95.1,0.464,706505.7,706505.7,8514,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610013,2063134.00
06/04/2017 17:00,2,3.436,ACTIVE,215.09,350.77,59.965,1496610004,"201051344000955","219011344069620",28.94,34.80,0,333.03,417.49,100.7,95.3,0.482,725535.0,725535.0,8526,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610014,2063135.00
06/04/2017 17:00,2,2.023,ACTIVE,213.06,415.69,59.975,1496610004,"274151322000094","219011344069620",39.00,38.60,0,392.85,465.58,79.9,75.2,0.305,803228.3,803228.3,8697,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610015,2063136.00
06/04/2017 17:00,2,3.127,ACTIVE,216.00,350.47,59.975,1496610004,"201051344000579","219011344069620",29.56,29.50,0,335.44,416.89,93.7,88.5,0.438,734981.5,734981.5,8515,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610016,2063137.00
06/04/2017 17:00,2,3.430,ACTIVE,215.09,350.47,59.959,1496610004,"201051344000890","219011344069620",28.98,32.00,0,334.54,418.70,100.7,95.3,0.460,719515.7,719515.7,8524,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610017,2063138.00
