ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 17:00,2,3.416,ACTIVE,215.54,351.67,59.965,1496610004,"201051344000438","219011344069620",29.24,34.50,0,334.84,418.09,101.2,95.7,0.482,722233.2,722233.2,8518,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610017,2063139.00
06/04/2017 17:00,2,3.453,ACTIVE,215.32,356.78,59.954,1496610004,"201051344000417","219011344069620",18.75,29.80,0,316.50,393.45,65.6,61.4,0.552,665086.2,665086.2,8539,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610018,2063140.00
06/04/2017 17:00,2,3.076,ACTIVE,212.61,341.45,59.959,1496610004,"274151322000083","219011344069620",28.80,41.50,0,319.81,390.74,89.7,84.7,0.354,969706.6,969706.6,8475,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610019,2063141.00
06/04/2017 17:00,2,3.275,ACTIVE,213.74,354.07,59.965,1496610004,"274151322000076","219011344069620",29.00,43.00,0,331.83,393.15,96.2,90.9,0.376,1034205.5,1034205.5,8468,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610020,2063142.00
06/04/2017 17:00,2,3.262,ACTIVE,215.32,349.26,59.965,1496610004,"201051344000868","219011344069620",28.88,32.20,0,318.00,410.58,95.5,90.2,0.433,715441.1,715441.1,8523,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610021,2063143.00
06/04/2017 17:00,2,3.326,ACTIVE,212.61,349.86,59.959,1496610004,"274151322000095","219011344069620",29.06,42.00,0,312.29,412.08,97.9,92.6,0.376,1024173.9,1024173.9,8482,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610022,2063144.00
06/04/2017 17:00,2,3.439,ACTIVE,216.22,358.58,59.970,1496610004,"201051344000988","219011344069620",18.92,29.50,0,318.30,398.86,65.9,61.7,0.552,638419.8,638419.8,8534,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610023,2063145.00
06/04/2017 17:00,2,3.896,ACTIVE,216.00,352.27,59.959,1496610004,"201051344001025","219011344069620",28.71,35.20,0,334.24,418.09,113.3,107.4,0.526,721734.8,721734.8,8534,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610024,2063146.00
06/04/2017 17:00,2,3.578,ACTIVE,216.45,352.57,59.959,1496610004,"201051344000458","219011344069620",29.04,34.50,0,317.10,414.79,105.2,99.6,0.513,727415.5,727415.5,8505,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610025,2063147.00
06/04/2017 17:00,2,3.629,ACTIVE,217.13,353.17,59.981,1496610004,"201051344000853","219011344069620",29.26,33.50,0,322.51,415.99,107.6,101.9,0.513,728122.2,728122.2,8517,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610026,2063148.00
06/04/2017 17:00,2,4.062,ACTIVE,215.77,353.77,59.965,1496610004,"201051344000685","219011344069620",29.30,32.00,0,334.54,419.00,120.7,114.6,0.588,722248.3,722248.3,8532,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610026,2063149.00
06/04/2017 17:00,2,4.180,ACTIVE,216.67,354.97,59.954,1496610004,"201051344000917","219011344069620",29.18,34.80,0,333.93,418.39,123.6,117.4,0.583,718864.2,718864.2,8520,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610027,2063150.00
06/04/2017 17:00,2,4.277,ACTIVE,216.00,354.37,59.959,1496610004,"201051344001145","219011344069620",29.56,30.30,0,334.84,419.30,128.1,121.7,0.592,726838.0,726838.0,8512,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610028,2063151.00
06/04/2017 17:00,2,4.465,ACTIVE,216.90,355.58,59.954,1496610004,"201051344000651","219011344069620",29.16,37.00,0,335.74,418.09,132.0,125.4,0.610,715358.1,715358.1,8525,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610029,2063152.00
06/04/2017 17:00,2,3.932,ACTIVE,213.29,356.18,59.965,1496610004,"274151322000088","219011344069620",28.15,40.00,0,327.62,388.04,112.0,106.2,0.424,929776.5,929776.5,8473,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610030,2063153.00
06/04/2017 17:00,2,2.744,ACTIVE,214.41,422.00,59.965,1496610004,"274151322000068","219011344069620",38.82,41.30,0,392.25,466.19,107.9,102.2,0.407,803668.1,803668.1,8715,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610031,2063154.00
06/04/2017 17:00,2,4.674,ACTIVE,216.67,355.58,59.959,1496610004,"201051344001135","219011344069620",29.04,36.80,0,334.24,417.19,137.6,130.9,0.641,710797.9,710797.9,8513,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610032,2063155.00
06/04/2017 17:00,2,4.174,ACTIVE,215.77,353.47,59.965,1496610004,"201051344000594","219011344069620",29.62,31.00,0,333.33,413.59,125.1,118.8,0.579,729999.9,729999.9,8515,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610033,2063156.00
06/04/2017 17:00,2,4.779,ACTIVE,217.13,356.78,59.970,1496610004,"201051344001203","219011344069620",28.88,33.30,0,336.04,419.90,139.8,133.0,0.654,720047.7,720047.7,8543,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610034,2063157.00
06/04/2017 17:00,2,4.211,ACTIVE,213.29,344.45,59.991,1496610004,"274151322000054","219011344069620",27.59,41.30,0,326.72,388.64,117.7,111.7,0.451,947244.4,947244.4,8461,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610035,2063158.00
06/04/2017 17:00,2,4.477,ACTIVE,216.67,354.37,59.975,1496610004,"201051344000867","219011344069620",29.00,33.80,0,319.81,409.98,131.4,124.9,0.605,714303.6,714303.6,8539,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610036,2063159.00
06/04/2017 17:00,2,4.840,ACTIVE,217.13,357.08,59.981,1496610004,"201051344001093","219011344069620",29.28,31.80,0,334.54,415.99,143.4,136.5,0.663,718695.4,718695.4,8529,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610037,2063160.00
06/04/2017 17:00,2,4.680,ACTIVE,217.35,356.48,59.965,1496610004,"201051344000900","219011344069620",29.00,34.00,0,319.51,413.89,137.4,130.7,0.628,735723.0,735723.0,8516,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610037,2063161.00
06/04/2017 17:00,2,4.613,ACTIVE,217.35,356.78,59.970,1496610004,"201051344000648","219011344069620",29.34,32.60,0,318.00,411.18,137.1,130.4,0.645,724543.0,724543.0,8512,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610038,2063162.00
06/04/2017 17:00,2,4.760,ACTIVE,217.80,358.88,59.970,1496610004,"201051344000569","219011344069620",29.40,34.30,0,319.51,410.58,141.7,134.8,0.676,738069.0,738069.0,8499,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610039,2063163.00
06/04/2017 17:00,2,4.898,ACTIVE,218.03,357.98,59.965,1496610004,"201051344000983","219011344069620",29.22,34.00,0,318.30,413.59,145.1,138.1,0.685,728531.7,728531.7,8518,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610040,2063164.00
06/04/2017 17:00,2,4.893,ACTIVE,218.03,358.28,59.970,1496610004,"201051344001158","219011344069620",29.38,32.00,0,320.11,414.19,145.7,138.7,0.685,713772.0,713772.0,8522,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610041,2063165.00
06/04/2017 17:00,2,4.855,ACTIVE,218.03,359.78,59.965,1496610004,"201051344000576","219011344069620",29.34,34.00,0,318.91,414.79,144.3,137.4,0.681,728396.7,728396.7,8516,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610042,2063166.00
06/04/2017 17:00,2,4.723,ACTIVE,213.74,346.56,59.959,1496610004,"274151322000087","219011344069620",28.61,51.50,0,330.33,387.74,136.9,130.2,0.508,920273.4,920273.4,8601,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610043,2063167.00
06/04/2017 17:15,2,2.826,ACTIVE,215.32,348.66,59.949,1496610904,"201051344000645","219011344069620",28.65,32.40,0,318.91,400.66,82.0,77.2,0.380,727358.1,727358.1,8510,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610905,2063168.00
06/04/2017 17:15,2,2.646,ACTIVE,212.83,351.97,59.944,1496610904,"274151322000085","219011344069620",27.65,38.80,0,328.22,380.82,74.1,69.6,0.513,943505.7,943505.7,8464,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610906,2063169.00
06/04/2017 17:15,2,2.836,ACTIVE,215.09,349.86,59.965,1496610904,"201051344000633","219011344069620",29.22,30.00,0,319.51,402.46,84.0,79.2,0.402,713844.7,713844.7,8541,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610906,2063170.00
06/04/2017 17:15,2,2.809,ACTIVE,215.54,348.96,59.954,1496610904,"201051344000469","219011344069620",29.26,28.50,0,316.80,403.67,83.2,78.4,0.389,717010.5,717010.5,8519,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610907,2063171.00
06/04/2017 17:15,2,3.205,ACTIVE,214.87,350.17,59.954,1496610904,"201051344000646","219011344069620",29.12,30.80,0,334.24,410.28,94.5,89.3,0.446,712265.5,712265.5,8523,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610908,2063172.00
06/04/2017 17:15,2,2.744,ACTIVE,212.83,345.96,59.954,1496610904,"274151322000052","219011344069620",29.10,38.00,0,328.52,384.13,80.8,76.1,0.318,979658.6,979658.6,8472,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610909,2063173.00
06/04/2017 17:15,2,3.324,ACTIVE,215.77,350.77,59.901,1496610904,"201051344000585","219011344069620",29.24,31.80,0,334.24,409.38,98.5,93.1,0.460,724188.3,724188.3,8522,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610910,2063174.00
06/04/2017 17:15,2,3.178,ACTIVE,214.87,348.66,59.975,1496610904,"201051344001230","219011344069620",29.58,27.80,0,333.03,409.08,95.1,89.9,0.451,716917.5,716917.5,8528,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610911,2063175.00
06/04/2017 17:15,2,3.188,ACTIVE,216.00,351.07,59.938,1496610904,"201051344000582","219011344069620",29.30,33.00,0,334.54,409.68,94.7,89.5,0.442,706531.4,706531.4,8515,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610912,2063176.00
06/04/2017 17:15,2,3.154,ACTIVE,214.87,350.47,59.965,1496610904,"201051344000955","219011344069620",29.66,32.80,0,333.93,409.08,94.9,89.7,0.455,725560.8,725560.8,8527,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610913,2063177.00
06/04/2017 17:15,2,1.850,ACTIVE,213.29,430.42,59.938,1496610904,"274151322000094","219011344069620",38.86,36.30,0,385.33,464.38,72.8,68.4,0.508,803248.2,803248.2,8698,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610914,2063178.00
06/04/2017 17:15,2,2.777,ACTIVE,215.54,348.66,59.949,1496610904,"201051344000579","219011344069620",30.10,27.80,0,320.41,403.97,84.7,79.8,0.393,735005.1,735005.1,8516,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610915,2063179.00
06/04/2017 17:15,2,3.162,ACTIVE,214.87,349.26,59.965,1496610904,"201051344000890","219011344069620",29.46,30.00,0,334.24,409.68,94.4,89.2,0.433,719541.8,719541.8,8525,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610915,2063180.00
06/04/2017 17:15,2,3.119,ACTIVE,215.54,350.17,59.922,1496610904,"201051344000438","219011344069620",29.52,32.40,0,334.84,409.68,93.3,88.1,0.438,722259.2,722259.2,8519,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610916,2063181.00
06/04/2017 17:15,2,3.096,ACTIVE,215.09,354.37,59.944,1496610904,"201051344000417","219011344069620",19.10,27.80,0,318.30,391.04,59.9,55.8,0.508,665102.8,665102.8,8540,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610917,2063182.00
06/04/2017 17:15,2,2.674,ACTIVE,212.61,345.96,59.954,1496610904,"274151322000083","219011344069620",29.14,38.20,0,328.22,385.33,78.9,74.2,0.314,969728.9,969728.9,8476,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610918,2063183.00
06/04/2017 17:15,2,2.781,ACTIVE,213.29,354.67,59.938,1496610904,"274151322000076","219011344069620",29.52,39.30,0,327.92,386.53,83.2,78.3,0.318,1034229.3,1034229.3,8469,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610919,2063184.00
06/04/2017 17:15,2,2.740,ACTIVE,214.87,348.36,59.959,1496610904,"201051344000868","219011344069620",29.00,29.30,0,315.90,402.77,80.5,75.7,0.367,715464.1,715464.1,8524,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610920,2063185.00
06/04/2017 17:15,2,2.783,ACTIVE,212.61,341.45,59.954,1496610904,"274151322000095","219011344069620",29.22,37.50,0,328.82,387.14,82.3,77.5,0.314,1024197.7,1024197.7,8483,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610921,2063186.00
06/04/2017 17:15,2,2.760,ACTIVE,215.32,353.77,59.949,1496610904,"201051344000988","219011344069620",18.81,27.80,0,319.21,397.05,52.5,48.8,0.442,638434.8,638434.8,8535,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610922,2063187.00
06/04/2017 17:15,2,3.102,ACTIVE,215.09,348.36,59.922,1496610904,"201051344001025","219011344069620",29.20,32.60,0,334.54,409.98,91.7,86.6,0.420,721761.1,721761.1,8535,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610923,2063188.00
06/04/2017 17:15,2,2.645,ACTIVE,215.32,348.06,59.954,1496610904,"201051344000458","219011344069620",29.54,32.00,0,318.91,402.46,79.2,74.5,0.384,727438.5,727438.5,8506,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610924,2063189.00
06/04/2017 17:15,2,2.701,ACTIVE,216.00,349.56,59.959,1496610904,"201051344000853","219011344069620",28.94,30.80,0,320.71,402.77,79.2,74.5,0.371,728145.1,728145.1,8518,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610925,2063190.00
06/04/2017 17:15,2,3.025,ACTIVE,214.87,349.86,59.922,1496610904,"201051344000685","219011344069620",29.26,29.80,0,334.54,409.98,89.7,84.6,0.442,722274.3,722274.3,8533,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610925,2063191.00
06/04/2017 17:15,2,3.043,ACTIVE,215.32,349.26,59.938,1496610904,"201051344000917","219011344069620",29.18,32.20,0,333.33,409.08,90.0,84.9,0.424,718890.2,718890.2,8521,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610926,2063192.00
06/04/2017 17:15,2,3.045,ACTIVE,215.09,348.96,59.970,1496610904,"201051344001145","219011344069620",29.32,28.30,0,334.84,410.58,90.4,85.4,0.420,726864.2,726864.2,8513,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610927,2063193.00
06/04/2017 17:15,2,3.021,ACTIVE,215.54,349.26,59.912,1496610904,"201051344000651","219011344069620",29.30,35.00,0,335.14,408.18,89.7,84.7,0.411,715384.1,715384.1,8526,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610928,2063194.00
06/04/2017 17:15,2,2.521,ACTIVE,212.61,357.68,59.944,1496610904,"274151322000088","219011344069620",28.33,37.00,0,328.82,382.63,72.3,67.9,0.504,929797.6,929797.6,8474,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610929,2063195.00
06/04/2017 17:15,2,1.768,ACTIVE,213.51,416.29,59.949,1496610904,"274151322000068","219011344069620",38.35,38.20,0,389.24,459.27,67.8,63.5,0.455,803688.1,803688.1,8716,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610930,2063196.00
06/04/2017 17:15,2,3.039,ACTIVE,215.09,348.06,59.949,1496610904,"201051344001135","219011344069620",29.24,34.50,0,334.54,409.38,90.0,85.0,0.433,710823.7,710823.7,8514,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610931,2063197.00
06/04/2017 17:15,2,2.725,ACTIVE,214.41,348.66,59.944,1496610904,"201051344000594","219011344069620",29.42,28.80,0,317.40,404.27,81.2,76.5,0.376,730023.3,730023.3,8516,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610932,2063198.00
06/04/2017 17:15,2,3.045,ACTIVE,215.54,348.96,59.949,1496610904,"201051344001203","219011344069620",29.30,31.30,0,336.04,408.78,90.4,85.4,0.424,720073.6,720073.6,8544,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610933,2063199.00
06/04/2017 17:15,2,2.561,ACTIVE,212.61,348.36,59.912,1496610904,"274151322000054","219011344069620",28.01,38.60,0,326.42,382.63,72.6,68.2,0.499,947265.3,947265.3,8462,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610934,2063200.00
06/04/2017 17:15,2,2.746,ACTIVE,215.09,347.16,59.954,1496610904,"201051344000867","219011344069620",28.86,31.30,0,318.00,402.16,80.3,75.5,0.358,714326.5,714326.5,8540,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610935,2063201.00
06/04/2017 17:15,2,2.986,ACTIVE,215.32,349.86,59.949,1496610904,"201051344001093","219011344069620",29.44,30.00,0,334.24,407.57,89.1,84.1,0.407,718720.8,718720.8,8530,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610936,2063202.00
06/04/2017 17:15,2,2.693,ACTIVE,215.09,348.66,59.954,1496610904,"201051344000900","219011344069620",29.28,31.00,0,318.61,402.46,79.8,75.1,0.367,735745.8,735745.8,8517,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610937,2063203.00
06/04/2017 17:15,2,2.660,ACTIVE,215.32,359.18,59.949,1496610904,"201051344000648","219011344069620",28.98,30.30,0,316.80,401.56,78.0,73.4,0.654,724565.4,724565.4,8513,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610938,2063204.00
06/04/2017 17:15,2,2.715,ACTIVE,215.32,348.66,59.959,1496610904,"201051344000569","219011344069620",28.84,31.50,0,318.91,402.16,79.4,74.7,0.376,738091.6,738091.6,8500,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610939,2063205.00
06/04/2017 17:15,2,2.729,ACTIVE,215.54,348.66,59.954,1496610904,"201051344000983","219011344069620",29.00,31.50,0,318.91,403.37,80.2,75.5,0.380,728554.6,728554.6,8519,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610940,2063206.00
06/04/2017 17:15,2,2.707,ACTIVE,215.32,348.96,59.991,1496610904,"201051344001158","219011344069620",28.96,29.80,0,319.81,402.46,79.5,74.8,0.376,713794.8,713794.8,8523,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610941,2063207.00
06/04/2017 17:15,2,2.621,ACTIVE,215.54,360.38,59.965,1496610904,"201051344000576","219011344069620",29.10,30.80,0,318.00,401.86,77.3,72.7,0.654,728418.9,728418.9,8517,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610941,2063208.00
06/04/2017 17:15,2,2.543,ACTIVE,212.83,361.89,59.949,1496610904,"274151322000087","219011344069620",28.82,47.00,0,329.73,382.03,74.2,69.7,0.495,920294.7,920294.7,8602,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496610942,2063209.00
06/04/2017 17:30,2,2.551,ACTIVE,215.32,359.78,59.970,1496611803,"201051344000645","219011344069620",28.55,30.50,0,318.00,395.25,73.8,69.3,0.610,727380.1,727380.1,8511,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611804,2063210.00
06/04/2017 17:30,2,2.396,ACTIVE,212.61,356.78,59.970,1496611803,"274151322000085","219011344069620",27.71,36.80,0,328.82,377.82,67.2,62.9,0.460,943525.9,943525.9,8465,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611805,2063211.00
06/04/2017 17:30,2,2.662,ACTIVE,215.09,362.49,59.986,1496611803,"201051344000633","219011344069620",29.36,28.00,0,317.70,395.85,79.3,74.6,0.689,713867.2,713867.2,8542,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611806,2063212.00
06/04/2017 17:30,2,2.775,ACTIVE,215.77,353.77,59.996,1496611803,"201051344000469","219011344069620",29.40,26.50,0,316.80,396.15,82.6,77.8,0.402,717032.7,717032.7,8520,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611807,2063213.00
06/04/2017 17:30,2,3.008,ACTIVE,214.64,348.36,59.981,1496611803,"201051344000646","219011344069620",29.22,28.00,0,316.50,403.07,89.1,84.0,0.433,712291.1,712291.1,8524,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611808,2063214.00
06/04/2017 17:30,2,2.531,ACTIVE,212.61,357.08,59.970,1496611803,"274151322000052","219011344069620",29.28,35.60,0,327.02,379.32,75.0,70.5,0.535,979680.3,979680.3,8473,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611809,2063215.00
06/04/2017 17:30,2,3.494,ACTIVE,215.77,351.67,59.933,1496611803,"201051344000585","219011344069620",29.42,29.80,0,319.21,403.67,104.2,98.6,0.486,724215.0,724215.0,8523,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611810,2063216.00
06/04/2017 17:30,2,3.463,ACTIVE,214.87,350.47,59.975,1496611803,"201051344001230","219011344069620",29.64,26.00,0,318.61,397.96,104.0,98.5,0.504,716943.1,716943.1,8529,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611810,2063217.00
06/04/2017 17:30,2,3.760,ACTIVE,216.22,352.87,59.991,1496611803,"201051344000582","219011344069620",29.20,31.50,0,316.20,403.97,111.3,105.5,0.517,706556.9,706556.9,8516,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611811,2063218.00
06/04/2017 17:30,2,3.738,ACTIVE,215.54,351.67,59.970,1496611803,"201051344000955","219011344069620",29.70,30.50,0,317.40,401.86,112.5,106.6,0.544,725586.3,725586.3,8528,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611812,2063219.00
06/04/2017 17:30,2,2.123,ACTIVE,213.29,427.71,59.970,1496611803,"274151322000094","219011344069620",40.10,34.30,0,333.33,459.27,86.0,81.1,0.331,803267.5,803267.5,8699,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611813,2063220.00
06/04/2017 17:30,2,4.018,ACTIVE,217.13,354.97,59.981,1496611803,"201051344000579","219011344069620",30.18,26.30,0,320.11,396.45,122.9,116.7,0.575,735028.2,735028.2,8517,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611814,2063221.00
06/04/2017 17:30,2,4.447,ACTIVE,215.77,353.47,59.975,1496611803,"201051344000890","219011344069620",29.92,27.80,0,318.00,402.77,134.8,128.2,0.619,719567.6,719567.6,8526,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611815,2063222.00
06/04/2017 17:30,2,4.557,ACTIVE,216.67,356.78,59.991,1496611803,"201051344000438","219011344069620",29.96,29.80,0,317.40,403.07,138.2,131.5,0.654,722285.0,722285.0,8520,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611816,2063223.00
06/04/2017 17:30,2,4.723,ACTIVE,216.45,351.37,59.970,1496611803,"201051344000417","219011344069620",19.58,26.30,0,319.21,391.34,93.8,88.6,0.442,665119.4,665119.4,8541,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611817,2063224.00
06/04/2017 17:30,2,4.094,ACTIVE,213.29,351.37,59.965,1496611803,"274151322000083","219011344069620",29.20,35.80,0,326.72,379.62,121.0,114.9,0.482,969750.8,969750.8,8477,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611818,2063225.00
06/04/2017 17:30,2,4.369,ACTIVE,214.41,357.38,59.970,1496611803,"274151322000076","219011344069620",29.88,37.50,0,328.22,380.22,132.3,125.8,0.517,1034252.5,1034252.5,8470,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611819,2063226.00
06/04/2017 17:30,2,4.740,ACTIVE,216.90,356.48,59.970,1496611803,"201051344000868","219011344069620",29.38,27.80,0,317.40,394.95,141.1,134.2,0.645,715486.5,715486.5,8525,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611819,2063227.00
06/04/2017 17:30,2,4.715,ACTIVE,213.51,349.86,59.975,1496611803,"274151322000095","219011344069620",29.94,35.80,0,327.02,382.33,142.9,136.0,0.544,1024221.2,1024221.2,8484,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611820,2063228.00
06/04/2017 17:30,2,4.871,ACTIVE,218.03,354.97,59.975,1496611803,"201051344000988","219011344069620",19.18,26.00,0,319.51,395.85,94.7,89.5,0.455,638449.4,638449.4,8536,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611821,2063229.00
06/04/2017 17:30,2,5.645,ACTIVE,217.58,360.38,59.970,1496611803,"201051344001025","219011344069620",29.64,31.00,0,318.30,403.67,169.3,161.5,0.773,721787.4,721787.4,8536,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611822,2063230.00
06/04/2017 17:30,2,4.836,ACTIVE,218.03,359.18,59.970,1496611803,"201051344000458","219011344069620",29.68,30.00,0,317.40,395.55,145.3,138.4,0.694,727461.0,727461.0,8507,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611823,2063231.00
06/04/2017 17:30,2,4.891,ACTIVE,218.48,360.69,59.981,1496611803,"201051344000853","219011344069620",29.46,28.80,0,321.01,398.56,146.0,139.0,0.703,728167.7,728167.7,8519,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611824,2063232.00
06/04/2017 17:30,2,5.666,ACTIVE,216.67,359.78,59.975,1496611803,"201051344000685","219011344069620",29.56,27.50,0,317.70,403.37,169.5,161.7,0.818,722300.3,722300.3,8534,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611825,2063233.00
06/04/2017 17:30,2,5.662,ACTIVE,217.80,360.08,59.975,1496611803,"201051344000917","219011344069620",29.90,30.80,0,318.91,403.07,171.4,163.5,0.804,718916.3,718916.3,8522,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611826,2063234.00
06/04/2017 17:30,2,5.686,ACTIVE,216.90,360.99,59.986,1496611803,"201051344001145","219011344069620",30.00,26.30,0,318.00,404.57,172.8,164.9,0.800,726890.5,726890.5,8514,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611827,2063235.00
06/04/2017 17:30,2,5.703,ACTIVE,218.03,362.19,59.975,1496611803,"201051344000651","219011344069620",29.72,32.00,0,319.81,403.67,171.8,163.9,0.778,715410.3,715410.3,8527,0,0,0,L,1122011218,0,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611828,2063236.00
06/04/2017 17:30,2,4.611,ACTIVE,213.51,357.38,59.970,1496611803,"274151322000088","219011344069620",28.86,35.60,0,328.22,379.02,134.7,128.1,0.513,929818.4,929818.4,8475,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611829,2063237.00
06/04/2017 17:30,2,3.260,ACTIVE,214.41,421.10,59.975,1496611803,"274151322000068","219011344069620",39.00,37.30,0,333.93,459.87,128.0,121.6,0.477,803707.8,803707.8,8717,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611829,2063238.00
06/04/2017 17:30,2,5.662,ACTIVE,217.80,359.78,59.981,1496611803,"201051344001135","219011344069620",29.66,32.60,0,318.61,403.07,169.9,162.1,0.782,710849.8,710849.8,8515,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611830,2063239.00
06/04/2017 17:30,2,4.906,ACTIVE,216.67,356.78,59.981,1496611803,"201051344000594","219011344069620",30.12,26.30,0,316.50,393.15,149.6,142.5,0.694,730046.6,730046.6,8517,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611831,2063240.00
06/04/2017 17:30,2,5.693,ACTIVE,218.03,361.59,59.965,1496611803,"201051344001203","219011344069620",29.60,29.80,0,318.00,402.46,170.7,162.8,0.804,720099.8,720099.8,8545,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611832,2063241.00
06/04/2017 17:30,2,4.697,ACTIVE,213.74,358.58,59.975,1496611803,"274151322000054","219011344069620",28.27,36.50,0,327.92,379.02,134.5,127.9,0.513,947286.1,947286.1,8463,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611833,2063242.00
06/04/2017 17:30,2,4.877,ACTIVE,217.35,356.48,59.981,1496611803,"201051344000867","219011344069620",29.70,29.30,0,318.30,394.65,146.7,139.7,0.667,714349.4,714349.4,8541,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611834,2063243.00
06/04/2017 17:30,2,5.529,ACTIVE,218.03,361.29,59.970,1496611803,"201051344001093","219011344069620",29.58,27.80,0,318.91,401.26,165.6,157.9,0.751,718746.3,718746.3,8531,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611835,2063244.00
06/04/2017 17:30,2,4.846,ACTIVE,217.58,358.28,59.981,1496611803,"201051344000900","219011344069620",29.70,29.30,0,318.00,395.85,145.7,138.7,0.676,735768.6,735768.6,8518,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611836,2063245.00
06/04/2017 17:30,2,4.740,ACTIVE,217.80,359.48,59.975,1496611803,"201051344000648","219011344069620",29.68,27.80,0,316.50,395.25,142.5,135.6,0.663,724587.7,724587.7,8514,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611837,2063246.00
06/04/2017 17:30,2,4.791,ACTIVE,217.80,357.68,59.981,1496611803,"201051344000569","219011344069620",29.90,29.30,0,317.40,395.55,145.0,138.0,0.676,738114.4,738114.4,8501,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611838,2063247.00
06/04/2017 17:30,2,4.885,ACTIVE,218.03,358.58,59.975,1496611803,"201051344000983","219011344069620",29.62,29.50,0,318.00,396.15,146.6,139.6,0.681,728577.7,728577.7,8520,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611839,2063248.00
06/04/2017 17:30,2,4.910,ACTIVE,218.26,357.08,59.986,1496611803,"201051344001158","219011344069620",29.30,27.50,0,318.91,395.85,145.7,138.7,0.685,713817.6,713817.6,8524,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611840,2063249.00
06/04/2017 17:30,2,4.770,ACTIVE,218.03,358.88,59.986,1496611803,"201051344000576","219011344069620",29.46,28.50,0,317.40,397.96,142.3,135.5,0.676,728441.3,728441.3,8518,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611841,2063250.00
06/04/2017 17:30,2,4.676,ACTIVE,213.96,350.17,59.986,1496611803,"274151322000087","219011344069620",29.02,45.00,0,328.52,379.02,137.4,130.7,0.508,920316.1,920316.1,8603,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496611841,2063251.00
06/04/2017 17:45,2,4.006,ACTIVE,217.13,354.37,59.959,1496612704,"201051344000645","219011344069620",29.56,28.30,0,318.61,395.25,120.0,113.9,0.544,727404.6,727404.6,8512,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612705,2063252.00
06/04/2017 17:45,2,3.824,ACTIVE,213.74,349.56,59.959,1496612704,"274151322000085","219011344069620",28.59,35.00,0,329.13,378.12,110.6,104.8,0.415,943548.6,943548.6,8466,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612706,2063253.00
06/04/2017 17:45,2,4.072,ACTIVE,216.67,355.58,59.975,1496612704,"201051344000633","219011344069620",30.02,26.30,0,319.21,392.85,123.8,117.6,0.597,713892.3,713892.3,8543,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612707,2063254.00
06/04/2017 17:45,2,4.004,ACTIVE,217.35,354.97,59.944,1496612704,"201051344000469","219011344069620",30.22,25.00,0,317.10,394.35,122.5,116.3,0.583,717057.4,717057.4,8521,0,0,0,L,1122011218,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612708,2063255.00
06/04/2017 17:45,2,4.830,ACTIVE,216.22,357.68,59.965,1496612704,"201051344000646","219011344069620",30.10,27.00,0,317.40,399.16,147.2,140.2,0.689,712320.2,712320.2,8525,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612709,2063256.00
06/04/2017 17:45,2,3.980,ACTIVE,213.51,347.46,59.970,1496612704,"274151322000052","219011344069620",29.68,33.50,0,326.72,377.82,119.7,113.6,0.477,979704.5,979704.5,8474,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612710,2063257.00
06/04/2017 17:45,2,5.113,ACTIVE,217.35,360.08,59.954,1496612704,"201051344000585","219011344069620",29.92,27.80,0,317.70,400.96,155.1,147.7,0.729,724245.3,724245.3,8524,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612711,2063258.00
06/04/2017 17:45,2,4.801,ACTIVE,216.22,355.58,59.970,1496612704,"201051344001230","219011344069620",30.32,24.50,0,317.10,394.65,147.5,140.4,0.689,716972.1,716972.1,8530,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612712,2063259.00
06/04/2017 17:45,2,4.930,ACTIVE,217.58,359.18,59.975,1496612704,"201051344000582","219011344069620",29.72,29.00,0,316.80,400.36,148.4,141.3,0.685,706586.0,706586.0,8517,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612712,2063260.00
06/04/2017 17:45,2,4.768,ACTIVE,216.45,356.48,59.975,1496612704,"201051344000955","219011344069620",30.42,29.30,0,317.70,394.35,146.8,139.8,0.698,725615.2,725615.2,8529,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612713,2063261.00
06/04/2017 17:45,2,2.676,ACTIVE,213.51,431.02,59.970,1496612704,"274151322000094","219011344069620",40.39,33.80,0,333.33,463.78,108.6,102.9,0.415,803289.1,803289.1,8700,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612714,2063262.00
06/04/2017 17:45,2,4.115,ACTIVE,217.35,355.58,59.954,1496612704,"201051344000579","219011344069620",30.45,24.50,0,318.91,396.15,126.9,120.6,0.588,735053.8,735053.8,8518,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612715,2063263.00
06/04/2017 17:45,2,4.963,ACTIVE,216.45,356.78,59.981,1496612704,"201051344000890","219011344069620",29.54,26.50,0,318.61,396.45,148.5,141.4,0.676,719596.8,719596.8,8527,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612717,2063264.00
06/04/2017 17:45,2,4.855,ACTIVE,217.13,358.88,59.981,1496612704,"201051344000438","219011344069620",30.18,28.30,0,317.70,400.36,148.3,141.2,0.689,722314.2,722314.2,8521,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612717,2063265.00
06/04/2017 17:45,2,4.775,ACTIVE,216.90,351.97,59.986,1496612704,"201051344000417","219011344069620",19.78,24.80,0,316.80,391.34,95.7,90.4,0.446,665138.1,665138.1,8542,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612718,2063266.00
06/04/2017 17:45,2,4.115,ACTIVE,213.29,345.66,59.975,1496612704,"274151322000083","219011344069620",29.54,34.00,0,327.32,377.82,123.0,116.8,0.491,969775.5,969775.5,8478,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612719,2063267.00
06/04/2017 17:45,2,4.246,ACTIVE,214.19,347.46,59.949,1496612704,"274151322000076","219011344069620",30.18,36.00,0,328.22,378.42,129.6,123.1,0.495,1034278.6,1034278.6,8471,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612720,2063268.00
06/04/2017 17:45,2,3.998,ACTIVE,216.45,354.97,59.954,1496612704,"201051344000868","219011344069620",29.96,26.00,0,317.40,391.34,121.3,115.2,0.557,715511.4,715511.4,8526,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612721,2063269.00
06/04/2017 17:45,2,4.289,ACTIVE,213.29,360.38,59.975,1496612704,"274151322000095","219011344069620",30.34,33.80,0,327.62,379.92,131.8,125.3,0.504,1024247.7,1024247.7,8485,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612722,2063270.00
06/04/2017 17:45,2,4.037,ACTIVE,217.13,351.97,59.986,1496612704,"201051344000988","219011344069620",19.60,24.30,0,318.91,396.75,80.2,75.5,0.376,638465.8,638465.8,8537,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612723,2063271.00
06/04/2017 17:45,2,4.881,ACTIVE,217.13,357.38,59.975,1496612704,"201051344001025","219011344069620",29.92,28.80,0,318.00,400.06,147.9,140.8,0.672,721817.2,721817.2,8537,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612724,2063272.00
06/04/2017 17:45,2,3.947,ACTIVE,217.13,356.18,59.981,1496612704,"201051344000458","219011344069620",29.88,28.50,0,317.40,395.25,119.5,113.4,0.575,727486.0,727486.0,8508,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612725,2063273.00
06/04/2017 17:45,2,3.941,ACTIVE,217.58,357.08,59.986,1496612704,"201051344000853","219011344069620",29.72,26.50,0,320.41,397.35,118.7,112.6,0.557,728192.6,728192.6,8520,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612725,2063274.00
06/04/2017 17:45,2,4.713,ACTIVE,216.22,357.38,59.975,1496612704,"201051344000685","219011344069620",30.18,26.30,0,315.60,399.46,144.0,137.0,0.694,722329.8,722329.8,8535,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612726,2063275.00
06/04/2017 17:45,2,4.723,ACTIVE,217.13,356.78,59.975,1496612704,"201051344000917","219011344069620",30.00,29.00,0,317.70,400.06,143.5,136.6,0.676,718945.9,718945.9,8523,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612727,2063276.00
06/04/2017 17:45,2,4.703,ACTIVE,216.22,357.08,59.975,1496612704,"201051344001145","219011344069620",30.32,24.50,0,318.61,399.76,144.5,137.5,0.663,726920.3,726920.3,8515,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612728,2063277.00
06/04/2017 17:45,2,4.688,ACTIVE,217.35,358.58,59.981,1496612704,"201051344000651","219011344069620",29.98,30.80,0,318.61,399.76,142.3,135.5,0.650,715439.7,715439.7,8528,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612729,2063278.00
06/04/2017 17:45,2,3.705,ACTIVE,213.29,357.68,59.991,1496612704,"274151322000088","219011344069620",29.12,33.80,0,328.52,377.82,109.2,103.5,0.411,929841.4,929841.4,8476,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612730,2063279.00
06/04/2017 17:45,2,2.572,ACTIVE,214.19,431.02,59.986,1496612704,"274151322000068","219011344069620",40.28,35.20,0,333.93,467.09,103.9,98.3,0.389,803729.6,803729.6,8718,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612731,2063280.00
06/04/2017 17:45,2,4.619,ACTIVE,216.90,356.18,59.970,1496612704,"201051344001135","219011344069620",30.00,30.00,0,318.30,399.46,140.2,133.4,0.654,710879.0,710879.0,8516,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612732,2063281.00
