ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 17:45,2,3.914,ACTIVE,215.77,353.77,60.002,1496612704,"201051344000594","219011344069620",29.98,25.50,0,317.70,391.04,118.8,112.8,0.539,730072.0,730072.0,8518,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612733,2063282.00
06/04/2017 17:45,2,4.582,ACTIVE,217.13,356.18,59.981,1496612704,"201051344001203","219011344069620",29.86,28.00,0,317.10,400.66,138.6,131.8,0.645,720128.9,720128.9,8546,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612734,2063283.00
06/04/2017 17:45,2,3.672,ACTIVE,213.51,344.15,59.975,1496612704,"274151322000054","219011344069620",28.75,35.00,0,327.92,378.72,106.9,101.2,0.407,947309.0,947309.0,8464,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612735,2063284.00
06/04/2017 17:45,2,3.557,ACTIVE,216.22,352.57,59.981,1496612704,"201051344000867","219011344069620",29.70,28.00,0,318.61,390.74,107.0,101.4,0.491,714374.3,714374.3,8542,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612736,2063285.00
06/04/2017 17:45,2,4.121,ACTIVE,216.90,354.67,59.970,1496612704,"201051344001093","219011344069620",29.90,26.50,0,319.21,398.26,124.7,118.5,0.566,718774.6,718774.6,8532,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612737,2063286.00
06/04/2017 17:45,2,3.141,ACTIVE,216.22,350.47,59.991,1496612704,"201051344000900","219011344069620",29.98,27.50,0,317.40,394.35,95.3,90.0,0.442,735793.3,735793.3,8519,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612738,2063287.00
06/04/2017 17:45,2,2.982,ACTIVE,216.00,351.07,59.991,1496612704,"201051344000648","219011344069620",29.94,26.50,0,316.80,394.95,90.4,85.3,0.420,724611.9,724611.9,8515,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612739,2063288.00
06/04/2017 17:45,2,2.895,ACTIVE,215.77,350.17,59.944,1496612704,"201051344000569","219011344069620",29.38,27.80,0,317.10,392.25,86.1,81.2,0.398,738139.1,738139.1,8502,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612740,2063289.00
06/04/2017 17:45,2,2.785,ACTIVE,215.77,349.86,59.975,1496612704,"201051344000983","219011344069620",29.78,28.00,0,319.81,394.95,83.9,79.1,0.389,728602.6,728602.6,8521,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612741,2063290.00
06/04/2017 17:45,2,2.713,ACTIVE,215.54,349.56,59.965,1496612704,"201051344001158","219011344069620",29.76,25.50,0,318.91,395.55,81.8,77.0,0.380,713842.5,713842.5,8525,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612741,2063291.00
06/04/2017 17:45,2,2.391,ACTIVE,215.54,359.48,60.007,1496612704,"201051344000576","219011344069620",29.78,27.00,0,318.61,396.15,72.1,67.6,0.597,728465.4,728465.4,8519,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612742,2063292.00
06/04/2017 17:45,2,2.684,ACTIVE,212.61,341.45,59.949,1496612704,"274151322000087","219011344069620",29.30,44.00,0,329.43,378.72,79.6,74.9,0.283,920339.6,920339.6,8604,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496612743,2063293.00
06/04/2017 18:00,2,1.484,ACTIVE,214.19,350.47,59.949,1496613603,"201051344000645","219011344069620",29.58,24.50,0,318.30,394.65,44.5,41.0,0.362,727419.3,727419.3,8513,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613604,2063294.00
06/04/2017 18:00,2,1.404,ACTIVE,211.93,343.25,59.996,1496613603,"274151322000085","219011344069620",28.80,29.50,0,328.22,378.72,40.9,37.5,0.278,943562.3,943562.3,8467,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613605,2063295.00
06/04/2017 18:00,2,1.492,ACTIVE,214.19,351.97,59.996,1496613603,"201051344000633","219011344069620",29.90,22.30,0,318.61,393.45,45.2,41.7,0.380,713907.4,713907.4,8544,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613606,2063296.00
06/04/2017 18:00,2,1.488,ACTIVE,213.96,350.77,59.996,1496613603,"201051344000469","219011344069620",29.94,21.30,0,317.10,395.25,45.1,41.7,0.380,717072.3,717072.3,8522,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613607,2063297.00
06/04/2017 18:00,2,1.639,ACTIVE,213.51,352.27,60.007,1496613603,"201051344000646","219011344069620",29.88,22.30,0,317.10,391.94,49.6,45.9,0.411,712337.4,712337.4,8526,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613608,2063298.00
06/04/2017 18:00,2,1.447,ACTIVE,211.93,343.25,59.996,1496613603,"274151322000052","219011344069620",29.48,27.80,0,327.92,377.82,43.3,39.8,0.305,979719.1,979719.1,8475,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613609,2063299.00
06/04/2017 18:00,2,1.699,ACTIVE,214.19,353.47,59.933,1496613603,"201051344000585","219011344069620",29.90,23.50,0,318.00,394.35,51.5,47.8,0.411,724263.3,724263.3,8525,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613610,2063300.00
06/04/2017 18:00,2,1.621,ACTIVE,213.74,351.07,60.002,1496613603,"201051344001230","219011344069620",29.88,21.30,0,318.00,389.54,49.1,45.4,0.402,716989.1,716989.1,8531,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613611,2063301.00
06/04/2017 18:00,2,1.621,ACTIVE,214.41,352.87,60.007,1496613603,"201051344000582","219011344069620",29.72,24.50,0,316.80,393.75,48.8,45.2,0.402,706603.0,706603.0,8518,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613611,2063302.00
06/04/2017 18:00,2,1.631,ACTIVE,213.51,351.37,60.007,1496613603,"201051344000955","219011344069620",29.94,24.00,0,316.80,390.44,49.5,45.8,0.411,725632.3,725632.3,8530,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613612,2063303.00
06/04/2017 18:00,2,0.934,ACTIVE,211.93,424.71,59.991,1496613603,"274151322000094","219011344069620",39.58,28.50,0,333.03,467.09,37.5,34.3,0.261,803301.9,803301.9,8701,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613613,2063304.00
06/04/2017 18:00,2,1.508,ACTIVE,213.96,350.47,60.034,1496613603,"201051344000579","219011344069620",30.02,21.00,0,319.51,396.15,45.9,42.4,0.376,735069.1,735069.1,8519,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613614,2063305.00
06/04/2017 18:00,2,1.639,ACTIVE,213.74,351.37,60.007,1496613603,"201051344000890","219011344069620",29.94,22.30,0,318.30,392.25,49.7,46.1,0.398,719614.0,719614.0,8528,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613615,2063306.00
06/04/2017 18:00,2,1.615,ACTIVE,213.96,351.97,60.002,1496613603,"201051344000438","219011344069620",30.04,23.50,0,316.50,393.15,49.1,45.5,0.402,722331.3,722331.3,8522,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613616,2063307.00
06/04/2017 18:00,2,1.627,ACTIVE,213.96,347.16,60.007,1496613603,"201051344000417","219011344069620",19.48,21.50,0,317.40,391.34,32.1,29.1,0.261,665149.1,665149.1,8543,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613617,2063308.00
06/04/2017 18:00,2,1.406,ACTIVE,211.93,344.15,60.002,1496613603,"274151322000083","219011344069620",29.24,27.80,0,327.32,377.52,41.7,38.3,0.287,969790.0,969790.0,8479,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613618,2063309.00
06/04/2017 18:00,2,1.473,ACTIVE,212.38,346.26,60.007,1496613603,"274151322000076","219011344069620",29.98,29.00,0,328.82,378.12,44.7,41.2,0.309,1034294.0,1034294.0,8472,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613619,2063310.00
06/04/2017 18:00,2,1.459,ACTIVE,213.74,349.56,60.007,1496613603,"201051344000868","219011344069620",29.70,22.00,0,317.70,391.04,44.0,40.5,0.349,715526.0,715526.0,8527,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613620,2063311.00
06/04/2017 18:00,2,1.438,ACTIVE,211.93,352.27,60.007,1496613603,"274151322000095","219011344069620",29.98,27.80,0,327.62,377.82,43.7,40.2,0.296,1024263.1,1024263.1,8486,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613621,2063312.00
06/04/2017 18:00,2,1.471,ACTIVE,213.74,347.46,60.002,1496613603,"201051344000988","219011344069620",19.22,21.30,0,321.31,394.35,28.6,25.7,0.239,638475.3,638475.3,8538,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613622,2063313.00
06/04/2017 18:00,2,1.617,ACTIVE,213.74,351.07,60.034,1496613603,"201051344001025","219011344069620",29.54,23.80,0,318.30,392.25,48.4,44.8,0.389,721834.4,721834.4,8538,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613622,2063314.00
06/04/2017 18:00,2,1.439,ACTIVE,213.96,349.26,59.981,1496613603,"201051344000458","219011344069620",29.54,23.80,0,318.30,394.65,43.1,39.7,0.362,727500.6,727500.6,8509,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613623,2063315.00
06/04/2017 18:00,2,1.463,ACTIVE,214.41,351.37,60.002,1496613603,"201051344000853","219011344069620",29.12,22.50,0,320.41,397.66,43.2,39.7,0.349,728207.2,728207.2,8521,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613624,2063316.00
06/04/2017 18:00,2,1.551,ACTIVE,213.74,351.97,60.002,1496613603,"201051344000685","219011344069620",29.84,22.30,0,317.10,391.64,46.9,43.3,0.402,722346.6,722346.6,8536,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613625,2063317.00
06/04/2017 18:00,2,1.557,ACTIVE,213.96,351.07,60.002,1496613603,"201051344000917","219011344069620",29.80,24.00,0,318.61,392.55,47.0,43.4,0.380,718962.7,718962.7,8524,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613626,2063318.00
06/04/2017 18:00,2,1.555,ACTIVE,213.74,350.77,60.002,1496613603,"201051344001145","219011344069620",30.02,20.70,0,318.61,392.55,47.3,43.7,0.380,726937.3,726937.3,8516,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613627,2063319.00
06/04/2017 18:00,2,1.568,ACTIVE,214.19,352.57,60.002,1496613603,"201051344000651","219011344069620",29.64,25.50,0,319.51,395.55,47.1,43.5,0.384,715456.6,715456.6,8529,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613628,2063320.00
06/04/2017 18:00,2,1.332,ACTIVE,211.93,342.65,60.007,1496613603,"274151322000088","219011344069620",28.94,27.50,0,328.22,379.02,39.0,35.7,0.265,929854.7,929854.7,8477,0,0,0,L,1151911521,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613629,2063321.00
06/04/2017 18:00,2,0.932,ACTIVE,213.06,427.41,59.986,1496613603,"274151322000068","219011344069620",39.66,29.80,0,333.93,472.20,37.6,34.4,0.247,803742.2,803742.2,8719,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613630,2063322.00
06/04/2017 18:00,2,1.572,ACTIVE,213.74,350.47,59.970,1496613603,"201051344001135","219011344069620",29.86,24.80,0,318.91,391.64,47.6,44.0,0.380,710895.8,710895.8,8517,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613630,2063323.00
06/04/2017 18:00,2,1.451,ACTIVE,213.29,350.17,60.002,1496613603,"201051344000594","219011344069620",29.84,21.50,0,317.70,391.04,43.9,40.5,0.349,730086.8,730086.8,8519,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613631,2063324.00
06/04/2017 18:00,2,1.586,ACTIVE,213.96,351.07,59.996,1496613603,"201051344001203","219011344069620",29.42,24.00,0,318.00,394.35,47.3,43.7,0.393,720145.5,720145.5,8547,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613632,2063325.00
06/04/2017 18:00,2,1.363,ACTIVE,211.70,342.05,59.991,1496613603,"274151322000054","219011344069620",28.77,28.80,0,327.02,379.02,39.7,36.4,0.274,947322.4,947322.4,8465,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613633,2063326.00
06/04/2017 18:00,2,1.469,ACTIVE,213.96,349.56,59.954,1496613603,"201051344000867","219011344069620",29.20,23.30,0,319.21,391.04,43.5,40.0,0.349,714388.7,714388.7,8543,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613634,2063327.00
06/04/2017 18:00,2,1.551,ACTIVE,213.96,351.67,60.002,1496613603,"201051344001093","219011344069620",30.02,22.50,0,317.70,391.64,47.1,43.6,0.367,718790.8,718790.8,8533,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613635,2063328.00
06/04/2017 18:00,2,1.418,ACTIVE,213.74,349.86,59.996,1496613603,"201051344000900","219011344069620",29.80,23.30,0,317.70,394.65,42.8,39.4,0.349,735807.5,735807.5,8520,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613636,2063329.00
06/04/2017 18:00,2,1.426,ACTIVE,213.96,349.56,60.002,1496613603,"201051344000648","219011344069620",29.66,22.30,0,316.20,391.94,42.9,39.4,0.349,724625.9,724625.9,8516,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613637,2063330.00
06/04/2017 18:00,2,1.453,ACTIVE,213.96,349.86,59.996,1496613603,"201051344000569","219011344069620",29.64,23.30,0,318.30,392.25,43.7,40.2,0.354,738153.4,738153.4,8503,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613638,2063331.00
06/04/2017 18:00,2,1.459,ACTIVE,213.96,349.86,60.034,1496613603,"201051344000983","219011344069620",29.80,23.00,0,316.80,392.25,44.1,40.6,0.358,728617.1,728617.1,8522,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613639,2063332.00
06/04/2017 18:00,2,1.453,ACTIVE,213.96,349.56,60.018,1496613603,"201051344001158","219011344069620",29.52,21.30,0,318.91,395.55,43.5,40.1,0.358,713856.8,713856.8,8526,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613640,2063333.00
06/04/2017 18:00,2,1.436,ACTIVE,214.19,351.37,59.981,1496613603,"201051344000576","219011344069620",29.44,22.80,0,318.61,395.55,42.8,39.4,0.349,728479.4,728479.4,8520,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613641,2063334.00
06/04/2017 18:00,2,1.371,ACTIVE,212.16,346.56,60.007,1496613603,"274151322000087","219011344069620",29.12,36.50,0,329.73,379.92,40.4,37.1,0.261,920353.0,920353.0,8605,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496613642,2063335.00
06/04/2017 18:15,2,1.744,ACTIVE,214.64,354.07,60.023,1496614503,"201051344000645","219011344069620",29.58,22.00,0,324.62,381.73,52.3,48.5,0.429,727430.0,727430.0,8514,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614504,2063336.00
06/04/2017 18:15,2,1.637,ACTIVE,212.61,343.55,59.970,1496614503,"274151322000085","219011344069620",29.04,26.00,0,322.21,367.60,48.1,44.5,0.323,943572.1,943572.1,8468,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614505,2063337.00
06/04/2017 18:15,2,1.754,ACTIVE,214.41,355.28,59.986,1496614503,"201051344000633","219011344069620",29.78,19.80,0,324.92,382.93,52.9,49.1,0.442,713918.2,713918.2,8545,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614506,2063338.00
06/04/2017 18:15,2,1.734,ACTIVE,214.41,353.77,59.996,1496614503,"201051344000469","219011344069620",30.08,18.70,0,324.92,382.93,52.9,49.1,0.446,717083.2,717083.2,8523,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614507,2063339.00
06/04/2017 18:15,2,1.887,ACTIVE,213.74,354.67,59.986,1496614503,"201051344000646","219011344069620",29.82,19.80,0,324.32,386.23,57.0,53.1,0.473,712349.2,712349.2,8527,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614508,2063340.00
06/04/2017 18:15,2,1.699,ACTIVE,212.16,354.07,59.970,1496614503,"274151322000052","219011344069620",29.50,24.30,0,322.21,368.80,50.7,47.0,0.345,979729.4,979729.4,8476,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614509,2063341.00
06/04/2017 18:15,2,1.945,ACTIVE,214.41,355.58,59.981,1496614503,"201051344000585","219011344069620",29.94,20.70,0,324.92,386.83,59.0,55.1,0.477,724275.5,724275.5,8526,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614510,2063342.00
06/04/2017 18:15,2,1.885,ACTIVE,213.74,353.47,59.991,1496614503,"201051344001230","219011344069620",29.76,19.00,0,323.41,384.43,56.8,52.9,0.460,717000.8,717000.8,8532,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614510,2063343.00
06/04/2017 18:15,2,1.877,ACTIVE,214.41,355.28,59.981,1496614503,"201051344000582","219011344069620",29.78,21.80,0,324.32,387.44,56.6,52.7,0.460,706614.6,706614.6,8519,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614511,2063344.00
06/04/2017 18:15,2,1.891,ACTIVE,213.51,352.87,59.981,1496614503,"201051344000955","219011344069620",30.16,21.00,0,324.02,385.03,57.7,53.8,0.473,725644.1,725644.1,8531,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614512,2063345.00
06/04/2017 18:15,2,1.102,ACTIVE,212.38,429.22,59.991,1496614503,"274151322000094","219011344069620",40.22,26.00,0,334.24,456.87,44.4,41.0,0.301,803311.0,803311.0,8702,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614513,2063346.00
06/04/2017 18:15,2,1.777,ACTIVE,214.41,353.47,59.975,1496614503,"201051344000579","219011344069620",30.14,19.00,0,324.92,382.63,54.3,50.5,0.442,735080.3,735080.3,8520,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614514,2063347.00
06/04/2017 18:15,2,1.910,ACTIVE,213.74,354.07,59.933,1496614503,"201051344000890","219011344069620",29.98,20.00,0,323.41,385.93,58.0,54.1,0.468,719626.0,719626.0,8529,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614515,2063348.00
06/04/2017 18:15,2,1.875,ACTIVE,214.41,354.67,59.981,1496614503,"201051344000438","219011344069620",30.34,20.70,0,324.32,386.23,57.6,53.7,0.482,722343.2,722343.2,8523,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614516,2063349.00
06/04/2017 18:15,2,1.889,ACTIVE,213.96,348.66,59.986,1496614503,"201051344000417","219011344069620",19.68,19.30,0,324.92,370.60,37.6,34.4,0.305,665156.7,665156.7,8544,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614517,2063350.00
06/04/2017 18:15,2,1.664,ACTIVE,211.93,344.15,59.949,1496614503,"274151322000083","219011344069620",29.72,25.00,0,321.61,368.50,50.1,46.4,0.358,969800.2,969800.2,8480,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614518,2063351.00
06/04/2017 18:15,2,1.762,ACTIVE,213.06,348.06,59.981,1496614503,"274151322000076","219011344069620",30.22,25.30,0,325.82,371.21,54.0,50.2,0.380,1034305.1,1034305.1,8473,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614519,2063352.00
06/04/2017 18:15,2,1.760,ACTIVE,213.74,353.17,60.018,1496614503,"201051344000868","219011344069620",29.54,20.00,0,324.02,381.12,52.7,48.9,0.433,715536.9,715536.9,8528,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614519,2063353.00
06/04/2017 18:15,2,1.750,ACTIVE,212.38,349.86,59.970,1496614503,"274151322000095","219011344069620",30.04,24.80,0,322.81,370.60,53.2,49.5,0.358,1024274.0,1024274.0,8487,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614520,2063354.00
06/04/2017 18:15,2,1.756,ACTIVE,214.41,350.47,59.986,1496614503,"201051344000988","219011344069620",19.46,19.00,0,324.92,369.70,34.6,31.5,0.287,638482.3,638482.3,8539,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614521,2063355.00
06/04/2017 18:15,2,1.914,ACTIVE,213.96,354.07,59.981,1496614503,"201051344001025","219011344069620",29.84,21.00,0,325.22,386.83,57.9,53.9,0.468,721846.4,721846.4,8539,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614522,2063356.00
06/04/2017 18:15,2,1.723,ACTIVE,214.19,352.87,59.970,1496614503,"201051344000458","219011344069620",29.86,21.50,0,324.32,381.73,52.1,48.4,0.438,727511.5,727511.5,8510,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614523,2063357.00
06/04/2017 18:15,2,1.713,ACTIVE,214.87,354.37,60.012,1496614503,"201051344000853","219011344069620",30.06,20.00,0,325.52,385.03,52.2,48.5,0.433,728218.1,728218.1,8522,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614524,2063358.00
06/04/2017 18:15,2,1.828,ACTIVE,214.19,354.67,59.981,1496614503,"201051344000685","219011344069620",30.32,19.80,0,325.52,385.93,56.2,52.3,0.482,722358.3,722358.3,8537,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614525,2063359.00
06/04/2017 18:15,2,1.846,ACTIVE,214.19,354.97,59.991,1496614503,"201051344000917","219011344069620",30.10,21.50,0,324.32,386.23,56.3,52.4,0.468,718974.5,718974.5,8525,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614526,2063360.00
06/04/2017 18:15,2,1.834,ACTIVE,213.96,354.67,59.991,1496614503,"201051344001145","219011344069620",30.40,18.70,0,325.22,386.23,56.5,52.6,0.460,726949.1,726949.1,8517,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614527,2063361.00
06/04/2017 18:15,2,1.857,ACTIVE,214.41,355.28,60.018,1496614503,"201051344000651","219011344069620",30.18,22.30,0,326.12,386.83,56.8,52.9,0.464,715468.4,715468.4,8530,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614528,2063362.00
06/04/2017 18:15,2,1.607,ACTIVE,211.93,347.16,59.970,1496614503,"274151322000088","219011344069620",29.10,24.50,0,320.11,367.30,47.4,43.8,0.318,929864.6,929864.6,8478,0,0,0,L,1151911521,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614529,2063363.00
06/04/2017 18:15,2,1.123,ACTIVE,212.83,424.71,59.970,1496614503,"274151322000068","219011344069620",39.84,26.30,0,334.54,452.96,45.1,41.6,0.296,803751.6,803751.6,8720,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614530,2063364.00
06/04/2017 18:15,2,1.871,ACTIVE,213.74,353.77,59.954,1496614503,"201051344001135","219011344069620",29.92,21.80,0,324.62,385.63,56.8,52.8,0.464,710907.7,710907.7,8518,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614531,2063365.00
06/04/2017 18:15,2,1.746,ACTIVE,213.74,352.87,59.991,1496614503,"201051344000594","219011344069620",29.92,19.30,0,323.41,382.63,53.0,49.2,0.433,730097.9,730097.9,8520,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614532,2063366.00
06/04/2017 18:15,2,1.867,ACTIVE,214.41,354.37,60.023,1496614503,"201051344001203","219011344069620",29.96,21.30,0,325.52,387.44,56.7,52.8,0.473,720157.4,720157.4,8548,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614532,2063367.00
06/04/2017 18:15,2,1.643,ACTIVE,212.16,351.37,59.981,1496614503,"274151322000054","219011344069620",28.88,25.30,0,321.31,368.20,48.0,44.4,0.323,947332.3,947332.3,8466,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614533,2063368.00
06/04/2017 18:15,2,1.721,ACTIVE,214.19,351.97,59.981,1496614503,"201051344000867","219011344069620",29.96,21.00,0,322.81,380.82,52.3,48.5,0.415,714399.7,714399.7,8544,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614534,2063369.00
06/04/2017 18:15,2,1.840,ACTIVE,214.19,354.67,59.981,1496614503,"201051344001093","219011344069620",30.26,20.30,0,324.62,385.63,56.4,52.5,0.451,718802.6,718802.6,8534,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614535,2063370.00
06/04/2017 18:15,2,1.699,ACTIVE,214.19,353.47,59.986,1496614503,"201051344000900","219011344069620",29.92,21.00,0,324.02,381.42,51.5,47.8,0.420,735818.3,735818.3,8521,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614536,2063371.00
06/04/2017 18:15,2,1.693,ACTIVE,214.41,352.87,59.949,1496614503,"201051344000648","219011344069620",30.00,20.00,0,324.92,381.12,51.5,47.8,0.424,724636.7,724636.7,8517,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614537,2063372.00
06/04/2017 18:15,2,1.732,ACTIVE,214.19,353.47,59.933,1496614503,"201051344000569","219011344069620",29.88,21.00,0,323.41,381.12,52.5,48.7,0.433,738164.4,738164.4,8504,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614538,2063373.00
06/04/2017 18:15,2,1.734,ACTIVE,214.19,353.77,59.970,1496614503,"201051344000983","219011344069620",29.94,20.70,0,324.32,381.73,52.6,48.9,0.442,728628.2,728628.2,8523,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614539,2063374.00
06/04/2017 18:15,2,1.717,ACTIVE,214.19,353.17,59.986,1496614503,"201051344001158","219011344069620",30.04,19.00,0,324.62,382.63,52.3,48.6,0.433,713867.7,713867.7,8527,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614540,2063375.00
06/04/2017 18:15,2,1.713,ACTIVE,214.64,354.67,59.986,1496614503,"201051344000576","219011344069620",29.80,20.30,0,324.92,382.03,51.7,48.0,0.429,728490.1,728490.1,8521,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614541,2063376.00
06/04/2017 18:15,2,1.629,ACTIVE,212.61,351.97,59.981,1496614503,"274151322000087","219011344069620",29.64,32.60,0,322.21,367.60,48.9,45.3,0.323,920363.0,920363.0,8606,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496614542,2063377.00
06/04/2017 18:30,2,1.908,ACTIVE,214.87,354.97,60.012,1496615403,"201051344000645","219011344069620",29.40,21.50,0,320.11,396.75,56.9,53.0,0.460,727445.0,727445.0,8515,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615404,2063378.00
06/04/2017 18:30,2,1.803,ACTIVE,212.38,345.36,59.917,1496615403,"274151322000085","219011344069620",28.67,24.80,0,329.13,379.92,52.3,48.6,0.362,943586.0,943586.0,8469,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615405,2063379.00
06/04/2017 18:30,2,1.900,ACTIVE,214.64,355.88,59.981,1496615403,"201051344000633","219011344069620",29.78,19.50,0,319.51,396.45,57.4,53.4,0.482,713933.4,713933.4,8546,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615406,2063380.00
06/04/2017 18:30,2,1.867,ACTIVE,214.64,355.58,59.954,1496615403,"201051344000469","219011344069620",30.10,19.00,0,318.00,396.15,57.0,53.1,0.486,717098.3,717098.3,8524,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615407,2063381.00
06/04/2017 18:30,2,2.059,ACTIVE,214.19,356.48,60.002,1496615403,"201051344000646","219011344069620",29.90,19.80,0,317.10,391.64,62.2,58.1,0.526,712366.4,712366.4,8528,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615408,2063382.00
06/04/2017 18:30,2,1.846,ACTIVE,212.38,351.37,59.949,1496615403,"274151322000052","219011344069620",29.42,23.80,0,328.52,379.32,54.9,51.1,0.376,979744.2,979744.2,8477,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615409,2063383.00
06/04/2017 18:30,2,2.127,ACTIVE,214.87,357.98,59.949,1496615403,"201051344000585","219011344069620",29.96,20.70,0,319.51,394.65,64.5,60.4,0.530,724293.3,724293.3,8527,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615410,2063384.00
06/04/2017 18:30,2,2.057,ACTIVE,214.19,355.28,59.922,1496615403,"201051344001230","219011344069620",29.78,19.00,0,317.70,390.74,62.1,58.0,0.508,717017.9,717017.9,8533,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615411,2063385.00
06/04/2017 18:30,2,2.068,ACTIVE,215.09,357.68,60.012,1496615403,"201051344000582","219011344069620",29.60,21.30,0,317.10,395.25,62.0,57.9,0.504,706631.7,706631.7,8520,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615411,2063386.00
06/04/2017 18:30,2,2.055,ACTIVE,214.19,355.88,59.970,1496615403,"201051344000955","219011344069620",30.10,20.70,0,317.40,391.04,62.7,58.6,0.526,725661.4,725661.4,8532,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615412,2063387.00
06/04/2017 18:30,2,1.197,ACTIVE,211.93,434.63,59.938,1496615403,"274151322000094","219011344069620",40.06,25.30,0,361.29,460.17,49.0,45.3,0.331,803324.0,803324.0,8703,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615413,2063388.00
06/04/2017 18:30,2,1.891,ACTIVE,214.41,355.28,60.012,1496615403,"201051344000579","219011344069620",30.43,18.70,0,321.01,396.45,58.3,54.4,0.473,735095.9,735095.9,8521,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615414,2063389.00
06/04/2017 18:30,2,2.094,ACTIVE,214.19,355.58,59.959,1496615403,"201051344000890","219011344069620",29.92,19.80,0,317.40,391.64,63.5,59.4,0.504,719643.4,719643.4,8530,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615415,2063390.00
06/04/2017 18:30,2,2.072,ACTIVE,214.64,357.08,59.970,1496615403,"201051344000438","219011344069620",30.14,20.30,0,317.70,392.85,63.2,59.1,0.521,722360.6,722360.6,8524,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615416,2063391.00
06/04/2017 18:30,2,2.070,ACTIVE,214.41,351.07,60.028,1496615403,"201051344000417","219011344069620",19.70,19.00,0,320.71,389.54,41.3,38.0,0.345,665167.8,665167.8,8545,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615417,2063392.00
06/04/2017 18:30,2,1.852,ACTIVE,212.38,351.97,59.954,1496615403,"274151322000083","219011344069620",29.38,24.00,0,328.82,378.12,55.1,51.3,0.398,969814.9,969814.9,8481,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615418,2063393.00
06/04/2017 18:30,2,1.938,ACTIVE,213.06,349.56,59.975,1496615403,"274151322000076","219011344069620",30.16,24.30,0,329.13,378.72,59.2,55.2,0.415,1034320.9,1034320.9,8474,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615419,2063394.00
06/04/2017 18:30,2,1.920,ACTIVE,214.19,354.07,59.938,1496615403,"201051344000868","219011344069620",29.34,19.50,0,317.70,391.04,57.1,53.2,0.464,715552.1,715552.1,8529,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615420,2063395.00
06/04/2017 18:30,2,1.938,ACTIVE,212.16,345.96,59.954,1496615403,"274151322000095","219011344069620",30.02,24.00,0,327.32,378.72,58.9,55.0,0.411,1024289.8,1024289.8,8488,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615421,2063396.00
06/04/2017 18:30,2,1.887,ACTIVE,214.41,351.07,59.970,1496615403,"201051344000988","219011344069620",19.72,18.70,0,335.14,389.24,37.7,34.4,0.309,638492.2,638492.2,8540,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615422,2063397.00
06/04/2017 18:30,2,2.145,ACTIVE,214.41,356.48,59.959,1496615403,"201051344001025","219011344069620",29.98,20.70,0,318.30,392.55,65.2,61.0,0.517,721864.0,721864.0,8540,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615423,2063398.00
06/04/2017 18:30,2,1.900,ACTIVE,214.41,354.97,59.959,1496615403,"201051344000458","219011344069620",29.80,21.30,0,318.30,394.95,57.3,53.4,0.491,727526.6,727526.6,8511,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615424,2063399.00
06/04/2017 18:30,2,1.914,ACTIVE,214.87,356.48,59.970,1496615403,"201051344000853","219011344069620",29.70,19.80,0,322.21,396.15,57.6,53.7,0.477,728233.4,728233.4,8523,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615425,2063400.00
06/04/2017 18:30,2,2.115,ACTIVE,214.41,357.68,59.981,1496615403,"201051344000685","219011344069620",29.88,19.50,0,316.20,391.94,64.0,59.8,0.552,722375.5,722375.5,8538,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615426,2063401.00
06/04/2017 18:30,2,2.135,ACTIVE,214.64,357.68,59.928,1496615403,"201051344000917","219011344069620",29.76,21.50,0,318.61,392.55,64.4,60.2,0.539,718991.8,718991.8,8526,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615427,2063402.00
06/04/2017 18:30,2,2.131,ACTIVE,214.41,356.78,59.933,1496615403,"201051344001145","219011344069620",30.10,18.70,0,318.61,391.94,65.0,60.8,0.544,726966.5,726966.5,8518,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615428,2063403.00
06/04/2017 18:30,2,2.154,ACTIVE,214.87,358.28,59.970,1496615403,"201051344000651","219011344069620",30.08,21.80,0,318.30,396.15,65.6,61.4,0.535,715485.9,715485.9,8531,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615428,2063404.00
06/04/2017 18:30,2,1.799,ACTIVE,212.16,350.77,59.959,1496615403,"274151322000088","219011344069620",29.22,23.50,0,328.82,379.02,53.3,49.5,0.358,929878.6,929878.6,8479,0,0,0,L,1151911521,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615429,2063405.00
06/04/2017 18:30,2,1.289,ACTIVE,213.06,424.41,59.965,1496615403,"274151322000068","219011344069620",39.04,25.50,0,404.57,467.69,51.4,47.6,0.345,803764.8,803764.8,8721,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615430,2063406.00
06/04/2017 18:30,2,2.184,ACTIVE,214.41,357.08,59.986,1496615403,"201051344001135","219011344069620",29.82,21.30,0,317.10,391.64,66.0,61.8,0.544,710925.0,710925.0,8519,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615431,2063407.00
06/04/2017 18:30,2,1.955,ACTIVE,213.74,354.07,59.965,1496615403,"201051344000594","219011344069620",30.00,19.00,0,318.00,391.94,59.5,55.5,0.477,730113.5,730113.5,8521,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615432,2063408.00
06/04/2017 18:30,2,2.203,ACTIVE,215.09,358.28,60.039,1496615403,"201051344001203","219011344069620",29.56,21.00,0,318.00,395.85,66.0,61.7,0.552,720174.8,720174.8,8549,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615433,2063409.00
06/04/2017 18:30,2,1.863,ACTIVE,212.61,347.46,59.965,1496615403,"274151322000054","219011344069620",28.92,24.50,0,328.22,379.32,54.5,50.7,0.376,947346.5,947346.5,8467,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615434,2063410.00
06/04/2017 18:30,2,1.951,ACTIVE,214.41,354.07,59.996,1496615403,"201051344000867","219011344069620",29.76,20.30,0,319.21,392.25,58.9,54.9,0.477,714415.0,714415.0,8545,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615435,2063411.00
06/04/2017 18:30,2,2.205,ACTIVE,214.87,358.28,59.975,1496615403,"201051344001093","219011344069620",29.78,20.30,0,318.91,393.75,66.6,62.3,0.539,718819.6,718819.6,8535,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615436,2063412.00
06/04/2017 18:30,2,1.961,ACTIVE,214.19,354.67,60.034,1496615403,"201051344000900","219011344069620",29.66,20.30,0,319.51,395.85,59.0,55.0,0.491,735833.3,735833.3,8522,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615437,2063413.00
06/04/2017 18:30,2,1.951,ACTIVE,214.41,355.28,59.970,1496615403,"201051344000648","219011344069620",29.94,19.80,0,316.80,395.25,59.2,55.2,0.495,724651.6,724651.6,8518,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615437,2063414.00
06/04/2017 18:30,2,1.994,ACTIVE,214.41,355.58,60.012,1496615403,"201051344000569","219011344069620",29.98,20.70,0,320.11,395.85,60.6,56.5,0.491,738179.6,738179.6,8505,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615438,2063415.00
06/04/2017 18:30,2,2.043,ACTIVE,214.41,355.88,59.970,1496615403,"201051344000983","219011344069620",29.72,20.30,0,319.51,396.45,61.5,57.4,0.526,728643.5,728643.5,8524,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615439,2063416.00
06/04/2017 18:30,2,2.074,ACTIVE,214.41,355.58,59.981,1496615403,"201051344001158","219011344069620",29.38,19.00,0,319.51,395.85,61.8,57.7,0.517,713882.9,713882.9,8528,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615440,2063417.00
06/04/2017 18:30,2,1.994,ACTIVE,214.87,357.08,59.986,1496615403,"201051344000576","219011344069620",30.04,20.30,0,318.61,396.15,60.7,56.6,0.499,728505.1,728505.1,8522,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615441,2063418.00
06/04/2017 18:30,2,2.059,ACTIVE,212.16,352.57,59.954,1496615403,"274151322000087","219011344069620",29.40,31.30,0,330.03,380.52,61.2,57.2,0.407,920377.3,920377.3,8607,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496615442,2063419.00
06/04/2017 18:45,2,2.033,ACTIVE,215.54,356.48,59.975,1496616303,"201051344000645","219011344069620",29.62,21.00,0,319.51,394.35,61.0,57.0,0.499,727458.7,727458.7,8516,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616304,2063420.00
06/04/2017 18:45,2,2.000,ACTIVE,212.83,347.16,59.965,1496616303,"274151322000085","219011344069620",29.04,23.80,0,330.03,378.72,58.8,54.9,0.398,943598.9,943598.9,8470,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616305,2063421.00
06/04/2017 18:45,2,2.062,ACTIVE,215.32,357.98,59.959,1496616303,"201051344000633","219011344069620",30.14,19.30,0,319.21,394.95,62.9,58.8,0.530,713947.5,713947.5,8547,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616306,2063422.00
06/04/2017 18:45,2,2.039,ACTIVE,215.32,357.38,59.965,1496616303,"201051344000469","219011344069620",29.96,18.70,0,317.40,394.05,61.9,57.8,0.517,717112.3,717112.3,8525,0,0,0,L,1122011218,0,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616307,2063423.00
06/04/2017 18:45,2,2.922,ACTIVE,214.87,349.26,59.991,1496616303,"201051344000646","219011344069620",30.36,20.00,0,317.10,391.64,89.9,84.9,0.420,712383.7,712383.7,8529,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616308,2063424.00
