ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 18:45,2,2.068,ACTIVE,212.38,345.06,59.959,1496616303,"274151322000052","219011344069620",29.90,23.30,0,327.32,377.52,62.6,58.5,0.433,979757.8,979757.8,8478,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616309,2063425.00
06/04/2017 18:45,2,3.207,ACTIVE,215.77,350.77,59.959,1496616303,"201051344000585","219011344069620",29.72,21.50,0,318.61,394.95,96.5,91.3,0.451,724311.7,724311.7,8528,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616310,2063426.00
06/04/2017 18:45,2,2.918,ACTIVE,215.09,348.36,59.981,1496616303,"201051344001230","219011344069620",30.32,18.70,0,318.00,391.34,89.6,84.6,0.420,717035.1,717035.1,8534,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616311,2063427.00
06/04/2017 18:45,2,2.971,ACTIVE,216.00,350.47,60.028,1496616303,"201051344000582","219011344069620",30.14,22.30,0,316.20,395.55,90.7,85.7,0.411,706649.1,706649.1,8521,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616312,2063428.00
06/04/2017 18:45,2,2.814,ACTIVE,214.87,348.66,59.975,1496616303,"201051344000955","219011344069620",30.75,21.30,0,317.70,391.04,87.6,82.7,0.411,725678.6,725678.6,8533,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616313,2063429.00
06/04/2017 18:45,2,1.385,ACTIVE,212.61,435.23,59.959,1496616303,"274151322000094","219011344069620",39.98,24.30,0,396.15,469.19,56.3,52.4,0.389,803336.1,803336.1,8704,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616314,2063430.00
06/04/2017 18:45,2,2.119,ACTIVE,215.32,358.58,59.981,1496616303,"201051344000579","219011344069620",30.34,18.70,0,319.81,396.75,65.1,60.9,0.530,735110.4,735110.4,8522,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616314,2063431.00
06/04/2017 18:45,2,2.957,ACTIVE,215.09,348.66,59.933,1496616303,"201051344000890","219011344069620",30.32,20.00,0,317.70,392.25,90.8,85.7,0.407,719661.1,719661.1,8531,0,0,0,L,1122011218,0,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616315,2063432.00
06/04/2017 18:45,2,2.891,ACTIVE,215.32,349.86,59.970,1496616303,"201051344000438","219011344069620",30.51,21.00,0,317.40,395.85,89.4,84.3,0.415,722378.0,722378.0,8525,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616316,2063433.00
06/04/2017 18:45,2,2.906,ACTIVE,215.32,354.97,59.986,1496616303,"201051344000417","219011344069620",19.74,18.70,0,319.21,390.74,58.1,54.2,0.486,665179.1,665179.1,8546,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616317,2063434.00
06/04/2017 18:45,2,2.164,ACTIVE,212.38,358.88,59.970,1496616303,"274151322000083","219011344069620",29.66,23.30,0,327.92,377.82,65.0,60.8,0.464,969828.8,969828.8,8482,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616318,2063435.00
06/04/2017 18:45,2,2.168,ACTIVE,213.51,350.17,59.970,1496616303,"274151322000076","219011344069620",30.57,23.50,0,329.13,378.42,67.1,62.9,0.464,1034335.6,1034335.6,8475,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616319,2063436.00
06/04/2017 18:45,2,2.020,ACTIVE,214.87,356.78,59.975,1496616303,"201051344000868","219011344069620",29.92,19.30,0,317.10,391.04,61.2,57.2,0.491,715566.1,715566.1,8530,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616320,2063437.00
06/04/2017 18:45,2,2.258,ACTIVE,212.38,350.77,59.970,1496616303,"274151322000095","219011344069620",30.42,23.00,0,328.22,379.02,69.5,65.2,0.482,1024304.7,1024304.7,8489,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616321,2063438.00
06/04/2017 18:45,2,2.023,ACTIVE,215.32,353.47,59.944,1496616303,"201051344000988","219011344069620",19.72,18.70,0,335.74,385.03,40.4,37.1,0.336,638501.3,638501.3,8541,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616322,2063439.00
06/04/2017 18:45,2,2.928,ACTIVE,215.32,348.66,59.970,1496616303,"201051344001025","219011344069620",30.30,21.30,0,318.61,392.55,89.8,84.8,0.407,721882.0,721882.0,8541,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616323,2063440.00
06/04/2017 18:45,2,1.990,ACTIVE,215.09,356.78,59.970,1496616303,"201051344000458","219011344069620",29.88,20.70,0,317.40,394.35,60.3,56.3,0.513,727540.6,727540.6,8512,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616323,2063441.00
06/04/2017 18:45,2,1.975,ACTIVE,215.77,357.68,60.023,1496616303,"201051344000853","219011344069620",30.06,19.80,0,321.01,397.05,60.2,56.2,0.495,728247.5,728247.5,8524,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616324,2063442.00
06/04/2017 18:45,2,2.787,ACTIVE,215.09,349.56,60.002,1496616303,"201051344000685","219011344069620",30.53,20.00,0,315.90,392.55,86.2,81.3,0.415,722393.1,722393.1,8539,0,0,0,L,1122011218,0,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616325,2063443.00
06/04/2017 18:45,2,2.822,ACTIVE,215.54,350.47,59.970,1496616303,"201051344000917","219011344069620",30.36,21.80,0,318.91,393.45,86.7,81.7,0.402,719009.5,719009.5,8527,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616326,2063444.00
06/04/2017 18:45,2,2.799,ACTIVE,215.09,349.26,59.991,1496616303,"201051344001145","219011344069620",30.65,19.00,0,318.00,393.45,86.9,81.9,0.402,726984.3,726984.3,8519,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616327,2063445.00
06/04/2017 18:45,2,2.803,ACTIVE,215.54,349.56,59.991,1496616303,"201051344000651","219011344069620",30.12,22.00,0,318.61,395.55,85.5,80.6,0.393,715503.7,715503.7,8532,0,0,0,L,1122011218,0,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616328,2063446.00
06/04/2017 18:45,2,1.857,ACTIVE,212.38,344.76,59.975,1496616303,"274151322000088","219011344069620",29.56,23.30,0,328.82,379.02,55.6,51.7,0.376,929891.4,929891.4,8480,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616329,2063447.00
06/04/2017 18:45,2,1.305,ACTIVE,213.29,434.93,59.986,1496616303,"274151322000068","219011344069620",40.69,25.30,0,394.65,471.30,53.9,50.1,0.362,803777.2,803777.2,8722,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616330,2063448.00
06/04/2017 18:45,2,2.693,ACTIVE,215.09,347.16,59.991,1496616303,"201051344001135","219011344069620",30.20,22.00,0,317.40,391.94,82.4,77.6,0.376,710942.6,710942.6,8520,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616331,2063449.00
06/04/2017 18:45,2,1.918,ACTIVE,214.41,355.58,59.970,1496616303,"201051344000594","219011344069620",30.32,18.70,0,318.30,390.74,58.9,54.9,0.477,730127.8,730127.8,8522,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616332,2063450.00
06/04/2017 18:45,2,2.613,ACTIVE,215.54,347.76,59.986,1496616303,"201051344001203","219011344069620",30.34,21.50,0,317.10,394.65,80.4,75.7,0.367,720192.3,720192.3,8550,0,0,0,L,1122011218,0,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616332,2063451.00
06/04/2017 18:45,2,1.873,ACTIVE,212.61,351.07,60.002,1496616303,"274151322000054","219011344069620",29.20,24.00,0,327.92,378.72,55.3,51.5,0.380,947359.5,947359.5,8468,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616333,2063452.00
06/04/2017 18:45,2,1.881,ACTIVE,214.87,354.37,59.991,1496616303,"201051344000867","219011344069620",29.78,20.00,0,318.00,390.44,56.7,52.8,0.455,714429.1,714429.1,8546,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616334,2063453.00
06/04/2017 18:45,2,2.457,ACTIVE,215.32,359.18,59.986,1496616303,"201051344001093","219011344069620",30.24,20.70,0,318.61,394.65,75.3,70.7,0.614,718836.7,718836.7,8536,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616335,2063454.00
06/04/2017 18:45,2,1.807,ACTIVE,214.87,354.67,60.034,1496616303,"201051344000900","219011344069620",29.76,20.00,0,319.51,395.85,54.5,50.7,0.451,735847.2,735847.2,8523,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616337,2063455.00
06/04/2017 18:45,2,1.764,ACTIVE,215.09,353.77,59.991,1496616303,"201051344000648","219011344069620",29.86,19.30,0,316.80,391.94,53.4,49.6,0.446,724665.3,724665.3,8519,0,0,0,L,1122011218,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616338,2063456.00
06/04/2017 18:45,2,1.820,ACTIVE,214.87,354.37,59.965,1496616303,"201051344000569","219011344069620",29.90,20.30,0,319.51,393.75,55.1,51.3,0.451,738193.7,738193.7,8506,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616339,2063457.00
06/04/2017 18:45,2,1.822,ACTIVE,215.09,355.28,59.970,1496616303,"201051344000983","219011344069620",30.08,20.30,0,318.91,392.55,55.5,51.7,0.464,728657.7,728657.7,8525,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616340,2063458.00
06/04/2017 18:45,2,1.846,ACTIVE,214.87,354.37,60.034,1496616303,"201051344001158","219011344069620",29.28,18.70,0,318.30,394.95,54.8,51.0,0.451,713896.9,713896.9,8529,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616341,2063459.00
06/04/2017 18:45,2,1.719,ACTIVE,215.32,355.88,59.986,1496616303,"201051344000576","219011344069620",29.98,19.50,0,320.11,394.35,52.2,48.5,0.433,728518.8,728518.8,8523,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616341,2063460.00
06/04/2017 18:45,2,1.824,ACTIVE,212.61,352.57,59.970,1496616303,"274151322000087","219011344069620",29.32,30.00,0,329.73,379.92,54.2,50.4,0.358,920390.6,920390.6,8608,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496616342,2063461.00
06/04/2017 19:00,2,1.088,ACTIVE,214.19,346.86,59.981,1496617203,"201051344000645","219011344069620",29.34,19.50,0,336.64,382.93,32.4,29.3,0.252,727467.6,727467.6,8517,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617205,2063462.00
06/04/2017 19:00,2,0.996,ACTIVE,212.38,346.56,59.970,1496617203,"274151322000085","219011344069620",28.55,22.50,0,333.33,368.20,28.8,25.9,0.186,943607.0,943607.0,8471,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617205,2063463.00
06/04/2017 19:00,2,1.082,ACTIVE,214.19,348.36,59.981,1496617203,"201051344000633","219011344069620",29.90,18.00,0,335.44,384.43,32.9,29.8,0.265,713956.5,713956.5,8548,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617206,2063464.00
06/04/2017 19:00,2,1.080,ACTIVE,213.96,346.86,59.981,1496617203,"201051344000469","219011344069620",29.92,17.50,0,335.14,383.53,32.7,29.7,0.265,717121.2,717121.2,8526,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617207,2063465.00
06/04/2017 19:00,2,1.158,ACTIVE,213.51,346.86,59.959,1496617203,"201051344000646","219011344069620",29.52,18.00,0,318.00,391.04,34.6,31.5,0.278,712394.0,712394.0,8530,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617208,2063466.00
06/04/2017 19:00,2,1.023,ACTIVE,212.16,343.55,59.970,1496617203,"274151322000052","219011344069620",29.20,22.00,0,333.33,369.70,30.3,27.4,0.203,979766.4,979766.4,8479,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617209,2063467.00
06/04/2017 19:00,2,1.195,ACTIVE,213.96,348.36,59.981,1496617203,"201051344000585","219011344069620",29.96,19.30,0,318.00,392.85,36.3,33.1,0.278,724322.5,724322.5,8529,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617210,2063468.00
06/04/2017 19:00,2,1.094,ACTIVE,213.74,345.96,59.975,1496617203,"201051344001230","219011344069620",30.32,17.30,0,318.91,390.14,33.6,30.5,0.270,717045.2,717045.2,8535,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617211,2063469.00
06/04/2017 19:00,2,1.137,ACTIVE,214.41,347.76,60.018,1496617203,"201051344000582","219011344069620",29.62,19.50,0,317.70,393.15,34.1,31.0,0.261,706659.3,706659.3,8522,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617212,2063470.00
06/04/2017 19:00,2,1.143,ACTIVE,213.29,345.96,59.933,1496617203,"201051344000955","219011344069620",29.60,19.30,0,318.00,391.34,34.3,31.2,0.270,725688.8,725688.8,8534,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617213,2063471.00
06/04/2017 19:00,2,0.666,ACTIVE,212.61,415.69,59.970,1496617203,"274151322000094","219011344069620",38.65,22.80,0,331.23,452.36,26.1,23.3,0.168,803343.5,803343.5,8705,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617214,2063472.00
06/04/2017 19:00,2,1.102,ACTIVE,213.96,346.56,59.991,1496617203,"201051344000579","219011344069620",29.94,17.50,0,336.34,385.63,33.4,30.3,0.252,735119.6,735119.6,8523,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617214,2063473.00
06/04/2017 19:00,2,1.156,ACTIVE,213.51,346.56,59.965,1496617203,"201051344000890","219011344069620",29.66,18.00,0,318.61,390.44,34.8,31.6,0.261,719671.4,719671.4,8532,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617215,2063474.00
06/04/2017 19:00,2,1.127,ACTIVE,213.96,346.86,59.970,1496617203,"201051344000438","219011344069620",29.98,19.00,0,318.00,391.34,34.2,31.1,0.265,722388.3,722388.3,8526,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617216,2063475.00
06/04/2017 19:00,2,1.158,ACTIVE,213.96,343.85,59.970,1496617203,"201051344000417","219011344069620",19.22,17.80,0,333.33,378.42,22.6,19.9,0.168,665185.6,665185.6,8547,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617217,2063476.00
06/04/2017 19:00,2,0.986,ACTIVE,212.16,338.74,59.970,1496617203,"274151322000083","219011344069620",29.12,21.50,0,333.03,371.51,29.1,26.2,0.190,969837.3,969837.3,8483,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617218,2063477.00
06/04/2017 19:00,2,1.033,ACTIVE,213.06,342.95,59.986,1496617203,"274151322000076","219011344069620",29.82,22.00,0,334.54,372.71,31.2,28.2,0.212,1034344.7,1034344.7,8476,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617219,2063478.00
06/04/2017 19:00,2,1.068,ACTIVE,213.74,346.26,59.975,1496617203,"201051344000868","219011344069620",29.36,18.00,0,335.14,382.33,31.8,28.8,0.243,715575.0,715575.0,8531,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617220,2063479.00
06/04/2017 19:00,2,1.027,ACTIVE,212.16,346.56,59.965,1496617203,"274151322000095","219011344069620",29.56,21.30,0,333.63,372.71,30.7,27.7,0.208,1024313.8,1024313.8,8490,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617221,2063480.00
06/04/2017 19:00,2,1.078,ACTIVE,213.74,344.76,59.996,1496617203,"201051344000988","219011344069620",18.87,17.80,0,336.04,371.21,20.6,18.0,0.164,638506.9,638506.9,8542,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617222,2063481.00
06/04/2017 19:00,2,1.150,ACTIVE,213.74,345.66,59.933,1496617203,"201051344001025","219011344069620",29.60,19.30,0,318.61,390.44,34.5,31.4,0.265,721892.3,721892.3,8542,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617223,2063482.00
06/04/2017 19:00,2,1.062,ACTIVE,213.74,346.26,59.975,1496617203,"201051344000458","219011344069620",29.58,19.50,0,336.34,382.03,31.9,28.8,0.256,727549.5,727549.5,8513,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617223,2063483.00
06/04/2017 19:00,2,1.062,ACTIVE,214.41,347.76,59.933,1496617203,"201051344000853","219011344069620",29.70,18.70,0,337.24,386.83,32.0,28.9,0.256,728256.4,728256.4,8525,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617224,2063484.00
06/04/2017 19:00,2,1.104,ACTIVE,213.96,347.76,59.981,1496617203,"201051344000685","219011344069620",29.78,18.00,0,317.10,391.64,33.4,30.3,0.278,722403.0,722403.0,8540,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617225,2063485.00
06/04/2017 19:00,2,1.133,ACTIVE,213.96,347.76,59.991,1496617203,"201051344000917","219011344069620",29.54,19.80,0,319.21,391.64,34.0,30.8,0.270,719019.5,719019.5,8528,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617226,2063486.00
06/04/2017 19:00,2,1.123,ACTIVE,213.96,346.86,59.970,1496617203,"201051344001145","219011344069620",30.20,17.30,0,318.91,390.44,34.4,31.3,0.270,726994.4,726994.4,8520,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617227,2063487.00
06/04/2017 19:00,2,1.166,ACTIVE,213.96,347.46,59.975,1496617203,"201051344000651","219011344069620",29.66,19.80,0,319.51,394.95,35.1,31.9,0.278,715513.8,715513.8,8533,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617228,2063488.00
06/04/2017 19:00,2,0.955,ACTIVE,211.93,341.45,59.959,1496617203,"274151322000088","219011344069620",28.90,21.80,0,333.33,367.30,28.0,25.1,0.186,929899.2,929899.2,8481,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617229,2063489.00
06/04/2017 19:00,2,0.688,ACTIVE,213.29,415.99,59.981,1496617203,"274151322000068","219011344069620",39.24,24.00,0,332.13,451.46,27.2,24.4,0.172,803784.7,803784.7,8723,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617230,2063490.00
06/04/2017 19:00,2,1.166,ACTIVE,213.51,346.26,59.933,1496617203,"201051344001135","219011344069620",29.66,19.80,0,318.30,390.14,35.0,31.9,0.270,710952.7,710952.7,8521,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617231,2063491.00
06/04/2017 19:00,2,1.082,ACTIVE,213.51,345.96,60.012,1496617203,"201051344000594","219011344069620",29.98,17.50,0,333.63,381.42,32.9,29.8,0.252,730136.8,730136.8,8523,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617232,2063492.00
06/04/2017 19:00,2,1.160,ACTIVE,213.96,346.26,59.965,1496617203,"201051344001203","219011344069620",29.74,19.00,0,319.21,390.74,35.0,31.9,0.278,720202.2,720202.2,8551,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617232,2063493.00
06/04/2017 19:00,2,1.004,ACTIVE,212.38,340.55,59.959,1496617203,"274151322000054","219011344069620",28.88,22.80,0,332.43,368.80,29.4,26.4,0.199,947367.5,947367.5,8469,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617234,2063494.00
06/04/2017 19:00,2,1.088,ACTIVE,213.96,345.66,59.922,1496617203,"201051344000867","219011344069620",29.68,19.00,0,334.84,380.82,32.7,29.7,0.243,714437.9,714437.9,8547,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617235,2063495.00
06/04/2017 19:00,2,1.174,ACTIVE,213.96,348.06,59.944,1496617203,"201051344001093","219011344069620",29.98,18.70,0,319.51,390.44,35.7,32.5,0.270,718846.4,718846.4,8537,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617236,2063496.00
06/04/2017 19:00,2,1.066,ACTIVE,213.74,346.56,60.007,1496617203,"201051344000900","219011344069620",29.80,18.70,0,335.14,381.73,32.2,29.2,0.256,735855.8,735855.8,8524,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617237,2063497.00
06/04/2017 19:00,2,1.113,ACTIVE,214.19,347.16,59.975,1496617203,"201051344000648","219011344069620",29.26,18.00,0,336.34,381.42,33.0,30.0,0.265,724673.9,724673.9,8520,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617238,2063498.00
06/04/2017 19:00,2,1.145,ACTIVE,213.96,347.46,59.970,1496617203,"201051344000569","219011344069620",29.50,19.30,0,336.04,382.33,34.2,31.1,0.274,738202.5,738202.5,8507,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617238,2063499.00
06/04/2017 19:00,2,1.145,ACTIVE,213.96,347.16,59.965,1496617203,"201051344000983","219011344069620",29.74,19.30,0,335.74,382.93,34.5,31.4,0.278,728666.6,728666.6,8526,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617239,2063500.00
06/04/2017 19:00,2,1.135,ACTIVE,214.19,347.16,59.965,1496617203,"201051344001158","219011344069620",29.42,17.80,0,336.04,382.33,33.9,30.8,0.274,713905.6,713905.6,8530,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617240,2063501.00
06/04/2017 19:00,2,1.117,ACTIVE,214.41,348.66,60.007,1496617203,"201051344000576","219011344069620",29.90,18.70,0,335.14,383.83,33.9,30.8,0.270,728527.4,728527.4,8524,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617241,2063502.00
06/04/2017 19:00,2,1.043,ACTIVE,212.16,347.16,59.959,1496617203,"274151322000087","219011344069620",29.22,27.80,0,332.43,368.50,30.9,27.9,0.186,920398.6,920398.6,8609,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496617242,2063503.00
06/04/2017 19:15,2,1.160,ACTIVE,213.96,347.76,59.975,1496618103,"201051344000645","219011344069620",29.20,18.70,0,334.84,368.20,34.3,31.2,0.278,727475.9,727475.9,8518,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618104,2063504.00
06/04/2017 19:15,2,1.018,ACTIVE,212.16,346.56,59.954,1496618103,"274151322000085","219011344069620",29.04,21.50,0,334.24,357.08,29.9,27.0,0.194,943614.4,943614.4,8472,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618105,2063505.00
06/04/2017 19:15,2,1.139,ACTIVE,214.19,348.96,59.970,1496618103,"201051344000633","219011344069620",29.74,17.80,0,334.24,370.00,34.4,31.2,0.278,713965.0,713965.0,8549,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618106,2063506.00
06/04/2017 19:15,2,1.133,ACTIVE,213.74,347.46,59.970,1496618103,"201051344000469","219011344069620",29.62,17.50,0,333.33,368.80,34.0,30.9,0.278,717129.7,717129.7,8527,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618107,2063507.00
06/04/2017 19:15,2,1.363,ACTIVE,213.51,350.17,59.970,1496618103,"201051344000646","219011344069620",30.04,17.80,0,332.13,385.33,41.5,38.1,0.345,712404.2,712404.2,8531,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618108,2063508.00
06/04/2017 19:15,2,1.084,ACTIVE,212.16,347.46,59.975,1496618103,"274151322000052","219011344069620",29.32,21.30,0,333.03,360.99,32.2,29.1,0.221,979774.5,979774.5,8480,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618109,2063509.00
06/04/2017 19:15,2,1.500,ACTIVE,214.41,351.07,59.975,1496618103,"201051344000585","219011344069620",29.90,18.30,0,333.93,388.94,45.5,42.0,0.362,724333.5,724333.5,8530,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618110,2063510.00
06/04/2017 19:15,2,1.354,ACTIVE,213.74,348.66,59.996,1496618103,"201051344001230","219011344069620",29.90,17.00,0,332.43,384.13,41.0,37.6,0.331,717055.2,717055.2,8536,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618111,2063511.00
06/04/2017 19:15,2,1.373,ACTIVE,214.64,351.07,59.986,1496618103,"201051344000582","219011344069620",29.72,18.70,0,334.54,387.44,41.3,38.0,0.327,706669.5,706669.5,8523,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618111,2063512.00
06/04/2017 19:15,2,1.328,ACTIVE,213.74,348.06,59.970,1496618103,"201051344000955","219011344069620",29.50,18.70,0,332.73,383.53,39.7,36.4,0.318,725698.9,725698.9,8535,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618112,2063513.00
06/04/2017 19:15,2,0.670,ACTIVE,212.16,418.09,59.975,1496618103,"274151322000094","219011344069620",38.90,22.30,0,332.43,440.34,26.4,23.5,0.181,803350.5,803350.5,8706,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618113,2063514.00
06/04/2017 19:15,2,1.117,ACTIVE,213.74,346.26,59.965,1496618103,"201051344000579","219011344069620",29.94,17.00,0,334.54,370.00,33.9,30.8,0.256,735128.4,735128.4,8524,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618114,2063515.00
06/04/2017 19:15,2,1.293,ACTIVE,213.74,348.36,59.965,1496618103,"201051344000890","219011344069620",29.54,17.50,0,332.73,385.63,38.7,35.5,0.301,719681.9,719681.9,8533,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618115,2063516.00
06/04/2017 19:15,2,1.232,ACTIVE,214.19,348.36,59.981,1496618103,"201051344000438","219011344069620",29.94,18.30,0,333.63,385.93,37.4,34.2,0.296,722398.6,722398.6,8527,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618116,2063517.00
06/04/2017 19:15,2,1.229,ACTIVE,213.96,344.76,59.975,1496618103,"201051344000417","219011344069620",19.50,17.30,0,333.63,370.30,24.2,21.5,0.181,665192.3,665192.3,8548,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618117,2063518.00
06/04/2017 19:15,2,1.006,ACTIVE,211.93,342.05,59.965,1496618103,"274151322000083","219011344069620",28.94,20.70,0,333.93,362.19,29.4,26.5,0.203,969845.5,969845.5,8484,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618118,2063519.00
06/04/2017 19:15,2,1.062,ACTIVE,213.06,341.15,59.965,1496618103,"274151322000076","219011344069620",29.38,21.30,0,334.24,363.39,31.6,28.6,0.212,1034353.4,1034353.4,8477,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618119,2063520.00
06/04/2017 19:15,2,1.066,ACTIVE,213.51,345.66,59.975,1496618103,"201051344000868","219011344069620",29.36,17.80,0,333.33,367.90,31.8,28.7,0.247,715583.5,715583.5,8532,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618120,2063521.00
06/04/2017 19:15,2,1.064,ACTIVE,212.16,342.65,59.965,1496618103,"274151322000095","219011344069620",29.06,20.00,0,332.73,363.69,31.3,28.3,0.208,1024322.5,1024322.5,8491,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618121,2063522.00
06/04/2017 19:15,2,1.086,ACTIVE,213.74,345.06,59.954,1496618103,"201051344000988","219011344069620",18.85,17.50,0,333.63,360.99,20.8,18.1,0.155,638512.3,638512.3,8543,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618122,2063523.00
06/04/2017 19:15,2,1.238,ACTIVE,213.96,347.16,59.975,1496618103,"201051344001025","219011344069620",29.42,18.30,0,333.63,387.74,36.9,33.7,0.283,721902.9,721902.9,8543,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618123,2063524.00
06/04/2017 19:15,2,1.078,ACTIVE,213.74,345.96,59.965,1496618103,"201051344000458","219011344069620",29.40,19.30,0,333.03,368.80,32.2,29.1,0.261,727558.0,727558.0,8514,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618124,2063525.00
06/04/2017 19:15,2,1.102,ACTIVE,214.41,348.36,59.965,1496618103,"201051344000853","219011344069620",29.02,18.30,0,335.14,369.70,32.4,29.3,0.256,728264.9,728264.9,8526,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618125,2063526.00
06/04/2017 19:15,2,1.508,ACTIVE,214.19,351.67,59.986,1496618103,"201051344000685","219011344069620",28.39,17.50,0,333.93,386.53,43.4,40.0,0.380,722413.2,722413.2,8541,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618126,2063527.00
06/04/2017 19:15,2,1.537,ACTIVE,214.41,351.67,59.965,1496618103,"201051344000917","219011344069620",30.02,19.30,0,332.73,386.53,46.8,43.3,0.389,719029.8,719029.8,8529,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618126,2063528.00
06/04/2017 19:15,2,1.660,ACTIVE,214.41,352.87,59.965,1496618103,"201051344001145","219011344069620",30.24,16.70,0,334.84,386.83,50.8,47.1,0.411,727004.8,727004.8,8521,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618128,2063529.00
06/04/2017 19:15,2,1.697,ACTIVE,214.64,353.17,59.970,1496618103,"201051344000651","219011344069620",30.22,19.00,0,334.84,391.34,52.0,48.3,0.420,715524.3,715524.3,8534,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618128,2063530.00
06/04/2017 19:15,2,1.098,ACTIVE,212.16,347.16,59.970,1496618103,"274151322000088","219011344069620",28.96,21.50,0,333.33,359.18,32.1,29.1,0.208,929906.7,929906.7,8482,0,0,0,L,1151911521,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618129,2063531.00
06/04/2017 19:15,2,0.803,ACTIVE,212.83,424.11,59.954,1496618103,"274151322000068","219011344069620",39.28,23.50,0,332.13,456.27,31.8,28.7,0.208,803792.0,803792.0,8724,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618130,2063532.00
06/04/2017 19:15,2,1.693,ACTIVE,214.19,352.87,59.965,1496618103,"201051344001135","219011344069620",30.18,19.00,0,333.03,385.93,51.8,48.0,0.424,710963.1,710963.1,8522,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618131,2063533.00
06/04/2017 19:15,2,1.188,ACTIVE,213.29,346.86,59.901,1496618103,"201051344000594","219011344069620",30.00,17.30,0,333.03,369.10,36.1,32.9,0.283,730145.4,730145.4,8524,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618132,2063534.00
06/04/2017 19:15,2,1.693,ACTIVE,214.64,353.17,59.965,1496618103,"201051344001203","219011344069620",30.30,18.00,0,333.93,388.34,52.0,48.2,0.429,720212.5,720212.5,8552,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618133,2063535.00
06/04/2017 19:15,2,1.145,ACTIVE,212.16,341.45,59.965,1496618103,"274151322000054","219011344069620",29.18,22.00,0,333.63,360.08,33.9,30.7,0.221,947375.2,947375.2,8470,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618134,2063536.00
06/04/2017 19:15,2,1.205,ACTIVE,213.96,346.86,59.959,1496618103,"201051344000867","219011344069620",29.66,18.70,0,333.93,367.90,36.2,33.0,0.278,714446.4,714446.4,8548,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618135,2063537.00
06/04/2017 19:15,2,1.666,ACTIVE,214.41,354.07,59.986,1496618103,"201051344001093","219011344069620",30.18,18.00,0,335.14,384.13,50.9,47.2,0.407,718856.4,718856.4,8538,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618136,2063538.00
06/04/2017 19:15,2,1.150,ACTIVE,213.74,347.16,59.959,1496618103,"201051344000900","219011344069620",30.02,18.30,0,333.33,367.90,35.0,31.9,0.287,735864.1,735864.1,8525,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618137,2063539.00
06/04/2017 19:15,2,1.172,ACTIVE,213.96,346.86,59.996,1496618103,"201051344000648","219011344069620",29.68,17.50,0,333.63,367.60,35.2,32.1,0.278,724682.3,724682.3,8521,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618138,2063540.00
06/04/2017 19:15,2,1.193,ACTIVE,213.96,348.06,59.986,1496618103,"201051344000569","219011344069620",30.06,19.00,0,334.54,368.80,36.4,33.2,0.287,738211.1,738211.1,8508,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618139,2063541.00
06/04/2017 19:15,2,1.211,ACTIVE,213.96,347.46,59.933,1496618103,"201051344000983","219011344069620",30.02,19.00,0,333.03,368.80,36.9,33.6,0.292,728675.2,728675.2,8527,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618140,2063542.00
06/04/2017 19:15,2,1.203,ACTIVE,213.96,347.76,59.959,1496618103,"201051344001158","219011344069620",29.56,17.50,0,334.84,369.10,36.1,32.9,0.292,713914.0,713914.0,8531,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618141,2063543.00
06/04/2017 19:15,2,1.188,ACTIVE,214.41,348.96,59.965,1496618103,"201051344000576","219011344069620",29.44,18.00,0,334.54,368.20,35.4,32.3,0.278,728535.7,728535.7,8525,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618141,2063544.00
06/04/2017 19:15,2,1.180,ACTIVE,212.61,349.26,59.986,1496618103,"274151322000087","219011344069620",29.12,26.80,0,333.33,359.48,34.8,31.7,0.212,920406.4,920406.4,8610,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496618142,2063545.00
06/04/2017 19:30,2,1.203,ACTIVE,214.41,348.06,59.996,1496619003,"201051344000645","219011344069620",29.16,19.00,0,335.14,366.70,35.6,32.4,0.283,727484.0,727484.0,8519,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619004,2063546.00
06/04/2017 19:30,2,1.115,ACTIVE,212.38,346.56,59.981,1496619003,"274151322000085","219011344069620",28.75,21.00,0,334.24,359.18,32.5,29.5,0.212,943621.7,943621.7,8473,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619005,2063547.00
06/04/2017 19:30,2,1.211,ACTIVE,214.41,350.17,59.996,1496619003,"201051344000633","219011344069620",29.44,17.50,0,333.93,367.90,36.2,33.0,0.296,713973.3,713973.3,8550,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619006,2063548.00
06/04/2017 19:30,2,1.191,ACTIVE,214.41,348.06,59.981,1496619003,"201051344000469","219011344069620",29.94,17.50,0,333.63,366.70,36.1,33.0,0.292,717137.9,717137.9,8528,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619007,2063549.00
06/04/2017 19:30,2,1.338,ACTIVE,213.74,350.17,59.981,1496619003,"201051344000646","219011344069620",29.92,17.80,0,333.93,377.52,40.6,37.2,0.340,712414.4,712414.4,8532,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619008,2063550.00
06/04/2017 19:30,2,1.174,ACTIVE,211.93,346.56,59.986,1496619003,"274151322000052","219011344069620",29.10,21.00,0,333.33,363.69,34.6,31.5,0.239,979782.4,979782.4,8481,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619009,2063551.00
06/04/2017 19:30,2,1.434,ACTIVE,214.19,350.77,59.991,1496619003,"201051344000585","219011344069620",29.38,18.00,0,334.54,381.12,42.7,39.3,0.336,724344.3,724344.3,8531,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619010,2063552.00
06/04/2017 19:30,2,1.311,ACTIVE,213.74,348.06,60.012,1496619003,"201051344001230","219011344069620",30.22,17.00,0,333.93,376.31,40.1,36.8,0.323,717065.2,717065.2,8537,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619011,2063553.00
06/04/2017 19:30,2,1.344,ACTIVE,214.41,350.47,59.991,1496619003,"201051344000582","219011344069620",29.72,18.30,0,334.54,379.02,40.5,37.1,0.314,706679.6,706679.6,8524,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619012,2063554.00
06/04/2017 19:30,2,1.352,ACTIVE,213.74,348.66,59.986,1496619003,"201051344000955","219011344069620",29.82,18.70,0,333.93,375.11,40.9,37.5,0.331,725709.0,725709.0,8536,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619013,2063555.00
06/04/2017 19:30,2,0.754,ACTIVE,212.38,421.70,59.981,1496619003,"274151322000094","219011344069620",39.50,21.80,0,331.83,442.44,29.8,26.9,0.194,803357.4,803357.4,8707,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619014,2063556.00
06/04/2017 19:30,2,1.221,ACTIVE,214.19,348.66,59.981,1496619003,"201051344000579","219011344069620",30.26,17.30,0,333.93,367.00,37.4,34.2,0.292,735137.0,735137.0,8525,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619015,2063557.00
06/04/2017 19:30,2,1.383,ACTIVE,213.74,349.26,60.012,1496619003,"201051344000890","219011344069620",29.70,17.50,0,334.54,377.52,41.6,38.3,0.327,719692.2,719692.2,8534,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619016,2063558.00
06/04/2017 19:30,2,1.357,ACTIVE,214.19,350.77,59.938,1496619003,"201051344000438","219011344069620",29.84,18.00,0,335.14,378.12,41.0,37.7,0.336,722408.7,722408.7,8528,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619017,2063559.00
06/04/2017 19:30,2,1.367,ACTIVE,213.96,346.26,60.007,1496619003,"201051344000417","219011344069620",19.54,17.30,0,334.24,364.59,27.1,24.2,0.208,665198.8,665198.8,8549,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619017,2063560.00
06/04/2017 19:30,2,1.162,ACTIVE,212.38,342.05,59.986,1496619003,"274151322000083","219011344069620",29.02,20.70,0,333.63,360.38,34.1,31.0,0.230,969853.4,969853.4,8485,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619018,2063561.00
06/04/2017 19:30,2,1.221,ACTIVE,213.06,350.17,59.986,1496619003,"274151322000076","219011344069620",29.78,20.70,0,334.24,359.48,36.8,33.6,0.247,1034361.8,1034361.8,8478,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619020,2063562.00
06/04/2017 19:30,2,1.215,ACTIVE,213.96,347.16,60.034,1496619003,"201051344000868","219011344069620",29.30,17.50,0,333.03,366.40,36.1,33.0,0.283,715591.8,715591.8,8533,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619020,2063563.00
06/04/2017 19:30,2,1.207,ACTIVE,212.38,348.96,59.970,1496619003,"274151322000095","219011344069620",29.74,19.80,0,333.33,358.88,36.4,33.2,0.243,1024331.0,1024331.0,8492,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619021,2063564.00
06/04/2017 19:30,2,1.215,ACTIVE,214.19,346.26,59.954,1496619003,"201051344000988","219011344069620",19.18,17.80,0,334.24,359.18,23.6,20.8,0.186,638517.6,638517.6,8544,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619022,2063565.00
06/04/2017 19:30,2,1.387,ACTIVE,213.96,349.56,59.975,1496619003,"201051344001025","219011344069620",29.82,18.00,0,334.84,379.62,41.9,38.5,0.327,721913.4,721913.4,8544,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619023,2063566.00
06/04/2017 19:30,2,1.193,ACTIVE,214.19,347.46,59.981,1496619003,"201051344000458","219011344069620",29.72,19.30,0,333.33,366.70,36.0,32.8,0.296,727566.3,727566.3,8515,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619024,2063567.00
