ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 19:30,2,1.207,ACTIVE,214.87,349.26,60.023,1496619003,"201051344000853","219011344069620",29.48,18.70,0,335.74,367.60,36.1,33.0,0.292,728273.2,728273.2,8527,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619025,2063568.00
06/04/2017 19:30,2,1.328,ACTIVE,214.19,350.47,59.981,1496619003,"201051344000685","219011344069620",30.10,17.50,0,334.84,378.42,40.5,37.2,0.345,722423.3,722423.3,8542,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619026,2063569.00
06/04/2017 19:30,2,1.354,ACTIVE,214.41,351.07,59.981,1496619003,"201051344000917","219011344069620",29.72,19.00,0,334.24,379.62,40.8,37.4,0.323,719040.0,719040.0,8530,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619027,2063570.00
06/04/2017 19:30,2,1.354,ACTIVE,214.19,350.77,59.933,1496619003,"201051344001145","219011344069620",29.92,16.70,0,334.84,379.32,41.1,37.7,0.331,727015.0,727015.0,8522,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619028,2063571.00
06/04/2017 19:30,2,1.361,ACTIVE,214.19,350.47,59.970,1496619003,"201051344000651","219011344069620",30.08,18.70,0,336.04,378.72,41.5,38.1,0.331,715534.6,715534.6,8535,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619028,2063572.00
06/04/2017 19:30,2,1.109,ACTIVE,211.93,342.05,59.965,1496619003,"274151322000088","219011344069620",28.73,21.00,0,333.03,360.08,32.4,29.3,0.212,929914.1,929914.1,8483,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619029,2063573.00
06/04/2017 19:30,2,0.801,ACTIVE,212.83,415.99,59.986,1496619003,"274151322000068","219011344069620",38.68,23.30,0,332.13,453.86,31.1,28.1,0.199,803799.1,803799.1,8725,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619030,2063574.00
06/04/2017 19:30,2,1.373,ACTIVE,213.74,348.96,59.944,1496619003,"201051344001135","219011344069620",29.82,18.70,0,334.54,377.82,41.5,38.1,0.327,710973.3,710973.3,8523,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619031,2063575.00
06/04/2017 19:30,2,1.205,ACTIVE,213.51,348.06,59.986,1496619003,"201051344000594","219011344069620",30.02,17.30,0,332.73,365.80,36.7,33.5,0.287,730153.9,730153.9,8525,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619032,2063576.00
06/04/2017 19:30,2,1.123,ACTIVE,212.16,341.15,59.986,1496619003,"274151322000054","219011344069620",29.06,21.50,0,333.03,357.38,33.1,30.0,0.212,947382.8,947382.8,8471,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619034,2063577.00
06/04/2017 19:30,2,1.201,ACTIVE,214.19,347.46,59.991,1496619003,"201051344000867","219011344069620",29.78,18.30,0,333.33,366.10,36.2,33.1,0.283,714454.7,714454.7,8549,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619035,2063578.00
06/04/2017 19:30,2,1.348,ACTIVE,213.96,350.47,59.981,1496619003,"201051344001093","219011344069620",29.88,17.80,0,336.04,375.71,40.9,37.5,0.309,718866.2,718866.2,8539,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619036,2063579.00
06/04/2017 19:30,2,1.172,ACTIVE,213.96,348.06,59.949,1496619003,"201051344000900","219011344069620",29.68,18.30,0,333.63,366.40,35.2,32.1,0.283,735872.1,735872.1,8526,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619037,2063580.00
06/04/2017 19:30,2,1.178,ACTIVE,214.19,347.76,60.012,1496619003,"201051344000648","219011344069620",29.80,17.50,0,334.24,366.40,35.6,32.4,0.278,724690.4,724690.4,8522,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619038,2063581.00
06/04/2017 19:30,2,1.193,ACTIVE,214.19,348.06,59.996,1496619003,"201051344000569","219011344069620",29.98,19.00,0,334.24,366.70,36.2,33.0,0.287,738219.4,738219.4,8509,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619039,2063582.00
06/04/2017 19:30,2,1.207,ACTIVE,214.19,347.76,59.975,1496619003,"201051344000983","219011344069620",29.96,19.00,0,333.33,366.70,36.6,33.4,0.301,728683.6,728683.6,8528,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619040,2063583.00
06/04/2017 19:30,2,1.184,ACTIVE,214.19,347.76,59.965,1496619003,"201051344001158","219011344069620",29.92,17.50,0,334.54,367.00,35.9,32.7,0.287,713922.3,713922.3,8532,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619041,2063584.00
06/04/2017 19:30,2,1.174,ACTIVE,214.64,349.56,60.002,1496619003,"201051344000576","219011344069620",29.80,17.80,0,334.54,367.30,35.5,32.3,0.283,728543.8,728543.8,8526,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619042,2063585.00
06/04/2017 19:30,2,1.119,ACTIVE,212.16,341.45,59.991,1496619003,"274151322000087","219011344069620",29.32,26.00,0,333.33,359.18,33.2,30.2,0.208,920414.0,920414.0,8611,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619043,2063586.00
06/04/2017 19:30,2,1.387,ACTIVE,214.19,349.86,59.996,1496619003,"201051344001203","219011344069620",29.68,17.80,0,335.44,378.72,41.7,38.4,0.340,720222.7,720222.7,8553,0,0,0,L,1122011218,1,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619044,2063587.00
06/04/2017 19:45,2,0.895,ACTIVE,214.19,345.06,59.996,1496619903,"201051344000645","219011344069620",29.06,18.30,0,335.44,364.89,26.4,23.5,0.194,727490.6,727490.6,8520,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619904,2063588.00
06/04/2017 19:45,2,0.822,ACTIVE,212.38,341.15,59.975,1496619903,"274151322000085","219011344069620",28.63,20.70,0,330.63,354.37,23.8,21.1,0.155,943627.6,943627.6,8474,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619905,2063589.00
06/04/2017 19:45,2,0.896,ACTIVE,214.19,346.86,59.981,1496619903,"201051344000633","219011344069620",29.64,17.30,0,334.84,366.10,26.9,24.1,0.208,713980.0,713980.0,8551,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619906,2063590.00
06/04/2017 19:45,2,0.910,ACTIVE,213.74,345.06,59.996,1496619903,"201051344000469","219011344069620",29.38,17.30,0,333.63,365.19,27.1,24.2,0.212,717144.6,717144.6,8529,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619907,2063591.00
06/04/2017 19:45,2,0.994,ACTIVE,213.29,345.66,59.965,1496619903,"201051344000646","219011344069620",29.72,17.30,0,333.63,368.20,30.0,27.0,0.230,712421.9,712421.9,8533,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619908,2063592.00
06/04/2017 19:45,2,0.883,ACTIVE,211.93,341.75,59.975,1496619903,"274151322000052","219011344069620",28.77,20.70,0,332.73,355.88,25.7,22.9,0.172,979788.8,979788.8,8482,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619909,2063593.00
06/04/2017 19:45,2,1.045,ACTIVE,213.96,346.56,59.965,1496619903,"201051344000585","219011344069620",29.68,17.80,0,335.44,369.40,31.4,28.4,0.234,724352.2,724352.2,8532,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619909,2063594.00
06/04/2017 19:45,2,0.982,ACTIVE,213.51,345.06,59.970,1496619903,"201051344001230","219011344069620",29.64,16.30,0,333.03,366.40,29.5,26.6,0.230,717072.5,717072.5,8538,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619910,2063595.00
06/04/2017 19:45,2,0.988,ACTIVE,214.41,346.86,59.970,1496619903,"201051344000582","219011344069620",29.74,17.80,0,335.14,369.70,29.8,26.8,0.225,706687.0,706687.0,8525,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619911,2063596.00
06/04/2017 19:45,2,1.012,ACTIVE,213.29,345.36,59.959,1496619903,"201051344000955","219011344069620",29.82,17.80,0,332.73,367.00,30.6,27.6,0.239,725716.5,725716.5,8537,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619912,2063597.00
06/04/2017 19:45,2,0.576,ACTIVE,212.16,407.87,59.959,1496619903,"274151322000094","219011344069620",38.21,21.50,0,331.83,440.64,22.3,19.6,0.146,803362.8,803362.8,8708,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619913,2063598.00
06/04/2017 19:45,2,0.938,ACTIVE,213.74,345.36,59.965,1496619903,"201051344000579","219011344069620",30.08,17.00,0,335.14,364.59,28.6,25.7,0.208,735144.0,735144.0,8526,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619914,2063599.00
06/04/2017 19:45,2,1.041,ACTIVE,213.51,345.36,59.928,1496619903,"201051344000890","219011344069620",29.64,17.00,0,334.24,367.90,31.3,28.3,0.234,719699.9,719699.9,8535,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619915,2063600.00
06/04/2017 19:45,2,1.020,ACTIVE,213.96,346.86,59.970,1496619903,"201051344000438","219011344069620",29.74,17.50,0,335.14,368.50,30.8,27.8,0.239,722416.3,722416.3,8529,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619916,2063601.00
06/04/2017 19:45,2,1.055,ACTIVE,213.96,343.55,59.917,1496619903,"201051344000417","219011344069620",19.16,16.70,0,334.84,358.88,20.5,17.8,0.146,665203.7,665203.7,8550,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619917,2063602.00
06/04/2017 19:45,2,0.865,ACTIVE,212.16,345.06,59.959,1496619903,"274151322000083","219011344069620",29.18,19.80,0,333.63,355.58,25.6,22.8,0.177,969859.6,969859.6,8486,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619917,2063603.00
06/04/2017 19:45,2,0.908,ACTIVE,212.61,346.56,59.959,1496619903,"274151322000076","219011344069620",30.04,20.30,0,334.84,357.38,27.6,24.8,0.186,1034368.6,1034368.6,8479,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619918,2063604.00
06/04/2017 19:45,2,0.936,ACTIVE,213.74,345.06,59.975,1496619903,"201051344000868","219011344069620",29.28,17.30,0,334.24,364.59,27.8,24.9,0.208,715598.5,715598.5,8534,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619919,2063605.00
06/04/2017 19:45,2,0.910,ACTIVE,211.93,339.65,59.944,1496619903,"274151322000095","219011344069620",29.50,19.30,0,330.33,356.48,27.2,24.3,0.177,1024337.6,1024337.6,8493,0,0,0,L,1151911521,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619920,2063606.00
06/04/2017 19:45,2,0.938,ACTIVE,213.96,344.15,59.970,1496619903,"201051344000988","219011344069620",18.96,17.50,0,334.24,357.68,18.0,15.5,0.137,638521.8,638521.8,8545,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619921,2063607.00
06/04/2017 19:45,2,1.057,ACTIVE,213.74,345.66,59.938,1496619903,"201051344001025","219011344069620",29.34,17.50,0,334.84,369.10,31.5,28.5,0.243,721921.0,721921.0,8545,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619922,2063608.00
06/04/2017 19:45,2,0.936,ACTIVE,213.74,344.76,59.949,1496619903,"201051344000458","219011344069620",29.24,19.00,0,335.44,364.29,27.8,24.9,0.217,727573.0,727573.0,8516,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619923,2063609.00
06/04/2017 19:45,2,0.922,ACTIVE,214.41,346.26,59.996,1496619903,"201051344000853","219011344069620",29.70,18.30,0,336.04,365.80,27.8,24.9,0.212,728279.9,728279.9,8528,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619924,2063610.00
06/04/2017 19:45,2,1.014,ACTIVE,213.96,346.86,59.959,1496619903,"201051344000685","219011344069620",29.56,17.00,0,334.54,368.80,30.4,27.4,0.247,722430.7,722430.7,8543,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619925,2063611.00
06/04/2017 19:45,2,1.016,ACTIVE,213.74,346.86,59.954,1496619903,"201051344000917","219011344069620",29.66,18.30,0,333.93,368.80,30.5,27.5,0.239,719047.4,719047.4,8531,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619926,2063612.00
06/04/2017 19:45,2,1.020,ACTIVE,213.96,346.26,59.954,1496619903,"201051344001145","219011344069620",29.82,16.30,0,335.44,368.80,30.8,27.8,0.239,727022.4,727022.4,8523,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619927,2063613.00
06/04/2017 19:45,2,1.041,ACTIVE,213.96,346.26,59.959,1496619903,"201051344000651","219011344069620",29.64,18.00,0,335.74,368.80,31.3,28.3,0.243,715542.1,715542.1,8536,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619927,2063614.00
06/04/2017 19:45,2,0.859,ACTIVE,211.93,339.34,59.954,1496619903,"274151322000088","219011344069620",28.21,20.30,0,330.63,354.37,24.5,21.7,0.159,929919.9,929919.9,8484,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619928,2063615.00
06/04/2017 19:45,2,0.604,ACTIVE,212.61,413.59,59.954,1496619903,"274151322000068","219011344069620",38.98,22.80,0,331.83,440.04,23.8,21.0,0.150,803804.7,803804.7,8726,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619929,2063616.00
06/04/2017 19:45,2,1.047,ACTIVE,213.51,345.66,59.996,1496619903,"201051344001135","219011344069620",29.76,18.30,0,334.54,367.90,31.6,28.6,0.239,710980.8,710980.8,8524,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619930,2063617.00
06/04/2017 19:45,2,0.941,ACTIVE,213.29,344.45,59.954,1496619903,"201051344000594","219011344069620",29.86,16.70,0,333.03,364.59,28.6,25.6,0.217,730160.7,730160.7,8526,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619931,2063618.00
06/04/2017 19:45,2,1.047,ACTIVE,213.74,346.26,59.954,1496619903,"201051344001203","219011344069620",29.36,17.30,0,335.44,369.40,31.1,28.1,0.247,720230.1,720230.1,8554,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619932,2063619.00
06/04/2017 19:45,2,0.877,ACTIVE,211.93,340.25,59.938,1496619903,"274151322000054","219011344069620",28.65,21.30,0,330.33,355.28,25.4,22.6,0.159,947388.8,947388.8,8472,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619933,2063620.00
06/04/2017 19:45,2,0.959,ACTIVE,213.96,344.15,59.970,1496619903,"201051344000867","219011344069620",29.12,18.00,0,334.54,363.39,28.3,25.4,0.212,714461.4,714461.4,8550,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619934,2063621.00
06/04/2017 19:45,2,1.043,ACTIVE,213.74,346.86,59.959,1496619903,"201051344001093","219011344069620",29.64,17.50,0,334.54,367.90,31.3,28.3,0.221,718873.6,718873.6,8540,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619935,2063622.00
06/04/2017 19:45,2,0.912,ACTIVE,213.74,345.96,59.954,1496619903,"201051344000900","219011344069620",29.46,17.80,0,334.54,363.69,27.3,24.4,0.217,735878.6,735878.6,8527,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619936,2063623.00
06/04/2017 19:45,2,0.934,ACTIVE,213.96,345.36,59.959,1496619903,"201051344000648","219011344069620",29.48,17.30,0,334.84,364.89,27.9,25.1,0.212,724697.0,724697.0,8523,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619937,2063624.00
06/04/2017 19:45,2,0.957,ACTIVE,213.74,345.06,59.949,1496619903,"201051344000569","219011344069620",29.36,18.70,0,335.14,364.59,28.6,25.6,0.217,738226.1,738226.1,8510,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619938,2063625.00
06/04/2017 19:45,2,0.953,ACTIVE,213.96,345.06,59.917,1496619903,"201051344000983","219011344069620",29.74,18.30,0,334.54,364.59,28.8,25.8,0.225,728690.4,728690.4,8529,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619939,2063626.00
06/04/2017 19:45,2,0.943,ACTIVE,213.96,345.66,59.970,1496619903,"201051344001158","219011344069620",29.32,17.30,0,333.33,364.29,28.1,25.2,0.221,713928.8,713928.8,8533,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619940,2063627.00
06/04/2017 19:45,2,0.934,ACTIVE,214.19,346.86,60.002,1496619903,"201051344000576","219011344069620",29.44,17.50,0,335.14,364.29,27.8,24.9,0.217,728550.4,728550.4,8527,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619941,2063628.00
06/04/2017 19:45,2,0.873,ACTIVE,212.16,342.95,59.949,1496619903,"274151322000087","219011344069620",29.02,25.50,0,333.63,355.28,25.7,22.9,0.155,920419.9,920419.9,8612,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496619941,2063629.00
06/04/2017 20:00,2,0.773,ACTIVE,213.96,344.15,59.959,1496620803,"201051344000645","219011344069620",29.22,18.00,0,335.14,358.28,22.9,20.2,0.172,727495.8,727495.8,8521,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620804,2063630.00
06/04/2017 20:00,2,0.719,ACTIVE,212.61,338.44,59.981,1496620803,"274151322000085","219011344069620",28.67,20.00,0,330.93,349.86,20.9,18.2,0.124,943632.2,943632.2,8475,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620805,2063631.00
06/04/2017 20:00,2,0.799,ACTIVE,213.96,344.76,59.959,1496620803,"201051344000633","219011344069620",29.16,17.30,0,334.24,358.88,23.6,20.9,0.172,713985.3,713985.3,8552,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620806,2063632.00
06/04/2017 20:00,2,0.803,ACTIVE,213.74,343.85,59.959,1496620803,"201051344000469","219011344069620",29.28,17.00,0,333.33,358.88,23.8,21.1,0.181,717150.0,717150.0,8530,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620807,2063633.00
06/04/2017 20:00,2,0.881,ACTIVE,213.29,344.15,59.949,1496620803,"201051344000646","219011344069620",29.24,17.00,0,333.93,359.48,26.1,23.3,0.194,712427.8,712427.8,8534,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620808,2063634.00
06/04/2017 20:00,2,0.756,ACTIVE,211.93,342.65,59.959,1496620803,"274151322000052","219011344069620",29.50,20.00,0,330.03,351.37,22.6,19.9,0.146,979793.6,979793.6,8483,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620809,2063635.00
06/04/2017 20:00,2,0.904,ACTIVE,213.96,345.36,59.954,1496620803,"201051344000585","219011344069620",29.94,17.50,0,334.24,360.38,27.5,24.6,0.208,724358.5,724358.5,8533,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620810,2063636.00
06/04/2017 20:00,2,0.859,ACTIVE,213.74,343.85,59.949,1496620803,"201051344001230","219011344069620",29.46,16.00,0,331.53,358.28,25.7,22.8,0.190,717078.2,717078.2,8539,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620811,2063637.00
06/04/2017 20:00,2,0.883,ACTIVE,214.41,345.36,59.965,1496620803,"201051344000582","219011344069620",28.96,17.30,0,334.54,360.69,25.9,23.1,0.190,706692.8,706692.8,8526,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620812,2063638.00
06/04/2017 20:00,2,0.889,ACTIVE,213.29,344.45,59.954,1496620803,"201051344000955","219011344069620",29.86,17.50,0,333.03,359.48,26.9,24.0,0.199,725722.4,725722.4,8538,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620813,2063639.00
06/04/2017 20:00,2,0.502,ACTIVE,212.16,412.38,59.933,1496620803,"274151322000094","219011344069620",38.57,21.30,0,334.54,436.43,19.6,17.0,0.128,803367.0,803367.0,8709,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620814,2063640.00
06/04/2017 20:00,2,0.846,ACTIVE,213.74,343.85,59.965,1496620803,"201051344000579","219011344069620",29.70,16.70,0,334.54,358.28,25.4,22.6,0.181,735149.6,735149.6,8527,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620814,2063641.00
06/04/2017 20:00,2,0.914,ACTIVE,213.51,344.15,59.949,1496620803,"201051344000890","219011344069620",29.54,16.70,0,333.63,359.78,27.4,24.5,0.194,719705.9,719705.9,8536,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620815,2063642.00
06/04/2017 20:00,2,0.879,ACTIVE,213.96,345.06,59.959,1496620803,"201051344000438","219011344069620",30.20,17.30,0,334.24,360.69,26.9,24.1,0.199,722422.2,722422.2,8530,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620816,2063643.00
06/04/2017 20:00,2,0.916,ACTIVE,213.74,342.65,59.949,1496620803,"201051344000417","219011344069620",19.26,16.70,0,333.93,354.07,17.9,15.4,0.124,665207.4,665207.4,8551,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620817,2063644.00
06/04/2017 20:00,2,0.770,ACTIVE,212.38,344.15,59.959,1496620803,"274151322000083","219011344069620",28.71,19.50,0,330.63,350.77,22.3,19.6,0.141,969864.4,969864.4,8487,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620818,2063645.00
06/04/2017 20:00,2,0.809,ACTIVE,213.06,345.06,59.959,1496620803,"274151322000076","219011344069620",29.46,20.00,0,332.13,352.27,24.2,21.4,0.168,1034373.7,1034373.7,8480,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620819,2063646.00
06/04/2017 20:00,2,0.838,ACTIVE,213.51,343.85,59.959,1496620803,"201051344000868","219011344069620",28.80,17.00,0,333.63,357.98,24.5,21.7,0.177,715603.8,715603.8,8535,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620820,2063647.00
06/04/2017 20:00,2,0.785,ACTIVE,212.38,341.15,59.954,1496620803,"274151322000095","219011344069620",29.68,19.00,0,329.73,351.07,23.6,20.9,0.155,1024342.6,1024342.6,8494,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620821,2063648.00
06/04/2017 20:00,2,0.826,ACTIVE,213.51,342.95,59.912,1496620803,"201051344000988","219011344069620",18.92,17.30,0,333.63,354.07,15.9,13.4,0.124,638525.1,638525.1,8546,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620822,2063649.00
06/04/2017 20:00,2,0.906,ACTIVE,213.74,344.15,59.965,1496620803,"201051344001025","219011344069620",29.50,17.30,0,334.54,360.99,27.1,24.3,0.203,721927.0,721927.0,8546,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620822,2063650.00
06/04/2017 20:00,2,0.822,ACTIVE,213.74,344.15,59.986,1496620803,"201051344000458","219011344069620",29.22,18.70,0,334.24,357.38,24.3,21.6,0.190,727578.3,727578.3,8517,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620823,2063651.00
06/04/2017 20:00,2,0.814,ACTIVE,214.41,345.66,59.959,1496620803,"201051344000853","219011344069620",29.42,18.00,0,335.74,359.48,24.3,21.5,0.181,728285.2,728285.2,8529,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620824,2063652.00
06/04/2017 20:00,2,0.875,ACTIVE,213.96,345.06,59.959,1496620803,"201051344000685","219011344069620",29.26,16.70,0,334.24,361.29,26.0,23.2,0.212,722436.4,722436.4,8544,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620825,2063653.00
06/04/2017 20:00,2,0.881,ACTIVE,213.74,345.36,59.949,1496620803,"201051344000917","219011344069620",29.26,17.80,0,333.63,360.38,26.1,23.3,0.203,719053.1,719053.1,8532,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620826,2063654.00
06/04/2017 20:00,2,0.875,ACTIVE,213.96,345.06,59.954,1496620803,"201051344001145","219011344069620",29.56,16.00,0,334.24,360.69,26.3,23.4,0.194,727028.2,727028.2,8524,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620827,2063655.00
06/04/2017 20:00,2,0.879,ACTIVE,213.96,345.36,59.954,1496620803,"201051344000651","219011344069620",29.90,17.50,0,334.24,361.59,26.7,23.8,0.199,715548.0,715548.0,8537,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620828,2063656.00
06/04/2017 20:00,2,0.736,ACTIVE,212.16,341.75,59.954,1496620803,"274151322000088","219011344069620",27.87,20.00,0,329.73,349.86,20.8,18.2,0.137,929924.4,929924.4,8485,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620829,2063657.00
06/04/2017 20:00,2,0.525,ACTIVE,212.83,406.97,59.949,1496620803,"274151322000068","219011344069620",38.05,22.50,0,334.84,434.02,20.2,17.6,0.124,803809.1,803809.1,8727,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620830,2063658.00
06/04/2017 20:00,2,0.889,ACTIVE,213.51,343.85,59.959,1496620803,"201051344001135","219011344069620",29.74,17.80,0,333.63,360.08,26.8,23.9,0.199,710986.8,710986.8,8525,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620831,2063659.00
06/04/2017 20:00,2,0.799,ACTIVE,213.29,343.25,59.954,1496620803,"201051344000594","219011344069620",30.28,16.70,0,332.73,358.58,24.5,21.7,0.177,730166.0,730166.0,8527,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620832,2063660.00
06/04/2017 20:00,2,0.873,ACTIVE,213.96,343.85,59.949,1496620803,"201051344001203","219011344069620",29.64,17.30,0,334.24,361.89,26.3,23.4,0.199,720235.9,720235.9,8555,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620833,2063661.00
06/04/2017 20:00,2,0.734,ACTIVE,212.38,342.65,59.959,1496620803,"274151322000054","219011344069620",28.53,20.70,0,329.73,350.47,21.2,18.6,0.133,947393.4,947393.4,8473,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620833,2063662.00
06/04/2017 20:00,2,0.816,ACTIVE,213.96,343.55,59.949,1496620803,"201051344000867","219011344069620",29.30,17.80,0,333.63,358.28,24.2,21.5,0.172,714466.7,714466.7,8551,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620834,2063663.00
06/04/2017 20:00,2,0.883,ACTIVE,213.96,344.45,59.970,1496620803,"201051344001093","219011344069620",29.22,17.30,0,333.63,360.38,26.2,23.3,0.190,718879.4,718879.4,8541,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620835,2063664.00
06/04/2017 20:00,2,0.768,ACTIVE,213.74,344.76,59.938,1496620803,"201051344000900","219011344069620",29.56,17.80,0,334.54,358.58,23.0,20.3,0.181,735883.6,735883.6,8528,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620836,2063665.00
06/04/2017 20:00,2,0.781,ACTIVE,213.96,343.85,59.944,1496620803,"201051344000648","219011344069620",29.98,17.00,0,333.93,359.18,23.7,21.0,0.172,724702.2,724702.2,8524,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620837,2063666.00
06/04/2017 20:00,2,0.814,ACTIVE,213.74,344.15,59.949,1496620803,"201051344000569","219011344069620",29.28,18.30,0,334.54,358.88,24.2,21.4,0.177,738231.5,738231.5,8511,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620838,2063667.00
06/04/2017 20:00,2,0.809,ACTIVE,213.74,343.85,59.938,1496620803,"201051344000983","219011344069620",29.64,18.30,0,332.73,358.88,24.3,21.5,0.186,728695.8,728695.8,8530,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620839,2063668.00
06/04/2017 20:00,2,0.785,ACTIVE,213.74,344.45,59.954,1496620803,"201051344001158","219011344069620",29.34,17.00,0,333.33,359.48,23.4,20.6,0.172,713934.0,713934.0,8534,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620840,2063669.00
06/04/2017 20:00,2,0.777,ACTIVE,214.19,344.76,59.949,1496620803,"201051344000576","219011344069620",29.56,17.30,0,335.14,360.08,23.3,20.6,0.172,728555.5,728555.5,8528,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620841,2063670.00
06/04/2017 20:00,2,0.723,ACTIVE,212.38,343.85,59.928,1496620803,"274151322000087","219011344069620",27.95,24.50,0,329.13,350.47,20.5,17.8,0.115,920424.4,920424.4,8613,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496620842,2063671.00
06/04/2017 20:15,2,0.588,ACTIVE,213.96,341.75,60.018,1496621703,"201051344000645","219011344069620",28.39,17.80,0,334.54,355.88,16.9,14.4,0.115,727499.9,727499.9,8522,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621704,2063672.00
06/04/2017 20:15,2,0.510,ACTIVE,212.38,336.94,60.028,1496621703,"274151322000085","219011344069620",28.09,19.80,0,333.93,348.06,14.5,12.1,0.080,943635.7,943635.7,8476,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621705,2063673.00
06/04/2017 20:15,2,0.598,ACTIVE,213.96,342.95,59.996,1496621703,"201051344000633","219011344069620",28.63,16.70,0,333.03,357.08,17.4,14.8,0.115,713989.6,713989.6,8553,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621706,2063674.00
06/04/2017 20:15,2,0.600,ACTIVE,213.74,341.75,60.002,1496621703,"201051344000469","219011344069620",28.63,16.30,0,332.43,355.58,17.4,14.9,0.119,717154.2,717154.2,8531,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621707,2063675.00
06/04/2017 20:15,2,0.629,ACTIVE,213.29,341.75,59.996,1496621703,"201051344000646","219011344069620",28.98,16.70,0,332.73,357.68,18.5,15.9,0.124,712432.4,712432.4,8535,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621709,2063676.00
06/04/2017 20:15,2,0.539,ACTIVE,211.93,340.55,59.991,1496621703,"274151322000052","219011344069620",28.55,19.50,0,330.63,348.96,15.6,13.1,0.097,979797.5,979797.5,8484,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621710,2063677.00
06/04/2017 20:15,2,0.658,ACTIVE,213.96,342.95,59.986,1496621703,"201051344000585","219011344069620",28.94,17.30,0,334.54,357.98,19.3,16.7,0.133,724363.4,724363.4,8534,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621711,2063678.00
06/04/2017 20:15,2,0.609,ACTIVE,213.74,341.45,59.986,1496621703,"201051344001230","219011344069620",28.96,16.00,0,333.03,355.88,17.9,15.4,0.119,717082.7,717082.7,8540,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621712,2063679.00
06/04/2017 20:15,2,0.619,ACTIVE,214.19,342.35,60.007,1496621703,"201051344000582","219011344069620",28.94,17.00,0,335.14,357.08,18.1,15.6,0.124,706697.4,706697.4,8527,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621713,2063680.00
06/04/2017 20:15,2,0.633,ACTIVE,213.29,341.45,59.991,1496621703,"201051344000955","219011344069620",29.26,17.30,0,333.63,356.48,18.8,16.2,0.128,725727.2,725727.2,8539,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621714,2063681.00
06/04/2017 20:15,2,0.301,ACTIVE,212.16,423.20,59.996,1496621703,"274151322000094","219011344069620",40.14,21.30,0,334.84,430.72,12.3,10.0,0.071,803370.1,803370.1,8710,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621714,2063682.00
06/04/2017 20:15,2,0.625,ACTIVE,213.51,341.15,59.954,1496621703,"201051344000579","219011344069620",29.06,16.70,0,334.54,355.88,18.4,15.8,0.119,735154.1,735154.1,8528,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621715,2063683.00
06/04/2017 20:15,2,0.639,ACTIVE,213.51,341.15,59.986,1496621703,"201051344000890","219011344069620",29.30,16.30,0,333.33,357.08,19.0,16.4,0.128,719710.7,719710.7,8537,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621716,2063684.00
06/04/2017 20:15,2,0.615,ACTIVE,213.74,341.45,59.991,1496621703,"201051344000438","219011344069620",29.84,17.00,0,333.63,358.28,18.6,16.1,0.124,722426.9,722426.9,8531,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621717,2063685.00
06/04/2017 20:15,2,0.648,ACTIVE,213.74,340.85,59.986,1496621703,"201051344000417","219011344069620",18.96,16.00,0,333.93,351.97,12.4,10.1,0.080,665210.4,665210.4,8552,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621718,2063686.00
06/04/2017 20:15,2,0.514,ACTIVE,212.38,337.24,59.991,1496621703,"274151322000083","219011344069620",28.55,19.30,0,333.63,348.96,14.9,12.4,0.084,969868.1,969868.1,8488,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621719,2063687.00
06/04/2017 20:15,2,0.549,ACTIVE,212.83,338.74,59.986,1496621703,"274151322000076","219011344069620",28.94,19.50,0,332.13,349.86,16.1,13.6,0.102,1034377.8,1034377.8,8481,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621720,2063688.00
06/04/2017 20:15,2,0.594,ACTIVE,213.51,340.85,59.949,1496621703,"201051344000868","219011344069620",28.77,16.70,0,333.33,355.28,17.4,14.8,0.115,715608.1,715608.1,8536,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621721,2063689.00
06/04/2017 20:15,2,0.543,ACTIVE,212.16,339.34,59.975,1496621703,"274151322000095","219011344069620",28.41,18.70,0,330.93,348.96,15.6,13.1,0.102,1024346.5,1024346.5,8495,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621722,2063690.00
06/04/2017 20:15,2,0.574,ACTIVE,213.51,341.15,59.981,1496621703,"201051344000988","219011344069620",18.75,17.00,0,333.63,353.47,10.9,8.6,0.080,638527.6,638527.6,8547,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621723,2063691.00
06/04/2017 20:15,2,0.629,ACTIVE,213.51,341.15,59.991,1496621703,"201051344001025","219011344069620",29.02,17.00,0,333.93,357.38,18.5,15.9,0.124,721931.7,721931.7,8547,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621723,2063692.00
06/04/2017 20:15,2,0.590,ACTIVE,213.51,341.15,60.018,1496621703,"201051344000458","219011344069620",28.92,18.30,0,333.63,355.28,17.3,14.8,0.119,727582.5,727582.5,8518,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621724,2063693.00
06/04/2017 20:15,2,0.594,ACTIVE,213.96,342.65,59.986,1496621703,"201051344000853","219011344069620",28.45,17.50,0,335.14,357.08,17.1,14.6,0.115,728289.4,728289.4,8530,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621725,2063694.00
06/04/2017 20:15,2,0.592,ACTIVE,213.96,342.65,59.986,1496621703,"201051344000685","219011344069620",29.42,16.30,0,333.63,357.98,17.7,15.1,0.128,722440.8,722440.8,8545,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621726,2063695.00
06/04/2017 20:15,2,0.613,ACTIVE,213.96,342.35,59.996,1496621703,"201051344000917","219011344069620",28.65,17.80,0,332.43,357.98,17.9,15.3,0.124,719057.6,719057.6,8533,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621727,2063696.00
06/04/2017 20:15,2,0.609,ACTIVE,213.96,342.35,59.959,1496621703,"201051344001145","219011344069620",28.88,15.80,0,334.54,357.98,17.9,15.3,0.124,727032.7,727032.7,8525,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621728,2063697.00
06/04/2017 20:15,2,0.629,ACTIVE,213.96,342.35,59.991,1496621703,"201051344000651","219011344069620",28.82,17.30,0,334.84,357.38,18.4,15.9,0.124,715552.6,715552.6,8538,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621729,2063698.00
06/04/2017 20:15,2,0.496,ACTIVE,211.93,339.34,59.981,1496621703,"274151322000088","219011344069620",27.83,19.80,0,333.03,347.76,14.0,11.6,0.093,929927.8,929927.8,8486,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621730,2063699.00
06/04/2017 20:15,2,0.359,ACTIVE,212.83,409.68,59.991,1496621703,"274151322000068","219011344069620",38.49,22.30,0,335.14,427.11,14.1,11.6,0.075,803812.4,803812.4,8728,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621731,2063700.00
06/04/2017 20:15,2,0.627,ACTIVE,213.51,341.15,59.986,1496621703,"201051344001135","219011344069620",29.30,17.50,0,333.33,356.48,18.6,16.1,0.128,710991.5,710991.5,8526,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621732,2063701.00
06/04/2017 20:15,2,0.596,ACTIVE,213.29,340.85,59.986,1496621703,"201051344000594","219011344069620",29.26,16.30,0,332.13,354.97,17.7,15.2,0.124,730170.3,730170.3,8528,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621733,2063702.00
06/04/2017 20:15,2,0.623,ACTIVE,213.96,341.45,59.996,1496621703,"201051344001203","219011344069620",28.96,16.70,0,334.24,358.58,18.3,15.7,0.124,720240.4,720240.4,8556,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621733,2063703.00
06/04/2017 20:15,2,0.510,ACTIVE,212.16,338.14,59.981,1496621703,"274151322000054","219011344069620",28.47,20.30,0,333.33,348.36,14.7,12.3,0.088,947396.9,947396.9,8474,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621734,2063704.00
06/04/2017 20:15,2,0.598,ACTIVE,213.74,340.55,59.991,1496621703,"201051344000867","219011344069620",28.73,17.50,0,333.93,355.58,17.4,14.9,0.115,714470.9,714470.9,8552,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621735,2063705.00
06/04/2017 20:15,2,0.623,ACTIVE,213.96,342.35,60.002,1496621703,"201051344001093","219011344069620",29.46,17.00,0,334.54,357.68,18.6,16.1,0.119,718884.0,718884.0,8542,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621736,2063706.00
06/04/2017 20:15,2,0.559,ACTIVE,213.29,341.45,59.996,1496621703,"201051344000900","219011344069620",28.69,17.30,0,333.93,355.28,16.2,13.8,0.115,735887.5,735887.5,8529,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621737,2063707.00
06/04/2017 20:15,2,0.594,ACTIVE,213.74,341.45,59.991,1496621703,"201051344000648","219011344069620",28.86,16.70,0,333.63,355.88,17.4,14.9,0.119,724706.4,724706.4,8525,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621738,2063708.00
06/04/2017 20:15,2,0.600,ACTIVE,213.51,341.15,60.002,1496621703,"201051344000569","219011344069620",29.16,17.80,0,333.93,355.88,17.7,15.2,0.124,738235.8,738235.8,8512,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621739,2063709.00
06/04/2017 20:15,2,0.607,ACTIVE,213.51,341.15,59.986,1496621703,"201051344000983","219011344069620",28.55,17.80,0,333.63,355.88,17.6,15.1,0.124,728700.1,728700.1,8531,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621740,2063710.00
