ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 20:15,2,0.586,ACTIVE,213.51,341.45,59.986,1496621703,"201051344001158","219011344069620",28.63,16.70,0,333.63,356.18,17.0,14.5,0.115,713938.1,713938.1,8535,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621741,2063711.00
06/04/2017 20:15,2,0.590,ACTIVE,213.96,342.65,59.991,1496621703,"201051344000576","219011344069620",28.78,17.00,0,333.93,356.18,17.2,14.7,0.115,728559.6,728559.6,8529,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621742,2063712.00
06/04/2017 20:15,2,0.531,ACTIVE,212.61,339.95,59.986,1496621703,"274151322000087","219011344069620",27.81,23.80,0,333.93,347.76,14.9,12.5,0.075,920428.0,920428.0,8614,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496621742,2063713.00
06/04/2017 20:30,2,0.482,ACTIVE,213.96,340.85,59.986,1496622603,"201051344000645","219011344069620",28.15,17.50,0,333.63,350.17,13.8,11.4,0.088,727502.5,727502.5,8523,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622604,2063714.00
06/04/2017 20:30,2,0.414,ACTIVE,212.61,337.84,60.007,1496622603,"274151322000085","219011344069620",27.73,19.50,0,334.24,344.76,11.6,9.3,0.057,943637.8,943637.8,8477,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622605,2063715.00
06/04/2017 20:30,2,0.486,ACTIVE,213.96,341.75,59.970,1496622603,"201051344000633","219011344069620",29.18,16.30,0,333.33,352.27,14.4,12.0,0.084,713992.3,713992.3,8554,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622606,2063716.00
06/04/2017 20:30,2,0.477,ACTIVE,213.51,340.25,59.991,1496622603,"201051344000469","219011344069620",29.80,16.00,0,332.13,349.86,14.4,12.0,0.088,717157.0,717157.0,8532,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622607,2063717.00
06/04/2017 20:30,2,0.531,ACTIVE,213.51,341.15,59.991,1496622603,"201051344000646","219011344069620",28.59,16.30,0,333.03,351.07,15.4,13.0,0.097,712435.4,712435.4,8536,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622608,2063718.00
06/04/2017 20:30,2,0.459,ACTIVE,212.16,339.65,59.970,1496622603,"274151322000052","219011344069620",27.83,19.30,0,333.33,345.36,12.9,10.6,0.080,979799.8,979799.8,8485,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622609,2063719.00
06/04/2017 20:30,2,0.549,ACTIVE,213.96,341.75,59.970,1496622603,"201051344000585","219011344069620",29.20,17.00,0,333.33,351.67,16.2,13.7,0.097,724366.5,724366.5,8535,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622610,2063720.00
06/04/2017 20:30,2,0.521,ACTIVE,213.74,340.25,59.970,1496622603,"201051344001230","219011344069620",28.63,15.50,0,332.13,349.56,15.1,12.6,0.093,717085.6,717085.6,8541,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622611,2063721.00
06/04/2017 20:30,2,0.527,ACTIVE,214.19,342.05,59.975,1496622603,"201051344000582","219011344069620",28.61,16.70,0,333.33,351.67,15.3,12.8,0.093,706700.3,706700.3,8528,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622612,2063722.00
06/04/2017 20:30,2,0.549,ACTIVE,213.51,340.85,59.970,1496622603,"201051344000955","219011344069620",28.78,16.70,0,331.53,349.56,16.0,13.5,0.097,725730.2,725730.2,8540,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622613,2063723.00
06/04/2017 20:30,2,0.273,ACTIVE,212.61,402.46,59.975,1496622603,"274151322000094","219011344069620",38.01,20.70,0,334.24,426.21,10.6,8.3,0.062,803371.8,803371.8,8711,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622613,2063724.00
06/04/2017 20:30,2,0.525,ACTIVE,213.51,340.25,59.975,1496622603,"201051344000579","219011344069620",29.46,16.00,0,333.33,350.47,15.7,13.2,0.093,735157.1,735157.1,8529,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622614,2063725.00
06/04/2017 20:30,2,0.543,ACTIVE,213.74,340.25,59.986,1496622603,"201051344000890","219011344069620",29.38,16.00,0,332.73,351.07,16.2,13.7,0.093,719713.8,719713.8,8538,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622615,2063726.00
06/04/2017 20:30,2,0.537,ACTIVE,213.96,341.45,60.007,1496622603,"201051344000438","219011344069620",29.36,16.30,0,332.73,351.67,16.0,13.5,0.102,722430.0,722430.0,8532,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622616,2063727.00
06/04/2017 20:30,2,0.566,ACTIVE,213.96,340.25,59.933,1496622603,"201051344000417","219011344069620",18.63,15.80,0,333.33,347.16,10.7,8.4,0.062,665212.3,665212.3,8553,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622617,2063728.00
06/04/2017 20:30,2,0.443,ACTIVE,212.61,340.55,59.965,1496622603,"274151322000083","219011344069620",27.97,19.00,0,333.03,345.06,12.6,10.2,0.066,969870.2,969870.2,8489,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622618,2063729.00
06/04/2017 20:30,2,0.467,ACTIVE,213.06,341.15,59.975,1496622603,"274151322000076","219011344069620",28.90,19.30,0,334.84,346.26,13.7,11.3,0.088,1034380.1,1034380.1,8482,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622619,2063730.00
06/04/2017 20:30,2,0.508,ACTIVE,213.51,340.55,59.970,1496622603,"201051344000868","219011344069620",28.43,16.30,0,332.13,350.17,14.7,12.2,0.088,715610.8,715610.8,8537,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622620,2063731.00
06/04/2017 20:30,2,0.461,ACTIVE,212.61,338.74,59.975,1496622603,"274151322000095","219011344069620",28.27,18.30,0,333.93,344.76,13.2,10.8,0.084,1024348.8,1024348.8,8496,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622621,2063732.00
06/04/2017 20:30,2,0.490,ACTIVE,213.51,340.85,59.965,1496622603,"201051344000988","219011344069620",18.69,16.30,0,332.43,348.36,9.3,7.0,0.066,638529.1,638529.1,8548,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622622,2063733.00
06/04/2017 20:30,2,0.543,ACTIVE,213.74,340.55,59.970,1496622603,"201051344001025","219011344069620",29.22,16.30,0,333.33,351.67,16.1,13.6,0.097,721934.7,721934.7,8548,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622622,2063734.00
06/04/2017 20:30,2,0.520,ACTIVE,213.51,340.55,59.975,1496622603,"201051344000458","219011344069620",28.25,17.80,0,333.33,350.47,14.9,12.4,0.097,727585.3,727585.3,8519,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622623,2063735.00
06/04/2017 20:30,2,0.518,ACTIVE,214.19,342.05,59.954,1496622603,"201051344000853","219011344069620",28.01,17.00,0,334.54,351.37,14.7,12.3,0.093,728292.1,728292.1,8531,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622624,2063736.00
06/04/2017 20:30,2,0.523,ACTIVE,213.96,342.35,59.965,1496622603,"201051344000685","219011344069620",29.36,16.00,0,332.43,351.67,15.6,13.1,0.110,722443.7,722443.7,8546,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622625,2063737.00
06/04/2017 20:30,2,0.541,ACTIVE,213.96,341.75,59.970,1496622603,"201051344000917","219011344069620",28.45,17.30,0,333.63,350.77,15.6,13.2,0.102,719060.5,719060.5,8534,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622626,2063738.00
06/04/2017 20:30,2,0.531,ACTIVE,213.96,341.75,59.965,1496622603,"201051344001145","219011344069620",29.16,15.50,0,334.54,351.67,15.7,13.3,0.106,727035.6,727035.6,8526,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622627,2063739.00
06/04/2017 20:30,2,0.539,ACTIVE,213.96,342.05,59.981,1496622603,"201051344000651","219011344069620",29.72,16.70,0,334.54,351.37,16.2,13.8,0.097,715555.6,715555.6,8539,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622628,2063740.00
06/04/2017 20:30,2,0.430,ACTIVE,212.16,338.74,59.970,1496622603,"274151322000088","219011344069620",27.77,19.30,0,333.03,344.15,12.1,9.7,0.071,929929.7,929929.7,8487,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622629,2063741.00
06/04/2017 20:30,2,0.229,ACTIVE,213.29,438.53,59.965,1496622603,"274151322000068","219011344069620",41.73,22.00,0,335.14,449.65,9.6,7.3,0.040,803814.1,803814.1,8729,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622630,2063742.00
06/04/2017 20:30,2,0.555,ACTIVE,213.51,340.25,59.970,1496622603,"201051344001135","219011344069620",29.32,17.30,0,333.03,350.77,16.5,14.0,0.106,710994.5,710994.5,8527,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622631,2063743.00
06/04/2017 20:30,2,0.529,ACTIVE,213.29,340.25,59.975,1496622603,"201051344000594","219011344069620",28.80,16.00,0,331.53,350.17,15.5,13.0,0.102,730173.1,730173.1,8529,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622631,2063744.00
06/04/2017 20:30,2,0.557,ACTIVE,213.96,340.55,59.970,1496622603,"201051344001203","219011344069620",28.90,16.30,0,333.93,352.57,16.3,13.8,0.106,720243.3,720243.3,8557,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622632,2063745.00
06/04/2017 20:30,2,0.455,ACTIVE,212.38,338.14,59.965,1496622603,"274151322000054","219011344069620",27.79,19.80,0,333.33,345.06,12.8,10.5,0.080,947399.0,947399.0,8475,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622633,2063746.00
06/04/2017 20:30,2,0.531,ACTIVE,213.74,340.55,59.975,1496622603,"201051344000867","219011344069620",28.31,17.30,0,332.73,349.56,15.2,12.8,0.097,714473.6,714473.6,8553,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622634,2063747.00
06/04/2017 20:30,2,0.564,ACTIVE,213.96,341.75,59.970,1496622603,"201051344001093","219011344069620",29.14,16.70,0,333.33,351.37,16.7,14.2,0.102,718887.0,718887.0,8543,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622635,2063748.00
06/04/2017 20:30,2,0.500,ACTIVE,213.51,340.85,59.981,1496622603,"201051344000900","219011344069620",26.92,17.00,0,332.73,349.56,13.7,11.3,0.093,735890.0,735890.0,8530,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622636,2063749.00
06/04/2017 20:30,2,0.531,ACTIVE,213.74,340.85,59.981,1496622603,"201051344000648","219011344069620",28.33,16.00,0,333.63,350.47,15.2,12.8,0.093,724709.1,724709.1,8526,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622637,2063750.00
06/04/2017 20:30,2,0.533,ACTIVE,213.51,340.85,59.986,1496622603,"201051344000569","219011344069620",28.96,17.30,0,333.33,350.77,15.7,13.2,0.097,738238.5,738238.5,8513,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622638,2063751.00
06/04/2017 20:30,2,0.533,ACTIVE,213.51,340.55,59.996,1496622603,"201051344000983","219011344069620",28.84,17.30,0,332.13,350.77,15.6,13.1,0.097,728702.8,728702.8,8532,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622639,2063752.00
06/04/2017 20:30,2,0.516,ACTIVE,213.74,340.55,59.975,1496622603,"201051344001158","219011344069620",28.61,16.00,0,332.13,349.86,14.9,12.5,0.097,713940.7,713940.7,8536,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622640,2063753.00
06/04/2017 20:30,2,0.527,ACTIVE,214.19,341.75,60.012,1496622603,"201051344000576","219011344069620",28.07,16.70,0,334.54,350.47,15.0,12.6,0.093,728562.3,728562.3,8530,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622641,2063754.00
06/04/2017 20:30,2,0.463,ACTIVE,212.38,336.94,59.970,1496622603,"274151322000087","219011344069620",27.79,23.00,0,333.63,344.76,13.0,10.6,0.062,920430.1,920430.1,8615,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496622642,2063755.00
06/04/2017 20:45,2,0.320,ACTIVE,213.74,339.34,59.965,1496623503,"201051344000645","219011344069620",28.35,17.80,0,333.93,348.36,9.2,7.0,0.044,727504.8,727504.8,8524,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623504,2063756.00
06/04/2017 20:45,2,0.244,ACTIVE,212.61,337.24,59.970,1496623503,"274151322000085","219011344069620",26.94,19.30,0,334.24,343.85,6.7,4.5,0.035,943639.4,943639.4,8478,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623505,2063757.00
06/04/2017 20:45,2,0.334,ACTIVE,213.96,340.55,59.959,1496623503,"201051344000633","219011344069620",28.13,16.70,0,332.73,351.07,9.6,7.3,0.049,713994.6,713994.6,8555,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623506,2063758.00
06/04/2017 20:45,2,0.338,ACTIVE,213.51,338.74,59.965,1496623503,"201051344000469","219011344069620",28.71,16.70,0,331.83,347.46,9.8,7.6,0.040,717159.4,717159.4,8533,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623507,2063759.00
06/04/2017 20:45,2,0.334,ACTIVE,213.29,339.04,59.965,1496623503,"201051344000646","219011344069620",27.83,16.00,0,333.33,348.36,9.4,7.2,0.049,712437.9,712437.9,8537,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623508,2063760.00
06/04/2017 20:45,2,0.277,ACTIVE,212.38,338.14,59.975,1496623503,"274151322000052","219011344069620",27.27,19.00,0,333.63,344.15,7.7,5.5,0.035,979801.7,979801.7,8486,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623509,2063761.00
06/04/2017 20:45,2,0.354,ACTIVE,213.74,339.65,59.996,1496623503,"201051344000585","219011344069620",27.87,16.30,0,333.63,349.26,10.0,7.7,0.035,724369.2,724369.2,8536,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623510,2063762.00
06/04/2017 20:45,2,0.311,ACTIVE,213.51,338.74,59.975,1496623503,"201051344001230","219011344069620",28.47,15.50,0,332.43,347.76,8.9,6.7,0.040,717087.9,717087.9,8542,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623510,2063763.00
06/04/2017 20:45,2,0.322,ACTIVE,213.96,340.25,59.970,1496623503,"201051344000582","219011344069620",27.93,16.30,0,334.24,349.26,9.2,6.9,0.044,706702.7,706702.7,8529,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623511,2063764.00
06/04/2017 20:45,2,0.344,ACTIVE,213.29,338.44,59.975,1496623503,"201051344000955","219011344069620",28.09,16.30,0,333.33,348.36,9.8,7.5,0.049,725732.8,725732.8,8541,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623512,2063765.00
06/04/2017 20:45,2,0.152,ACTIVE,212.61,349.86,59.959,1496623503,"274151322000094","219011344069620",32.50,20.00,0,335.44,419.90,5.0,2.9,0.022,803373.1,803373.1,8712,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623513,2063766.00
06/04/2017 20:45,2,0.357,ACTIVE,213.51,338.74,59.981,1496623503,"201051344000579","219011344069620",28.94,16.30,0,333.63,347.76,10.5,8.2,0.044,735159.6,735159.6,8530,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623514,2063767.00
06/04/2017 20:45,2,0.334,ACTIVE,213.51,339.04,59.975,1496623503,"201051344000890","219011344069620",28.80,15.80,0,332.73,348.66,9.8,7.5,0.044,719716.4,719716.4,8539,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623515,2063768.00
06/04/2017 20:45,2,0.334,ACTIVE,213.74,339.65,60.012,1496623503,"201051344000438","219011344069620",28.39,16.00,0,333.93,349.86,9.7,7.4,0.040,722432.5,722432.5,8533,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623516,2063769.00
06/04/2017 20:45,2,0.385,ACTIVE,213.74,339.34,59.938,1496623503,"201051344000417","219011344069620",17.93,15.80,0,333.03,347.46,7.0,4.8,0.022,665213.9,665213.9,8554,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623517,2063770.00
06/04/2017 20:45,2,0.244,ACTIVE,212.38,337.54,59.965,1496623503,"274151322000083","219011344069620",27.29,18.70,0,333.63,344.45,6.8,4.6,0.035,969871.9,969871.9,8490,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623518,2063771.00
06/04/2017 20:45,2,0.260,ACTIVE,213.29,338.14,59.970,1496623503,"274151322000076","219011344069620",28.19,19.00,0,335.14,345.36,7.4,5.2,0.035,1034382.0,1034382.0,8483,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623519,2063772.00
06/04/2017 20:45,2,0.342,ACTIVE,213.29,338.74,59.986,1496623503,"201051344000868","219011344069620",27.61,16.70,0,332.13,348.36,9.6,7.3,0.040,715613.1,715613.1,8538,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623519,2063773.00
06/04/2017 20:45,2,0.250,ACTIVE,212.61,337.84,59.975,1496623503,"274151322000095","219011344069620",27.27,18.00,0,333.93,344.15,6.9,4.8,0.035,1024350.5,1024350.5,8497,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623520,2063774.00
06/04/2017 20:45,2,0.309,ACTIVE,213.29,339.04,59.938,1496623503,"201051344000988","219011344069620",18.65,17.00,0,332.13,347.46,5.8,3.7,0.027,638530.3,638530.3,8549,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623521,2063775.00
06/04/2017 20:45,2,0.324,ACTIVE,213.74,338.74,59.981,1496623503,"201051344001025","219011344069620",27.87,16.00,0,333.33,349.26,9.2,6.9,0.044,721937.1,721937.1,8549,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623522,2063776.00
06/04/2017 20:45,2,0.344,ACTIVE,213.29,338.44,59.975,1496623503,"201051344000458","219011344069620",27.89,18.00,0,333.63,347.16,9.7,7.5,0.053,727587.6,727587.6,8520,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623523,2063777.00
06/04/2017 20:45,2,0.324,ACTIVE,213.96,340.25,59.986,1496623503,"201051344000853","219011344069620",28.82,17.50,0,334.54,350.17,9.5,7.2,0.044,728294.3,728294.3,8532,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623524,2063778.00
06/04/2017 20:45,2,0.309,ACTIVE,214.19,340.55,59.981,1496623503,"201051344000685","219011344069620",27.55,15.80,0,333.63,350.77,8.7,6.4,0.044,722445.9,722445.9,8547,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623525,2063779.00
06/04/2017 20:45,2,0.307,ACTIVE,213.96,339.95,59.975,1496623503,"201051344000917","219011344069620",28.29,17.00,0,333.33,349.56,8.8,6.6,0.044,719062.8,719062.8,8535,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623526,2063780.00
06/04/2017 20:45,2,0.309,ACTIVE,213.96,339.65,59.981,1496623503,"201051344001145","219011344069620",28.17,15.30,0,334.24,350.47,8.8,6.6,0.044,727037.8,727037.8,8527,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623527,2063781.00
06/04/2017 20:45,2,0.320,ACTIVE,213.96,339.95,59.981,1496623503,"201051344000651","219011344069620",28.29,16.00,0,334.24,349.86,9.2,7.0,0.040,715558.0,715558.0,8540,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623528,2063782.00
06/04/2017 20:45,2,0.236,ACTIVE,212.16,337.54,59.965,1496623503,"274151322000088","219011344069620",26.34,19.00,0,333.03,343.85,6.3,4.2,0.027,929931.3,929931.3,8488,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623529,2063783.00
06/04/2017 20:45,2,0.174,ACTIVE,213.06,362.49,59.975,1496623503,"274151322000068","219011344069620",33.66,21.50,0,335.74,443.04,6.0,3.8,0.035,803815.5,803815.5,8730,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623530,2063784.00
06/04/2017 20:45,2,0.324,ACTIVE,213.51,338.44,59.975,1496623503,"201051344001135","219011344069620",28.84,16.70,0,333.63,349.56,9.5,7.3,0.040,710996.9,710996.9,8528,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623530,2063785.00
06/04/2017 20:45,2,0.328,ACTIVE,213.06,338.44,59.991,1496623503,"201051344000594","219011344069620",28.82,16.30,0,332.13,348.06,9.7,7.4,0.044,730175.4,730175.4,8530,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623531,2063786.00
06/04/2017 20:45,2,0.326,ACTIVE,213.96,339.04,59.959,1496623503,"201051344001203","219011344069620",27.41,16.30,0,334.24,350.17,9.1,6.9,0.044,720245.6,720245.6,8558,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623532,2063787.00
06/04/2017 20:45,2,0.244,ACTIVE,212.38,338.14,59.996,1496623503,"274151322000054","219011344069620",27.43,19.50,0,333.33,344.15,6.8,4.7,0.022,947400.6,947400.6,8476,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623533,2063788.00
06/04/2017 20:45,2,0.336,ACTIVE,213.51,338.14,59.986,1496623503,"201051344000867","219011344069620",27.91,17.50,0,333.33,348.96,9.5,7.3,0.049,714475.9,714475.9,8554,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623534,2063789.00
06/04/2017 20:45,2,0.336,ACTIVE,213.74,339.34,59.981,1496623503,"201051344001093","219011344069620",28.15,16.30,0,333.63,349.56,9.6,7.4,0.035,718889.5,718889.5,8544,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623535,2063790.00
06/04/2017 20:45,2,0.299,ACTIVE,213.29,339.04,59.991,1496623503,"201051344000900","219011344069620",27.67,17.30,0,332.73,348.66,8.4,6.2,0.040,735891.9,735891.9,8531,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623536,2063791.00
06/04/2017 20:45,2,0.344,ACTIVE,213.51,338.74,59.986,1496623503,"201051344000648","219011344069620",27.75,16.70,0,333.63,349.26,9.7,7.4,0.044,724711.4,724711.4,8527,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623537,2063792.00
06/04/2017 20:45,2,0.332,ACTIVE,213.29,338.44,59.944,1496623503,"201051344000569","219011344069620",28.96,17.80,0,333.93,348.66,9.8,7.5,0.049,738240.9,738240.9,8514,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623538,2063793.00
06/04/2017 20:45,2,0.352,ACTIVE,213.51,338.14,59.981,1496623503,"201051344000983","219011344069620",28.11,17.80,0,332.73,349.26,10.0,7.7,0.049,728705.2,728705.2,8533,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623539,2063794.00
06/04/2017 20:45,2,0.322,ACTIVE,213.51,338.74,59.991,1496623503,"201051344001158","219011344069620",28.09,17.00,0,332.43,348.96,9.2,7.0,0.049,713942.9,713942.9,8537,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623539,2063795.00
06/04/2017 20:45,2,0.332,ACTIVE,213.96,340.25,59.986,1496623503,"201051344000576","219011344069620",28.19,17.00,0,334.24,349.56,9.5,7.3,0.044,728564.6,728564.6,8531,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623540,2063796.00
06/04/2017 20:45,2,0.250,ACTIVE,212.61,338.74,59.970,1496623503,"274151322000087","219011344069620",26.76,22.50,0,333.93,344.45,6.8,4.7,0.027,920431.7,920431.7,8616,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496623541,2063797.00
06/04/2017 21:00,2,0.248,ACTIVE,213.96,339.34,59.991,1496624403,"201051344000645","219011344069620",27.79,18.30,0,333.63,345.66,7.0,4.8,0.022,727506.2,727506.2,8525,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624404,2063798.00
06/04/2017 21:00,2,0.184,ACTIVE,212.61,336.34,59.981,1496624403,"274151322000085","219011344069620",27.21,18.70,0,334.24,341.15,5.0,2.9,0.022,943640.3,943640.3,8479,0,0,0,L,1151911521,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624405,2063799.00
06/04/2017 21:00,2,0.271,ACTIVE,213.96,339.95,59.991,1496624403,"201051344000633","219011344069620",27.71,17.50,0,332.73,346.56,7.6,5.4,0.031,713996.2,713996.2,8556,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624406,2063800.00
06/04/2017 21:00,2,0.270,ACTIVE,213.51,338.74,59.991,1496624403,"201051344000469","219011344069620",28.37,17.30,0,332.13,345.06,7.8,5.6,0.031,717161.0,717161.0,8534,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624407,2063801.00
06/04/2017 21:00,2,0.270,ACTIVE,213.51,339.04,59.991,1496624403,"201051344000646","219011344069620",28.39,15.80,0,333.03,344.15,7.8,5.6,0.027,712439.4,712439.4,8538,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624408,2063802.00
06/04/2017 21:00,2,0.213,ACTIVE,212.16,337.24,59.986,1496624403,"274151322000052","219011344069620",27.31,18.70,0,333.33,341.75,5.9,3.8,0.022,979802.8,979802.8,8487,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624409,2063803.00
06/04/2017 21:00,2,0.285,ACTIVE,213.74,339.34,59.996,1496624403,"201051344000585","219011344069620",28.59,16.00,0,333.33,345.36,8.3,6.1,0.027,724370.9,724370.9,8537,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624410,2063804.00
06/04/2017 21:00,2,0.268,ACTIVE,213.74,337.54,59.991,1496624403,"201051344001230","219011344069620",27.49,15.30,0,331.83,345.06,7.5,5.3,0.022,717089.3,717089.3,8543,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624411,2063805.00
06/04/2017 21:00,2,0.256,ACTIVE,214.41,339.34,59.996,1496624403,"201051344000582","219011344069620",28.86,15.80,0,334.24,345.06,7.5,5.3,0.027,706704.2,706704.2,8530,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624412,2063806.00
06/04/2017 21:00,2,0.291,ACTIVE,213.51,338.44,60.012,1496624403,"201051344000955","219011344069620",27.67,16.00,0,332.43,345.06,8.2,6.0,0.027,725734.5,725734.5,8542,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624413,2063807.00
06/04/2017 21:00,2,0.111,ACTIVE,212.38,337.24,59.986,1496624403,"274151322000094","219011344069620",30.30,19.30,0,334.54,353.47,3.4,1.3,0.013,803373.6,803373.6,8713,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624414,2063808.00
06/04/2017 21:00,2,0.297,ACTIVE,213.29,338.14,60.002,1496624403,"201051344000579","219011344069620",28.49,16.00,0,333.03,344.76,8.6,6.4,0.027,735161.5,735161.5,8531,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624415,2063809.00
06/04/2017 21:00,2,0.281,ACTIVE,213.74,338.44,60.002,1496624403,"201051344000890","219011344069620",28.45,15.80,0,332.73,345.96,8.1,5.9,0.022,719718.0,719718.0,8540,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624415,2063810.00
06/04/2017 21:00,2,0.273,ACTIVE,213.96,339.04,59.970,1496624403,"201051344000438","219011344069620",28.77,15.80,0,334.24,345.06,8.0,5.8,0.022,722434.1,722434.1,8534,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624416,2063811.00
06/04/2017 21:00,2,0.318,ACTIVE,213.96,339.04,59.996,1496624403,"201051344000417","219011344069620",17.89,15.50,0,333.33,343.55,5.8,3.7,0.018,665214.9,665214.9,8555,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624417,2063812.00
06/04/2017 21:00,2,0.191,ACTIVE,212.38,337.24,59.996,1496624403,"274151322000083","219011344069620",26.44,18.00,0,333.63,341.45,5.1,3.0,0.018,969872.9,969872.9,8491,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624418,2063813.00
06/04/2017 21:00,2,0.199,ACTIVE,212.83,336.94,59.991,1496624403,"274151322000076","219011344069620",27.37,18.70,0,335.14,341.75,5.5,3.4,0.031,1034383.1,1034383.1,8484,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624419,2063814.00
06/04/2017 21:00,2,0.266,ACTIVE,213.51,338.14,60.039,1496624403,"201051344000868","219011344069620",28.09,16.70,0,332.73,344.15,7.6,5.4,0.027,715614.7,715614.7,8539,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624420,2063815.00
06/04/2017 21:00,2,0.184,ACTIVE,212.16,336.04,59.986,1496624403,"274151322000095","219011344069620",27.27,17.80,0,333.93,340.85,5.1,3.0,0.018,1024351.5,1024351.5,8498,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624421,2063816.00
06/04/2017 21:00,2,0.250,ACTIVE,213.29,339.34,59.981,1496624403,"201051344000988","219011344069620",17.87,17.80,0,331.23,344.45,4.5,2.5,0.009,638531.1,638531.1,8550,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624422,2063817.00
06/04/2017 21:00,2,0.266,ACTIVE,213.74,337.84,59.996,1496624403,"201051344001025","219011344069620",28.05,15.80,0,333.63,344.45,7.6,5.4,0.027,721938.6,721938.6,8550,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624423,2063818.00
06/04/2017 21:00,2,0.271,ACTIVE,213.51,338.14,60.028,1496624403,"201051344000458","219011344069620",27.63,18.30,0,333.03,344.15,7.6,5.4,0.031,727589.2,727589.2,8521,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624424,2063819.00
06/04/2017 21:00,2,0.264,ACTIVE,213.96,339.65,59.981,1496624403,"201051344000853","219011344069620",27.95,18.30,0,334.24,345.96,7.5,5.3,0.027,728295.9,728295.9,8533,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624425,2063820.00
06/04/2017 21:00,2,0.246,ACTIVE,214.19,339.65,59.991,1496624403,"201051344000685","219011344069620",28.47,15.50,0,333.33,345.36,7.1,4.9,0.027,722447.3,722447.3,8548,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624426,2063821.00
06/04/2017 21:00,2,0.250,ACTIVE,213.96,339.65,59.991,1496624403,"201051344000917","219011344069620",28.33,16.70,0,332.43,345.36,7.2,5.0,0.022,719064.2,719064.2,8536,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624426,2063822.00
06/04/2017 21:00,2,0.246,ACTIVE,213.96,339.34,59.996,1496624403,"201051344001145","219011344069620",28.61,15.00,0,334.24,345.66,7.2,5.0,0.022,727039.3,727039.3,8528,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624427,2063823.00
06/04/2017 21:00,2,0.270,ACTIVE,213.96,339.04,59.996,1496624403,"201051344000651","219011344069620",27.87,15.80,0,334.24,345.06,7.7,5.5,0.022,715559.5,715559.5,8541,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624428,2063824.00
06/04/2017 21:00,2,0.176,ACTIVE,211.93,337.24,59.975,1496624403,"274151322000088","219011344069620",25.62,18.30,0,333.03,340.85,4.6,2.5,0.018,929932.1,929932.1,8489,0,0,0,L,1151911521,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624429,2063825.00
06/04/2017 21:00,2,0.131,ACTIVE,213.06,337.54,59.981,1496624403,"274151322000068","219011344069620",30.47,20.30,0,335.14,367.00,4.1,2.0,0.009,803816.2,803816.2,8731,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624430,2063826.00
06/04/2017 21:00,2,0.271,ACTIVE,213.51,337.84,59.986,1496624403,"201051344001135","219011344069620",28.39,16.00,0,333.03,343.55,7.8,5.6,0.027,710998.5,710998.5,8529,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624431,2063827.00
06/04/2017 21:00,2,0.270,ACTIVE,213.29,337.84,60.023,1496624403,"201051344000594","219011344069620",28.37,17.00,0,331.53,344.45,7.8,5.6,0.031,730177.0,730177.0,8531,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624432,2063828.00
06/04/2017 21:00,2,0.262,ACTIVE,213.96,338.44,59.954,1496624403,"201051344001203","219011344069620",28.11,15.80,0,333.33,345.36,7.5,5.3,0.027,720247.1,720247.1,8559,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624433,2063829.00
06/04/2017 21:00,2,0.188,ACTIVE,212.16,338.14,59.981,1496624403,"274151322000054","219011344069620",26.70,19.00,0,333.33,340.85,5.0,2.9,0.027,947401.6,947401.6,8477,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624434,2063830.00
06/04/2017 21:00,2,0.258,ACTIVE,213.74,337.54,59.938,1496624403,"201051344000867","219011344069620",28.61,18.30,0,332.73,343.85,7.5,5.3,0.018,714477.5,714477.5,8555,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624435,2063831.00
06/04/2017 21:00,2,0.281,ACTIVE,213.74,339.34,59.975,1496624403,"201051344001093","219011344069620",28.19,16.00,0,333.33,344.76,8.1,5.9,0.022,718891.1,718891.1,8545,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624436,2063832.00
06/04/2017 21:00,2,0.227,ACTIVE,213.29,338.74,59.975,1496624403,"201051344000900","219011344069620",27.27,17.80,0,332.13,345.36,6.3,4.1,0.022,735893.2,735893.2,8532,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624436,2063833.00
06/04/2017 21:00,2,0.273,ACTIVE,213.51,338.74,60.002,1496624403,"201051344000648","219011344069620",27.55,17.00,0,333.03,345.66,7.6,5.4,0.027,724713.0,724713.0,8528,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624437,2063834.00
06/04/2017 21:00,2,0.271,ACTIVE,213.51,338.44,59.981,1496624403,"201051344000569","219011344069620",28.11,18.70,0,332.43,344.45,7.7,5.5,0.027,738242.5,738242.5,8515,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624438,2063835.00
06/04/2017 21:00,2,0.275,ACTIVE,213.51,337.84,59.970,1496624403,"201051344000983","219011344069620",28.53,18.30,0,332.43,344.15,8.0,5.8,0.027,728706.9,728706.9,8534,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624439,2063836.00
06/04/2017 21:00,2,0.254,ACTIVE,213.51,338.14,59.975,1496624403,"201051344001158","219011344069620",27.93,17.50,0,331.53,344.76,7.2,5.1,0.031,713944.3,713944.3,8538,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624440,2063837.00
06/04/2017 21:00,2,0.258,ACTIVE,213.74,339.34,59.981,1496624403,"201051344000576","219011344069620",28.37,17.80,0,333.03,345.66,7.5,5.3,0.027,728566.1,728566.1,8532,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624441,2063838.00
06/04/2017 21:00,2,0.191,ACTIVE,212.38,336.94,59.981,1496624403,"274151322000087","219011344069620",26.56,21.80,0,333.33,341.45,5.2,3.0,0.013,920432.6,920432.6,8617,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496624442,2063839.00
06/04/2017 21:15,2,0.191,ACTIVE,213.51,338.14,59.996,1496625304,"201051344000645","219011344069620",26.60,18.30,0,333.33,345.36,5.2,3.1,0.013,727507.2,727507.2,8526,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625305,2063840.00
06/04/2017 21:15,2,0.127,ACTIVE,212.61,336.94,59.970,1496625304,"274151322000085","219011344069620",24.73,18.00,0,333.93,339.95,3.2,1.2,0.004,943640.8,943640.8,8480,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625306,2063841.00
06/04/2017 21:15,2,0.213,ACTIVE,213.74,339.95,59.981,1496625304,"201051344000633","219011344069620",26.46,17.30,0,332.43,345.96,5.8,3.6,0.013,713997.3,713997.3,8557,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625307,2063842.00
06/04/2017 21:15,2,0.219,ACTIVE,213.29,337.84,59.970,1496625304,"201051344000469","219011344069620",27.45,16.70,0,331.83,343.85,6.1,4.0,0.013,717162.1,717162.1,8535,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625308,2063843.00
06/04/2017 21:15,2,0.221,ACTIVE,212.83,337.24,59.975,1496625304,"201051344000646","219011344069620",27.31,15.30,0,332.13,344.15,6.1,4.0,0.009,712440.6,712440.6,8539,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625309,2063844.00
06/04/2017 21:15,2,0.150,ACTIVE,212.16,337.24,59.986,1496625304,"274151322000052","219011344069620",26.38,17.80,0,333.63,340.85,4.0,2.0,0.000,979803.5,979803.5,8488,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625310,2063845.00
06/04/2017 21:15,2,0.232,ACTIVE,213.29,338.44,59.959,1496625304,"201051344000585","219011344069620",27.17,15.80,0,332.73,344.45,6.4,4.3,0.013,724372.2,724372.2,8538,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625311,2063846.00
06/04/2017 21:15,2,0.219,ACTIVE,213.06,336.94,59.981,1496625304,"201051344001230","219011344069620",25.15,15.30,0,333.03,342.35,5.6,3.5,0.009,717090.4,717090.4,8544,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625311,2063847.00
06/04/2017 21:15,2,0.211,ACTIVE,213.51,338.44,59.975,1496625304,"201051344000582","219011344069620",27.21,15.50,0,333.63,344.15,5.8,3.7,0.009,706705.3,706705.3,8531,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625312,2063848.00
06/04/2017 21:15,2,0.236,ACTIVE,212.61,336.64,59.975,1496625304,"201051344000955","219011344069620",26.86,15.50,0,332.73,343.25,6.5,4.3,0.009,725735.7,725735.7,8543,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625313,2063849.00
06/04/2017 21:15,2,0.066,ACTIVE_NO_POWER,212.38,337.24,59.975,1496625304,"274151322000094","219011344069620",29.04,18.30,0,334.54,339.95,1.9,0.0,0.000,803373.8,803373.8,8714,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625314,2063850.00
06/04/2017 21:15,2,0.246,ACTIVE,213.29,337.24,59.981,1496625304,"201051344000579","219011344069620",27.45,15.80,0,332.73,342.65,6.9,4.7,0.013,735162.8,735162.8,8532,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625315,2063851.00
06/04/2017 21:15,2,0.229,ACTIVE,212.83,336.94,59.970,1496625304,"201051344000890","219011344069620",26.66,15.50,0,333.33,343.55,6.2,4.1,0.009,719719.3,719719.3,8541,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625316,2063852.00
06/04/2017 21:15,2,0.227,ACTIVE,213.29,337.84,59.970,1496625304,"201051344000438","219011344069620",27.10,15.30,0,334.24,343.85,6.2,4.1,0.004,722435.3,722435.3,8535,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625317,2063853.00
06/04/2017 21:15,2,0.242,ACTIVE,213.29,337.54,59.975,1496625304,"201051344000417","219011344069620",18.07,15.30,0,325.22,349.86,4.5,2.4,0.000,665215.6,665215.6,8556,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625318,2063854.00
