ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 21:15,2,0.123,ACTIVE,212.38,337.24,59.954,1496625304,"274151322000083","219011344069620",26.16,17.80,0,333.03,340.55,3.3,1.2,0.009,969873.4,969873.4,8492,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625319,2063855.00
06/04/2017 21:15,2,0.133,ACTIVE,213.06,336.94,59.970,1496625304,"274151322000076","219011344069620",26.76,18.00,0,334.84,340.85,3.6,1.5,0.009,1034383.7,1034383.7,8485,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625319,2063856.00
06/04/2017 21:15,2,0.211,ACTIVE,213.29,337.84,59.981,1496625304,"201051344000868","219011344069620",26.44,16.70,0,332.73,342.65,5.7,3.5,0.009,715615.8,715615.8,8540,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625320,2063857.00
06/04/2017 21:15,2,0.121,ACTIVE,212.38,336.64,59.965,1496625304,"274151322000095","219011344069620",25.43,17.50,0,333.63,339.65,3.1,1.1,0.009,1024352.0,1024352.0,8499,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625321,2063858.00
06/04/2017 21:15,2,0.176,ACTIVE,213.29,338.44,59.959,1496625304,"201051344000988","219011344069620",18.05,17.30,0,330.33,346.56,3.2,1.2,0.004,638531.6,638531.6,8551,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625322,2063859.00
06/04/2017 21:15,2,0.211,ACTIVE,212.83,336.94,59.975,1496625304,"201051344001025","219011344069620",26.68,15.30,0,333.33,343.25,5.7,3.6,0.004,721939.7,721939.7,8551,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625323,2063860.00
06/04/2017 21:15,2,0.213,ACTIVE,213.06,337.54,59.981,1496625304,"201051344000458","219011344069620",26.68,18.00,0,332.73,343.55,5.8,3.6,0.009,727590.3,727590.3,8522,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625324,2063861.00
06/04/2017 21:15,2,0.211,ACTIVE,213.96,339.04,59.954,1496625304,"201051344000853","219011344069620",25.64,17.80,0,334.24,345.36,5.5,3.4,0.009,728296.9,728296.9,8534,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625325,2063862.00
06/04/2017 21:15,2,0.201,ACTIVE,213.51,338.74,59.986,1496625304,"201051344000685","219011344069620",26.12,15.30,0,333.63,344.76,5.3,3.2,0.013,722448.3,722448.3,8549,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625326,2063863.00
06/04/2017 21:15,2,0.209,ACTIVE,213.06,338.14,59.981,1496625304,"201051344000917","219011344069620",26.06,16.30,0,333.03,344.45,5.5,3.4,0.009,719065.2,719065.2,8537,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625327,2063864.00
06/04/2017 21:15,2,0.197,ACTIVE,213.29,338.14,59.975,1496625304,"201051344001145","219011344069620",26.60,15.00,0,334.84,344.15,5.3,3.2,0.013,727040.3,727040.3,8529,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625328,2063865.00
06/04/2017 21:15,2,0.223,ACTIVE,213.06,338.14,59.975,1496625304,"201051344000651","219011344069620",26.36,15.30,0,333.93,343.85,6.0,3.8,0.013,715560.7,715560.7,8542,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625328,2063866.00
06/04/2017 21:15,2,0.111,ACTIVE,212.38,336.94,59.938,1496625304,"274151322000088","219011344069620",25.05,17.80,0,333.33,339.95,2.8,0.8,0.009,929932.5,929932.5,8490,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625329,2063867.00
06/04/2017 21:15,2,0.084,ACTIVE,213.06,337.84,59.970,1496625304,"274151322000068","219011344069620",29.06,19.30,0,335.14,340.85,2.5,0.5,0.000,803816.5,803816.5,8732,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625330,2063868.00
06/04/2017 21:15,2,0.211,ACTIVE,212.83,336.64,59.986,1496625304,"201051344001135","219011344069620",27.47,15.50,0,333.03,342.95,5.9,3.8,0.009,710999.7,710999.7,8530,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625331,2063869.00
06/04/2017 21:15,2,0.215,ACTIVE,213.06,338.14,59.986,1496625304,"201051344000594","219011344069620",26.50,16.70,0,331.23,343.25,5.8,3.7,0.004,730178.2,730178.2,8532,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625332,2063870.00
06/04/2017 21:15,2,0.217,ACTIVE,213.06,337.54,59.975,1496625304,"201051344001203","219011344069620",26.36,15.50,0,334.24,345.66,5.8,3.7,0.013,720248.2,720248.2,8560,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625333,2063871.00
06/04/2017 21:15,2,0.119,ACTIVE,212.38,337.24,59.991,1496625304,"274151322000054","219011344069620",25.90,18.30,0,333.33,339.95,3.1,1.1,0.004,947402.1,947402.1,8478,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625334,2063872.00
06/04/2017 21:15,2,0.205,ACTIVE,213.51,337.84,59.975,1496625304,"201051344000867","219011344069620",26.78,18.00,0,333.03,342.95,5.6,3.5,0.004,714478.6,714478.6,8556,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625335,2063873.00
06/04/2017 21:15,2,0.240,ACTIVE,213.06,338.14,59.975,1496625304,"201051344001093","219011344069620",26.00,15.80,0,333.93,344.45,6.4,4.2,0.009,718892.4,718892.4,8546,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625336,2063874.00
06/04/2017 21:15,2,0.164,ACTIVE,213.29,338.14,59.975,1496625304,"201051344000900","219011344069620",25.64,17.50,0,332.13,342.95,4.3,2.2,0.009,735894.0,735894.0,8533,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625337,2063875.00
06/04/2017 21:15,2,0.215,ACTIVE,213.51,338.14,59.959,1496625304,"201051344000648","219011344069620",26.48,16.70,0,333.33,343.85,5.8,3.6,0.013,724714.1,724714.1,8529,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625338,2063876.00
06/04/2017 21:15,2,0.217,ACTIVE,213.29,337.84,59.996,1496625304,"201051344000569","219011344069620",26.80,18.00,0,332.73,342.95,5.9,3.8,0.009,738243.7,738243.7,8516,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625339,2063877.00
06/04/2017 21:15,2,0.223,ACTIVE,213.29,337.54,59.965,1496625304,"201051344000983","219011344069620",26.68,17.80,0,332.43,342.65,6.0,3.9,0.004,728708.1,728708.1,8535,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625340,2063878.00
06/04/2017 21:15,2,0.199,ACTIVE,213.51,337.84,59.986,1496625304,"201051344001158","219011344069620",26.22,17.00,0,332.13,343.85,5.3,3.2,0.004,713945.4,713945.4,8539,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625341,2063879.00
06/04/2017 21:15,2,0.215,ACTIVE,213.74,339.04,60.012,1496625304,"201051344000576","219011344069620",25.29,17.50,0,333.63,344.15,5.5,3.4,0.009,728567.2,728567.2,8533,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625342,2063880.00
06/04/2017 21:15,2,0.131,ACTIVE,212.61,337.24,59.981,1496625304,"274151322000087","219011344069620",25.64,21.00,0,331.23,341.45,3.4,1.4,0.000,920433.2,920433.2,8618,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496625343,2063881.00
06/04/2017 21:30,2,0.146,ALERT,213.51,300.87,59.959,1496626204,"201051344000645","219011344069620",22.62,17.30,0,300.57,362.49,3.4,1.3,0.000,727507.8,727507.8,8527,0,0,0,L,1122011218,0,121.78,122.68,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626206,2063882.00
06/04/2017 21:30,2,0.072,ALERT,212.38,298.77,59.954,1496626204,"274151322000085","219011344069620",23.70,17.00,0,297.26,343.85,1.8,0.0,0.000,943641.0,943641.0,8481,0,0,0,L,1151911521,0,122.23,122.46,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626207,2063883.00
06/04/2017 21:30,2,0.150,ALERT,213.74,300.87,59.954,1496626204,"201051344000633","219011344069620",23.58,15.80,0,297.26,343.25,3.6,1.6,0.000,713998.0,713998.0,8558,0,0,0,L,1122011218,0,122.01,122.91,0002,16,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626209,2063884.00
06/04/2017 21:30,2,0.180,ALERT,213.29,301.17,59.996,1496626204,"201051344000469","219011344069620",22.05,15.50,0,298.17,341.75,4.0,2.0,0.000,717162.9,717162.9,8536,0,0,0,L,1122011218,0,121.10,122.91,0002,14,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626211,2063885.00
06/04/2017 21:30,2,0.174,ALERT,212.83,301.17,59.933,1496626204,"201051344000646","219011344069620",21.91,14.30,0,298.17,340.25,3.9,1.8,0.000,712441.3,712441.3,8540,0,0,0,L,1122011218,0,122.46,121.78,0002,12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626213,2063886.00
06/04/2017 21:30,2,0.100,ALERT,211.70,299.07,59.970,1496626204,"274151322000052","219011344069620",23.52,16.70,0,296.96,339.65,2.4,0.4,0.000,979803.8,979803.8,8489,0,0,0,L,1151911521,0,121.33,122.68,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626215,2063887.00
06/04/2017 21:30,2,0.176,ALERT,213.29,301.77,59.949,1496626204,"201051344000585","219011344069620",23.48,15.00,0,299.67,357.98,4.2,2.1,0.000,724373.0,724373.0,8539,0,0,0,L,1122011218,0,122.01,122.01,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626217,2063888.00
06/04/2017 21:30,2,0.156,ALERT,213.06,301.17,59.922,1496626204,"201051344001230","219011344069620",22.11,14.30,0,299.37,343.85,3.5,1.5,0.000,717091.0,717091.0,8545,0,0,0,L,1122011218,0,122.46,121.55,0002,12,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626218,2063889.00
06/04/2017 21:30,2,0.172,ALERT,213.74,302.37,59.938,1496626204,"201051344000582","219011344069620",20.89,15.00,0,301.17,358.28,3.7,1.6,0.000,706706.0,706706.0,8532,0,0,0,L,1122011218,0,122.46,122.23,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626220,2063890.00
06/04/2017 21:30,2,0.195,ALERT,212.83,301.47,59.959,1496626204,"201051344000955","219011344069620",21.01,14.70,0,298.47,339.95,4.2,2.1,0.000,725736.5,725736.5,8544,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626222,2063891.00
06/04/2017 21:30,2,0.000,ALERT,212.38,297.57,59.954,1496626204,"274151322000094","219011344069620",40.31,16.70,0,296.66,397.96,0.0,0.0,0.000,803373.8,803373.8,8715,0,0,0,L,1151911521,0,121.55,122.91,0002,13,0,0,0,0,0,0,208,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626224,2063892.00
06/04/2017 21:30,2,0.193,ALERT,213.29,301.77,59.954,1496626204,"201051344000579","219011344069620",22.26,15.00,0,300.87,360.69,4.4,2.3,0.000,735163.7,735163.7,8533,0,0,0,L,1122011218,0,121.55,122.46,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626225,2063893.00
06/04/2017 21:30,2,0.170,ALERT,213.06,302.07,59.959,1496626204,"201051344000890","219011344069620",23.91,15.30,0,299.67,341.75,4.2,2.1,0.000,719720.1,719720.1,8542,0,0,0,L,1122011218,0,122.23,121.33,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626227,2063894.00
06/04/2017 21:30,2,0.164,ALERT,213.51,301.47,59.959,1496626204,"201051344000438","219011344069620",23.84,14.30,0,300.27,341.45,4.0,2.0,0.000,722436.1,722436.1,8536,0,0,0,L,1122011218,0,122.68,122.01,0002,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626229,2063895.00
06/04/2017 21:30,2,0.193,ALERT,213.51,300.87,59.959,1496626204,"201051344000417","219011344069620",17.97,14.00,0,298.47,341.75,3.5,1.5,0.000,665216.1,665216.1,8557,0,0,0,L,1122011218,0,122.01,122.01,0002,12,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626231,2063896.00
06/04/2017 21:30,2,0.076,ALERT,212.38,298.77,59.954,1496626204,"274151322000083","219011344069620",23.38,16.30,0,297.57,348.96,1.8,0.0,0.000,969873.5,969873.5,8493,0,0,0,L,1151911521,0,121.78,122.46,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626233,2063897.00
06/04/2017 21:30,2,0.078,ALERT,212.61,298.17,60.002,1496626204,"274151322000076","219011344069620",24.23,16.70,0,297.26,339.95,1.9,0.0,0.000,1034383.9,1034383.9,8486,0,0,0,L,1151911521,0,122.01,122.91,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626234,2063898.00
06/04/2017 21:30,2,0.152,ALERT,213.06,301.77,60.007,1496626204,"201051344000868","219011344069620",22.98,15.80,0,299.67,341.15,3.6,1.5,0.000,715616.4,715616.4,8541,0,0,0,L,1122011218,0,121.33,122.91,0002,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626236,2063899.00
06/04/2017 21:30,2,0.068,ALERT,212.16,299.07,59.981,1496626204,"274151322000095","219011344069620",23.66,16.30,0,298.17,344.15,1.6,0.0,0.000,1024352.1,1024352.1,8500,0,0,0,L,1151911521,0,122.01,122.23,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626238,2063900.00
06/04/2017 21:30,2,0.117,ALERT,213.06,301.17,59.965,1496626204,"201051344000988","219011344069620",18.13,15.80,0,296.66,341.45,2.2,0.2,0.000,638531.7,638531.7,8552,0,0,0,L,1122011218,0,121.33,122.68,0002,13,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626240,2063901.00
06/04/2017 21:30,2,0.146,ALERT,212.83,300.57,59.944,1496626204,"201051344001025","219011344069620",24.17,14.70,0,299.67,356.78,3.6,1.5,0.000,721940.4,721940.4,8552,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626242,2063902.00
06/04/2017 21:30,2,0.152,ALERT,213.06,301.47,59.965,1496626204,"201051344000458","219011344069620",23.50,17.00,0,300.57,341.45,3.6,1.6,0.000,727590.9,727590.9,8523,0,0,0,L,1122011218,0,121.55,122.46,0002,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626244,2063903.00
06/04/2017 21:30,2,0.141,ALERT,213.74,301.17,59.970,1496626204,"201051344000853","219011344069620",22.38,16.00,0,300.57,342.65,3.2,1.2,0.000,728297.5,728297.5,8535,0,0,0,L,1122011218,0,122.01,122.91,0002,17,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626245,2063904.00
06/04/2017 21:30,2,0.154,ALERT,213.51,301.17,59.965,1496626204,"201051344000685","219011344069620",20.10,14.30,0,298.47,341.15,3.2,1.1,0.000,722448.9,722448.9,8550,0,0,0,L,1122011218,0,122.91,121.78,0002,12,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626247,2063905.00
06/04/2017 21:30,2,0.146,ALERT,213.51,300.57,59.959,1496626204,"201051344000917","219011344069620",22.68,15.50,0,297.26,340.85,3.4,1.4,0.000,719065.9,719065.9,8538,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626249,2063906.00
06/04/2017 21:30,2,0.137,ALERT,213.51,301.47,59.928,1496626204,"201051344001145","219011344069620",23.40,14.00,0,299.37,341.45,3.3,1.2,0.000,727040.9,727040.9,8530,0,0,0,L,1122011218,0,122.23,122.01,0002,14,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626251,2063907.00
06/04/2017 21:30,2,0.184,ALERT,213.29,300.57,59.959,1496626204,"201051344000651","219011344069620",20.61,14.00,0,299.67,340.85,3.9,1.8,0.000,715561.4,715561.4,8543,0,0,0,L,1122011218,0,122.46,121.78,0002,12,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626253,2063908.00
06/04/2017 21:30,2,0.059,ALERT,211.93,298.47,59.959,1496626204,"274151322000088","219011344069620",23.12,16.30,0,296.96,342.35,1.4,0.0,0.000,929932.5,929932.5,8491,0,0,0,L,1151911521,0,122.46,122.01,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626255,2063909.00
06/04/2017 21:30,2,0.049,ALERT,212.61,308.39,59.970,1496626204,"274151322000068","219011344069620",20.40,17.30,0,296.36,396.15,1.1,0.0,0.000,803816.5,803816.5,8733,0,0,0,L,1151911521,0,122.46,122.68,0002,14,0,0,0,0,0,0,212,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626257,2063910.00
06/04/2017 21:30,2,0.158,ALERT,212.83,301.47,59.986,1496626204,"201051344001135","219011344069620",23.84,14.70,0,300.57,356.48,3.8,1.8,0.000,711000.4,711000.4,8531,0,0,0,L,1122011218,0,122.01,121.78,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626258,2063911.00
06/04/2017 21:30,2,0.154,ALERT,212.83,301.77,59.965,1496626204,"201051344000594","219011344069620",22.68,15.80,0,299.67,340.85,3.6,1.5,0.000,730178.8,730178.8,8533,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626260,2063912.00
06/04/2017 21:30,2,0.166,ALERT,213.29,301.17,59.981,1496626204,"201051344001203","219011344069620",21.15,15.00,0,300.27,361.89,3.6,1.5,0.000,720248.9,720248.9,8561,0,0,0,L,1122011218,0,122.68,121.78,0002,12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626262,2063913.00
06/04/2017 21:30,2,0.068,ALERT,211.93,298.77,59.965,1496626204,"274151322000054","219011344069620",23.36,17.00,0,297.26,340.25,1.6,0.0,0.000,947402.2,947402.2,8479,0,0,0,L,1151911521,0,122.01,122.01,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626264,2063914.00
06/04/2017 21:30,2,0.150,ALERT,213.29,300.57,59.944,1496626204,"201051344000867","219011344069620",23.26,17.00,0,298.77,341.45,3.6,1.5,0.000,714479.2,714479.2,8557,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626266,2063915.00
06/04/2017 21:30,2,0.182,ALERT,213.29,301.17,59.975,1496626204,"201051344001093","219011344069620",22.70,15.30,0,298.47,340.55,4.2,2.1,0.000,718893.2,718893.2,8547,0,0,0,L,1122011218,0,122.23,122.01,0002,15,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626268,2063916.00
06/04/2017 21:30,2,0.107,ALERT,213.06,301.17,59.954,1496626204,"201051344000900","219011344069620",22.86,16.30,0,299.07,340.85,2.5,0.5,0.000,735894.3,735894.3,8534,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626269,2063917.00
06/04/2017 21:30,2,0.150,ALERT,213.29,300.57,59.970,1496626204,"201051344000648","219011344069620",23.38,15.80,0,299.37,341.45,3.6,1.5,0.000,724714.8,724714.8,8530,0,0,0,L,1122011218,0,121.10,122.68,0002,14,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626271,2063918.00
06/04/2017 21:30,2,0.158,ALERT,213.06,301.47,59.981,1496626204,"201051344000569","219011344069620",23.40,16.70,0,300.87,356.48,3.8,1.7,0.000,738244.4,738244.4,8517,0,0,0,L,1122011218,0,121.10,122.68,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626273,2063919.00
06/04/2017 21:30,2,0.158,ALERT,213.06,300.87,59.970,1496626204,"201051344000983","219011344069620",23.16,16.30,0,299.97,340.55,3.8,1.7,0.000,728708.8,728708.8,8536,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626275,2063920.00
06/04/2017 21:30,2,0.145,ALERT,213.06,300.57,59.933,1496626204,"201051344001158","219011344069620",21.81,15.50,0,299.07,341.15,3.2,1.2,0.000,713945.9,713945.9,8540,0,0,0,L,1122011218,0,121.33,122.23,0002,15,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626276,2063921.00
06/04/2017 21:30,2,0.152,ALERT,213.51,301.17,59.975,1496626204,"201051344000576","219011344069620",22.09,16.30,0,299.07,341.75,3.4,1.4,0.000,728567.8,728567.8,8534,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626278,2063922.00
06/04/2017 21:30,2,0.084,ALERT,212.16,297.57,59.970,1496626204,"274151322000087","219011344069620",22.50,18.70,0,296.36,340.85,1.9,0.0,0.000,920433.3,920433.3,8619,0,0,0,L,1151911521,0,122.01,122.46,0002,16,0,0,0,0,0,0,76,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496626280,2063923.00
06/04/2017 21:45,2,0.051,ALERT,213.29,299.67,59.996,1496627104,"201051344000645","219011344069620",28.11,16.00,0,298.77,302.07,1.4,0.0,0.000,727507.9,727507.9,8529,0,0,0,L,1122011218,0,121.78,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1496627106,2063924.00
06/04/2017 21:45,2,0.021,ALERT,211.93,298.17,59.981,1496627104,"274151322000085","219011344069620",26.64,16.00,0,296.06,299.97,0.0,0.0,0.000,943641.0,943641.0,8483,0,0,0,L,1151911521,0,122.68,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1496627108,2063925.00
06/04/2017 21:45,2,0.070,ALERT,213.51,299.37,59.996,1496627104,"201051344000633","219011344069620",27.75,15.00,0,296.96,301.77,2.0,0.0,0.000,713998.1,713998.1,8560,0,0,0,L,1122011218,0,121.78,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1496627110,2063926.00
06/04/2017 21:45,2,0.080,ALERT,212.83,299.67,59.996,1496627104,"201051344000469","219011344069620",27.35,14.30,0,297.87,302.07,2.2,0.2,0.000,717163.1,717163.1,8538,0,0,0,L,1122011218,0,120.88,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1496627111,2063927.00
06/04/2017 21:45,2,0.062,ALERT,213.06,300.27,59.986,1496627104,"201051344000646","219011344069620",27.61,13.70,0,298.77,302.07,1.8,0.0,0.000,712441.5,712441.5,8542,0,0,0,L,1122011218,0,122.23,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1496627113,2063928.00
06/04/2017 21:45,2,0.043,ALERT,211.70,297.87,59.986,1496627104,"274151322000052","219011344069620",27.00,15.50,0,295.46,300.27,0.0,0.0,0.000,979803.8,979803.8,8491,0,0,0,L,1151911521,0,121.33,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1496627115,2063929.00
06/04/2017 21:45,2,0.084,ALERT,213.29,300.57,60.023,1496627104,"201051344000585","219011344069620",28.07,14.30,0,299.07,302.37,2.4,0.4,0.000,724373.2,724373.2,8541,0,0,0,L,1122011218,0,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1496627117,2063930.00
06/04/2017 21:45,2,0.074,ALERT,213.29,300.87,59.991,1496627104,"201051344001230","219011344069620",27.53,14.00,0,299.67,302.68,2.1,0.1,0.000,717091.2,717091.2,8547,0,0,0,L,1122011218,0,122.46,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1496627119,2063931.00
06/04/2017 21:45,2,0.068,ALERT,213.74,301.17,59.991,1496627104,"201051344000582","219011344069620",27.85,14.00,0,300.27,303.28,2.0,0.0,0.000,706706.1,706706.1,8534,0,0,0,L,1122011218,0,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1496627120,2063932.00
06/04/2017 21:45,2,0.086,ALERT,212.83,300.57,59.991,1496627104,"201051344000955","219011344069620",27.93,14.00,0,299.67,302.37,2.5,0.5,0.000,725736.8,725736.8,8546,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1496627122,2063933.00
06/04/2017 21:45,2,0.000,ALERT,212.16,297.57,59.981,1496627104,"274151322000094","219011344069620",0.00,15.50,0,295.46,385.63,0.0,0.0,0.000,803373.8,803373.8,8717,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,79,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496627124,2063934.00
06/04/2017 21:45,2,0.094,ALERT,212.83,300.57,59.991,1496627104,"201051344000579","219011344069620",28.03,14.30,0,299.37,302.68,2.7,0.7,0.000,735164.0,735164.0,8535,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1496627126,2063935.00
06/04/2017 21:45,2,0.100,ALERT,213.06,300.87,60.023,1496627104,"201051344000890","219011344069620",28.13,14.30,0,300.27,303.28,2.8,0.8,0.000,719720.4,719720.4,8544,0,0,0,L,1122011218,0,122.23,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1496627128,2063936.00
06/04/2017 21:45,2,0.084,ALERT,213.29,300.57,59.986,1496627104,"201051344000438","219011344069620",27.97,13.70,0,299.67,302.68,2.4,0.4,0.000,722436.3,722436.3,8538,0,0,0,L,1122011218,0,122.46,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1496627129,2063937.00
06/04/2017 21:45,2,0.121,ALERT,213.29,299.97,59.986,1496627104,"201051344000417","219011344069620",17.93,13.70,0,298.77,302.07,2.2,0.2,0.000,665216.3,665216.3,8559,0,0,0,L,1122011218,0,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1496627131,2063938.00
06/04/2017 21:45,2,0.018,ALERT,212.16,298.77,59.975,1496627104,"274151322000083","219011344069620",26.70,15.50,0,295.76,300.27,0.0,0.0,0.000,969873.5,969873.5,8495,0,0,0,L,1151911521,0,122.01,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1496627133,2063939.00
06/04/2017 21:45,2,0.020,ALERT,212.61,297.87,59.986,1496627104,"274151322000076","219011344069620",27.43,15.50,0,295.76,300.27,0.0,0.0,0.000,1034383.9,1034383.9,8488,0,0,0,L,1151911521,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1496627135,2063940.00
06/04/2017 21:45,2,0.076,ALERT,212.83,300.57,59.996,1496627104,"201051344000868","219011344069620",27.49,14.70,0,299.37,302.68,2.2,0.2,0.000,715616.6,715616.6,8543,0,0,0,L,1122011218,0,121.33,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1496627137,2063941.00
06/04/2017 21:45,2,0.012,ALERT,212.38,299.37,59.975,1496627104,"274151322000095","219011344069620",26.60,15.30,0,296.66,300.57,0.0,0.0,0.000,1024352.1,1024352.1,8502,0,0,0,L,1151911521,0,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1496627139,2063942.00
06/04/2017 21:45,2,0.057,ALERT,212.83,299.97,59.991,1496627104,"201051344000988","219011344069620",18.07,15.00,0,296.66,302.37,1.0,0.0,0.000,638531.7,638531.7,8554,0,0,0,L,1122011218,0,121.10,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1496627141,2063943.00
06/04/2017 21:45,2,0.068,ALERT,213.06,299.37,59.986,1496627104,"201051344001025","219011344069620",28.09,13.70,0,298.77,302.98,2.0,0.0,0.000,721940.5,721940.5,8554,0,0,0,L,1122011218,0,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1496627142,2063944.00
06/04/2017 21:45,2,0.074,ALERT,212.83,299.97,59.991,1496627104,"201051344000458","219011344069620",27.43,16.00,0,298.77,302.98,2.1,0.1,0.000,727591.1,727591.1,8525,0,0,0,L,1122011218,0,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1496627144,2063945.00
06/04/2017 21:45,2,0.061,ALERT,213.51,299.67,59.981,1496627104,"201051344000853","219011344069620",28.03,15.00,0,298.77,302.37,1.8,0.0,0.000,728297.6,728297.6,8537,0,0,0,L,1122011218,0,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1496627146,2063946.00
06/04/2017 21:45,2,0.049,ALERT,213.51,300.27,59.986,1496627104,"201051344000685","219011344069620",27.71,13.70,0,299.37,302.37,1.4,0.0,0.000,722448.9,722448.9,8552,0,0,0,L,1122011218,0,122.91,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1496627148,2063947.00
06/04/2017 21:45,2,0.064,ALERT,213.29,299.97,60.012,1496627104,"201051344000917","219011344069620",27.47,14.70,0,297.87,301.77,1.8,0.0,0.000,719066.0,719066.0,8540,0,0,0,L,1122011218,0,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1496627150,2063948.00
06/04/2017 21:45,2,0.062,ALERT,213.51,300.57,59.986,1496627104,"201051344001145","219011344069620",27.89,13.70,0,299.67,302.98,1.8,0.0,0.000,727041.0,727041.0,8532,0,0,0,L,1122011218,0,122.23,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1496627152,2063949.00
06/04/2017 21:45,2,0.072,ALERT,213.29,299.67,59.981,1496627104,"201051344000651","219011344069620",27.67,13.30,0,299.07,301.77,2.0,0.0,0.000,715561.6,715561.6,8545,0,0,0,L,1122011218,0,122.46,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1496627153,2063950.00
06/04/2017 21:45,2,0.008,ALERT,211.70,298.17,59.975,1496627104,"274151322000088","219011344069620",24.99,15.50,0,295.46,299.67,0.0,0.0,0.000,929932.5,929932.5,8493,0,0,0,L,1151911521,0,122.23,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1496627155,2063951.00
06/04/2017 21:45,2,0.000,ALERT,212.61,297.57,59.975,1496627104,"274151322000068","219011344069620",0.00,16.00,0,296.06,385.03,0.0,0.0,0.000,803816.5,803816.5,8735,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,74,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1496627157,2063952.00
06/04/2017 21:45,2,0.078,ALERT,212.83,299.97,59.981,1496627104,"201051344001135","219011344069620",28.13,14.00,0,299.37,302.68,2.2,0.2,0.000,711000.6,711000.6,8533,0,0,0,L,1122011218,0,122.01,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1496627159,2063953.00
06/04/2017 21:45,2,0.074,ALERT,212.61,300.57,60.023,1496627104,"201051344000594","219011344069620",28.01,15.00,0,298.47,302.68,2.2,0.2,0.000,730179.0,730179.0,8535,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1496627161,2063954.00
06/04/2017 21:45,2,0.068,ALERT,213.29,299.97,59.986,1496627104,"201051344001203","219011344069620",27.39,14.30,0,299.37,303.88,1.9,0.0,0.000,720249.0,720249.0,8563,0,0,0,L,1122011218,0,122.68,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1496627162,2063955.00
06/04/2017 21:45,2,0.016,ALERT,211.70,299.07,60.002,1496627104,"274151322000054","219011344069620",26.38,16.00,0,295.76,300.27,0.0,0.0,0.000,947402.2,947402.2,8481,0,0,0,L,1151911521,0,122.23,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1496627164,2063956.00
06/04/2017 21:45,2,0.074,ALERT,213.06,299.67,59.986,1496627104,"201051344000867","219011344069620",27.02,15.80,0,298.77,302.37,2.1,0.1,0.000,714479.3,714479.3,8559,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1496627166,2063957.00
06/04/2017 21:45,2,0.105,ALERT,213.06,300.27,59.991,1496627104,"201051344001093","219011344069620",27.12,14.70,0,299.07,302.07,2.9,0.9,0.000,718893.5,718893.5,8549,0,0,0,L,1122011218,0,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1496627168,2063958.00
06/04/2017 21:45,2,0.031,ALERT,212.83,299.97,60.002,1496627104,"201051344000900","219011344069620",27.17,15.30,0,298.47,302.07,0.9,0.0,0.000,735894.4,735894.4,8536,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1496627170,2063959.00
06/04/2017 21:45,2,0.076,ALERT,213.06,299.37,60.028,1496627104,"201051344000648","219011344069620",27.65,15.00,0,298.17,302.07,2.1,0.2,0.000,724714.9,724714.9,8532,0,0,0,L,1122011218,0,121.10,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1496627172,2063960.00
06/04/2017 21:45,2,0.082,ALERT,213.06,300.57,59.986,1496627104,"201051344000569","219011344069620",27.93,15.50,0,299.37,302.68,2.4,0.3,0.000,738244.6,738244.6,8519,0,0,0,L,1122011218,0,121.10,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1496627173,2063961.00
06/04/2017 21:45,2,0.084,ALERT,213.06,300.27,59.975,1496627104,"201051344000983","219011344069620",27.47,15.30,0,299.07,302.37,2.4,0.3,0.000,728709.0,728709.0,8538,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1496627175,2063962.00
06/04/2017 21:45,2,0.055,ALERT,212.83,299.67,59.986,1496627104,"201051344001158","219011344069620",27.45,14.70,0,298.17,301.47,1.5,0.0,0.000,713946.0,713946.0,8542,0,0,0,L,1122011218,0,121.33,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1496627177,2063963.00
06/04/2017 21:45,2,0.074,ALERT,213.51,300.27,59.981,1496627104,"201051344000576","219011344069620",26.68,15.50,0,298.77,302.37,2.0,0.0,0.000,728567.9,728567.9,8536,0,0,0,L,1122011218,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1496627179,2063964.00
06/04/2017 21:45,2,0.029,ALERT,212.16,297.26,59.986,1496627104,"274151322000087","219011344069620",25.35,17.30,0,295.16,299.37,0.0,0.0,0.000,920433.3,920433.3,8621,0,0,0,L,1151911521,0,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1496627180,2063965.00
06/04/2017 22:00,2,0.000,ALERT,213.29,299.67,59.996,1496628003,"201051344000645","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,727507.9,727507.9,8531,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1496628005,2063966.00
06/04/2017 22:00,2,0.000,ALERT,211.93,297.57,59.986,1496628003,"274151322000085","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,943641.0,943641.0,8485,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1496628007,2063967.00
06/04/2017 22:00,2,0.000,ALERT,213.29,299.07,60.002,1496628003,"201051344000633","219011344069620",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,713998.1,713998.1,8562,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1496628009,2063968.00
06/04/2017 22:00,2,0.000,ALERT,212.61,299.37,59.991,1496628003,"201051344000469","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,717163.1,717163.1,8540,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1496628011,2063969.00
06/04/2017 22:00,2,0.000,ALERT,212.61,300.27,59.996,1496628003,"201051344000646","219011344069620",0.00,13.30,0,297.87,305.98,0.0,0.0,0.000,712441.5,712441.5,8544,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1496628012,2063970.00
06/04/2017 22:00,2,0.000,ALERT,211.48,297.57,59.991,1496628003,"274151322000052","219011344069620",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,979803.8,979803.8,8493,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1496628014,2063971.00
06/04/2017 22:00,2,0.000,ALERT,213.06,300.27,59.991,1496628003,"201051344000585","219011344069620",0.00,13.30,0,297.87,305.98,0.0,0.0,0.000,724373.2,724373.2,8543,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1496628016,2063972.00
06/04/2017 22:00,2,0.000,ALERT,212.83,300.57,60.012,1496628003,"201051344001230","219011344069620",0.00,13.30,0,298.77,306.88,0.0,0.0,0.000,717091.2,717091.2,8549,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1496628018,2063973.00
06/04/2017 22:00,2,0.000,ALERT,213.29,301.17,59.991,1496628003,"201051344000582","219011344069620",0.00,13.30,0,299.37,306.88,0.0,0.0,0.000,706706.1,706706.1,8536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1496628020,2063974.00
06/04/2017 22:00,2,0.000,ALERT,212.38,299.97,59.991,1496628003,"201051344000955","219011344069620",0.00,13.30,0,298.47,306.28,0.0,0.0,0.000,725736.8,725736.8,8548,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1496628021,2063975.00
06/04/2017 22:00,2,0.000,ALERT,211.70,296.96,59.996,1496628003,"274151322000094","219011344069620",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,803373.8,803373.8,8719,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628023,2063976.00
06/04/2017 22:00,2,0.000,ALERT,212.61,300.27,60.002,1496628003,"201051344000579","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,735164.1,735164.1,8537,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1496628025,2063977.00
06/04/2017 22:00,2,0.000,ALERT,212.61,300.57,60.002,1496628003,"201051344000890","219011344069620",0.00,13.70,0,298.77,306.88,0.0,0.0,0.000,719720.4,719720.4,8546,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1496628027,2063978.00
06/04/2017 22:00,2,0.000,ALERT,212.83,300.27,60.007,1496628003,"201051344000438","219011344069620",0.00,13.00,0,298.77,305.98,0.0,0.0,0.000,722436.3,722436.3,8540,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1496628029,2063979.00
06/04/2017 22:00,2,0.000,ALERT,213.06,299.67,60.002,1496628003,"201051344000417","219011344069620",0.00,13.30,0,297.87,305.98,0.0,0.0,0.000,665216.3,665216.3,8561,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1496628030,2063980.00
06/04/2017 22:00,2,0.000,ALERT,211.48,298.17,60.034,1496628003,"274151322000083","219011344069620",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,969873.5,969873.5,8497,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1496628032,2063981.00
06/04/2017 22:00,2,0.000,ALERT,212.38,297.87,60.007,1496628003,"274151322000076","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,1034383.9,1034383.9,8490,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1496628034,2063982.00
06/04/2017 22:00,2,0.000,ALERT,212.61,300.57,60.002,1496628003,"201051344000868","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,715616.6,715616.6,8545,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1496628036,2063983.00
06/04/2017 22:00,2,0.000,ALERT,211.48,298.47,60.007,1496628003,"274151322000095","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,1024352.1,1024352.1,8504,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1496628038,2063984.00
06/04/2017 22:00,2,0.000,ALERT,212.38,299.97,60.007,1496628003,"201051344000988","219011344069620",0.00,14.00,0,295.76,301.47,0.0,0.0,0.000,638531.7,638531.7,8556,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1496628039,2063985.00
06/04/2017 22:00,2,0.000,ALERT,212.61,299.37,60.034,1496628003,"201051344001025","219011344069620",0.00,13.00,0,297.87,305.98,0.0,0.0,0.000,721940.5,721940.5,8556,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1496628041,2063986.00
06/04/2017 22:00,2,0.000,ALERT,212.61,299.67,60.002,1496628003,"201051344000458","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,727591.1,727591.1,8527,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1496628043,2063987.00
06/04/2017 22:00,2,0.000,ALERT,213.06,299.67,59.996,1496628003,"201051344000853","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,728297.6,728297.6,8539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1496628045,2063988.00
06/04/2017 22:00,2,0.000,ALERT,213.06,299.97,59.991,1496628003,"201051344000685","219011344069620",0.00,13.00,0,298.17,306.58,0.0,0.0,0.000,722448.9,722448.9,8554,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1496628047,2063989.00
06/04/2017 22:00,2,0.000,ALERT,212.83,299.37,59.996,1496628003,"201051344000917","219011344069620",0.00,14.30,0,297.26,305.68,0.0,0.0,0.000,719066.0,719066.0,8542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1496628048,2063990.00
06/04/2017 22:00,2,0.000,ALERT,213.06,300.27,60.002,1496628003,"201051344001145","219011344069620",0.00,13.00,0,298.47,306.88,0.0,0.0,0.000,727041.0,727041.0,8534,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1496628050,2063991.00
06/04/2017 22:00,2,0.000,ALERT,212.83,299.37,59.949,1496628003,"201051344000651","219011344069620",0.00,12.70,0,297.87,305.08,0.0,0.0,0.000,715561.6,715561.6,8547,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1496628052,2063992.00
06/04/2017 22:00,2,0.000,ALERT,211.48,297.26,59.991,1496628003,"274151322000088","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,929932.5,929932.5,8495,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1496628054,2063993.00
06/04/2017 22:00,2,0.000,ALERT,212.38,296.66,59.991,1496628003,"274151322000068","219011344069620",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,803816.5,803816.5,8737,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628056,2063994.00
06/04/2017 22:00,2,0.000,ALERT,212.38,299.97,59.986,1496628003,"201051344001135","219011344069620",0.00,13.30,0,298.17,305.68,0.0,0.0,0.000,711000.6,711000.6,8535,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1496628058,2063995.00
06/04/2017 22:00,2,0.000,ALERT,212.38,300.57,60.007,1496628003,"201051344000594","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,730179.0,730179.0,8537,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1496628060,2063996.00
06/04/2017 22:00,2,0.000,ALERT,212.83,299.67,59.996,1496628003,"201051344001203","219011344069620",0.00,13.30,0,298.17,307.18,0.0,0.0,0.000,720249.0,720249.0,8565,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1496628061,2063997.00
06/04/2017 22:00,2,0.000,ALERT,211.48,297.87,59.986,1496628003,"274151322000054","219011344069620",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,947402.2,947402.2,8483,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1496628063,2063998.00
