ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 22:00,2,0.000,ALERT,212.83,299.67,59.991,1496628003,"201051344000867","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,714479.3,714479.3,8561,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1496628065,2063999.00
06/04/2017 22:00,2,0.000,ALERT,212.61,299.97,60.018,1496628003,"201051344001093","219011344069620",0.00,14.00,0,298.17,305.98,0.0,0.0,0.000,718893.5,718893.5,8551,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1496628067,2064000.00
06/04/2017 22:00,2,0.000,ALERT,212.38,299.67,59.996,1496628003,"201051344000900","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,735894.4,735894.4,8538,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1496628068,2064001.00
06/04/2017 22:00,2,0.000,ALERT,212.83,299.37,60.002,1496628003,"201051344000648","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,724714.9,724714.9,8534,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1496628070,2064002.00
06/04/2017 22:00,2,0.000,ALERT,212.61,300.27,59.986,1496628003,"201051344000569","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,738244.6,738244.6,8521,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1496628072,2064003.00
06/04/2017 22:00,2,0.000,ALERT,212.61,300.27,60.023,1496628003,"201051344000983","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,728709.0,728709.0,8540,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1496628074,2064004.00
06/04/2017 22:00,2,0.000,ALERT,212.61,299.67,59.996,1496628003,"201051344001158","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,713946.0,713946.0,8544,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1496628076,2064005.00
06/04/2017 22:00,2,0.000,ALERT,212.83,300.27,60.002,1496628003,"201051344000576","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,728567.9,728567.9,8538,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1496628077,2064006.00
06/04/2017 22:00,2,0.000,ALERT,211.70,297.26,59.991,1496628003,"274151322000087","219011344069620",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,920433.3,920433.3,8623,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1496628079,2064007.00
06/04/2017 22:15,2,0.000,ALERT,212.83,299.37,59.981,1496628904,"201051344000645","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,727507.9,727507.9,8533,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496628906,2064008.00
06/04/2017 22:15,2,0.000,ALERT,211.48,296.66,59.975,1496628904,"274151322000085","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,943641.0,943641.0,8487,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628908,2064009.00
06/04/2017 22:15,2,0.000,ALERT,213.06,299.37,59.975,1496628904,"201051344000633","219011344069620",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,713998.1,713998.1,8564,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628909,2064010.00
06/04/2017 22:15,2,0.000,ALERT,212.38,299.37,59.975,1496628904,"201051344000469","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,717163.1,717163.1,8542,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628911,2064011.00
06/04/2017 22:15,2,0.000,ALERT,212.38,299.97,59.986,1496628904,"201051344000646","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,712441.5,712441.5,8546,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628913,2064012.00
06/04/2017 22:15,2,0.000,ALERT,211.03,297.57,60.002,1496628904,"274151322000052","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,979803.8,979803.8,8495,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496628915,2064013.00
06/04/2017 22:15,2,0.000,ALERT,212.61,300.27,59.986,1496628904,"201051344000585","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,724373.2,724373.2,8545,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628917,2064014.00
06/04/2017 22:15,2,0.000,ALERT,212.38,300.27,59.944,1496628904,"201051344001230","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,717091.2,717091.2,8551,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628918,2064015.00
06/04/2017 22:15,2,0.000,ALERT,213.06,300.87,59.981,1496628904,"201051344000582","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,706706.1,706706.1,8538,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496628920,2064016.00
06/04/2017 22:15,2,0.000,ALERT,212.16,300.27,59.991,1496628904,"201051344000955","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,725736.8,725736.8,8550,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628922,2064017.00
06/04/2017 22:15,2,0.000,ALERT,211.48,296.36,59.991,1496628904,"274151322000094","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,803373.8,803373.8,8721,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628924,2064018.00
06/04/2017 22:15,2,0.000,ALERT,212.38,300.27,60.002,1496628904,"201051344000579","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,735164.1,735164.1,8539,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628925,2064019.00
06/04/2017 22:15,2,0.000,ALERT,212.38,300.57,60.002,1496628904,"201051344000890","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,719720.4,719720.4,8548,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628927,2064020.00
06/04/2017 22:15,2,0.000,ALERT,212.61,299.97,59.975,1496628904,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,722436.3,722436.3,8542,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628929,2064021.00
06/04/2017 22:15,2,0.000,ALERT,212.83,299.37,59.996,1496628904,"201051344000417","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,665216.3,665216.3,8563,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628931,2064022.00
06/04/2017 22:15,2,0.000,ALERT,211.25,297.26,59.986,1496628904,"274151322000083","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,969873.5,969873.5,8499,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628933,2064023.00
06/04/2017 22:15,2,0.000,ALERT,211.93,296.96,59.996,1496628904,"274151322000076","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1034383.9,1034383.9,8492,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628934,2064024.00
06/04/2017 22:15,2,0.000,ALERT,212.38,299.97,60.002,1496628904,"201051344000868","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,715616.6,715616.6,8547,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628936,2064025.00
06/04/2017 22:15,2,0.000,ALERT,211.25,298.17,59.991,1496628904,"274151322000095","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,1024352.1,1024352.1,8506,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628938,2064026.00
06/04/2017 22:15,2,0.000,ALERT,212.16,299.37,60.039,1496628904,"201051344000988","219011344069620",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,638531.7,638531.7,8558,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628940,2064027.00
06/04/2017 22:15,2,0.000,ALERT,212.38,299.07,60.002,1496628904,"201051344001025","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,721940.5,721940.5,8558,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628942,2064028.00
06/04/2017 22:15,2,0.000,ALERT,212.16,299.67,59.996,1496628904,"201051344000458","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,727591.1,727591.1,8529,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496628943,2064029.00
06/04/2017 22:15,2,0.000,ALERT,212.83,299.37,59.986,1496628904,"201051344000853","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,728297.6,728297.6,8541,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628945,2064030.00
06/04/2017 22:15,2,0.000,ALERT,212.83,299.97,59.991,1496628904,"201051344000685","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,722448.9,722448.9,8556,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496628947,2064031.00
06/04/2017 22:15,2,0.000,ALERT,212.61,299.37,60.007,1496628904,"201051344000917","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,719066.0,719066.0,8544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628949,2064032.00
06/04/2017 22:15,2,0.000,ALERT,212.83,300.27,59.996,1496628904,"201051344001145","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,727041.0,727041.0,8536,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496628951,2064033.00
06/04/2017 22:15,2,0.000,ALERT,212.61,299.37,59.986,1496628904,"201051344000651","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,715561.6,715561.6,8549,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628953,2064034.00
06/04/2017 22:15,2,0.000,ALERT,211.03,296.66,59.986,1496628904,"274151322000088","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,929932.5,929932.5,8497,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628955,2064035.00
06/04/2017 22:15,2,0.000,ALERT,211.93,296.36,59.975,1496628904,"274151322000068","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,803816.5,803816.5,8739,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628957,2064036.00
06/04/2017 22:15,2,0.000,ALERT,212.16,299.97,59.991,1496628904,"201051344001135","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,711000.6,711000.6,8537,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628958,2064037.00
06/04/2017 22:15,2,0.000,ALERT,211.93,299.97,59.965,1496628904,"201051344000594","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,730179.0,730179.0,8539,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628960,2064038.00
06/04/2017 22:15,2,0.000,ALERT,212.61,299.67,59.991,1496628904,"201051344001203","219011344069620",0.00,13.00,0,297.87,304.18,0.0,0.0,0.000,720249.0,720249.0,8567,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628962,2064039.00
06/04/2017 22:15,2,0.000,ALERT,211.25,297.26,59.986,1496628904,"274151322000054","219011344069620",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,947402.2,947402.2,8485,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628964,2064040.00
06/04/2017 22:15,2,0.000,ALERT,212.38,299.07,59.949,1496628904,"201051344000867","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,714479.3,714479.3,8563,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628965,2064041.00
06/04/2017 22:15,2,0.000,ALERT,212.38,299.67,59.986,1496628904,"201051344001093","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,718893.5,718893.5,8553,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628967,2064042.00
06/04/2017 22:15,2,0.000,ALERT,212.16,299.37,59.986,1496628904,"201051344000900","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,735894.4,735894.4,8540,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628969,2064043.00
06/04/2017 22:15,2,0.000,ALERT,212.38,298.77,60.007,1496628904,"201051344000648","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,724714.9,724714.9,8536,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496628971,2064044.00
06/04/2017 22:15,2,0.000,ALERT,212.16,299.97,60.034,1496628904,"201051344000569","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,738244.6,738244.6,8523,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628973,2064045.00
06/04/2017 22:15,2,0.000,ALERT,212.16,299.67,59.996,1496628904,"201051344000983","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,728709.0,728709.0,8542,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628974,2064046.00
06/04/2017 22:15,2,0.000,ALERT,212.16,299.07,59.986,1496628904,"201051344001158","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,713946.0,713946.0,8546,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628976,2064047.00
06/04/2017 22:15,2,0.000,ALERT,212.61,299.67,60.039,1496628904,"201051344000576","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,728567.9,728567.9,8540,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628978,2064048.00
06/04/2017 22:15,2,0.000,ALERT,211.25,297.26,60.018,1496628904,"274151322000087","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,920433.3,920433.3,8625,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496628980,2064049.00
06/04/2017 22:30,2,0.000,ALERT,213.06,299.97,59.975,1496629803,"201051344000645","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,727507.9,727507.9,8535,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629805,2064050.00
06/04/2017 22:30,2,0.000,ALERT,211.70,297.87,59.986,1496629803,"274151322000085","219011344069620",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,943641.0,943641.0,8489,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496629807,2064051.00
06/04/2017 22:30,2,0.000,ALERT,213.06,299.67,59.959,1496629803,"201051344000633","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,713998.1,713998.1,8566,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629809,2064052.00
06/04/2017 22:30,2,0.000,ALERT,212.61,300.27,60.023,1496629803,"201051344000469","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,717163.1,717163.1,8544,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629811,2064053.00
06/04/2017 22:30,2,0.000,ALERT,212.38,300.27,59.996,1496629803,"201051344000646","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,712441.5,712441.5,8548,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629812,2064054.00
06/04/2017 22:30,2,0.000,ALERT,211.25,297.26,59.991,1496629803,"274151322000052","219011344069620",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,979803.8,979803.8,8497,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629814,2064055.00
06/04/2017 22:30,2,0.000,ALERT,212.61,300.57,60.023,1496629803,"201051344000585","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,724373.2,724373.2,8547,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629816,2064056.00
06/04/2017 22:30,2,0.000,ALERT,212.61,300.57,59.954,1496629803,"201051344001230","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,717091.2,717091.2,8553,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629818,2064057.00
06/04/2017 22:30,2,0.000,ALERT,213.06,301.17,60.007,1496629803,"201051344000582","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,706706.1,706706.1,8540,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629820,2064058.00
06/04/2017 22:30,2,0.000,ALERT,212.38,300.57,59.991,1496629803,"201051344000955","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,725736.8,725736.8,8552,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629821,2064059.00
06/04/2017 22:30,2,0.000,ALERT,211.48,297.26,59.954,1496629803,"274151322000094","219011344069620",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,803373.8,803373.8,8723,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629823,2064060.00
06/04/2017 22:30,2,0.000,ALERT,212.38,300.87,59.996,1496629803,"201051344000579","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,735164.1,735164.1,8541,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629825,2064061.00
06/04/2017 22:30,2,0.000,ALERT,212.61,300.87,60.039,1496629803,"201051344000890","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,719720.4,719720.4,8550,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496629827,2064062.00
06/04/2017 22:30,2,0.000,ALERT,212.83,300.27,60.044,1496629803,"201051344000438","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,722436.3,722436.3,8544,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496629828,2064063.00
06/04/2017 22:30,2,0.000,ALERT,212.83,299.97,60.007,1496629803,"201051344000417","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,665216.3,665216.3,8565,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629830,2064064.00
06/04/2017 22:30,2,0.000,ALERT,211.93,298.47,60.002,1496629803,"274151322000083","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,969873.5,969873.5,8501,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629832,2064065.00
06/04/2017 22:30,2,0.000,ALERT,212.16,297.26,60.018,1496629803,"274151322000076","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1034383.9,1034383.9,8494,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496629834,2064066.00
06/04/2017 22:30,2,0.000,ALERT,212.61,300.57,59.991,1496629803,"201051344000868","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,715616.6,715616.6,8549,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629836,2064067.00
06/04/2017 22:30,2,0.000,ALERT,211.70,298.77,59.996,1496629803,"274151322000095","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1024352.1,1024352.1,8508,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629838,2064068.00
06/04/2017 22:30,2,0.000,ALERT,212.38,299.97,59.981,1496629803,"201051344000988","219011344069620",0.00,12.70,0,295.46,301.17,0.0,0.0,0.000,638531.7,638531.7,8560,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629839,2064069.00
06/04/2017 22:30,2,0.000,ALERT,212.61,299.97,60.002,1496629803,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,721940.5,721940.5,8560,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629841,2064070.00
06/04/2017 22:30,2,0.000,ALERT,212.61,300.27,59.991,1496629803,"201051344000458","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,727591.1,727591.1,8531,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496629843,2064071.00
06/04/2017 22:30,2,0.000,ALERT,213.06,299.97,59.996,1496629803,"201051344000853","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,728297.6,728297.6,8543,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496629845,2064072.00
06/04/2017 22:30,2,0.000,ALERT,213.06,300.87,60.002,1496629803,"201051344000685","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,722448.9,722448.9,8558,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629846,2064073.00
06/04/2017 22:30,2,0.000,ALERT,212.83,300.27,59.991,1496629803,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,719066.0,719066.0,8546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629848,2064074.00
06/04/2017 22:30,2,0.000,ALERT,213.06,300.87,60.002,1496629803,"201051344001145","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,727041.0,727041.0,8538,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629850,2064075.00
06/04/2017 22:30,2,0.000,ALERT,212.83,299.97,59.970,1496629803,"201051344000651","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,715561.6,715561.6,8551,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496629852,2064076.00
06/04/2017 22:30,2,0.000,ALERT,211.48,297.57,59.996,1496629803,"274151322000088","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,929932.5,929932.5,8499,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496629854,2064077.00
06/04/2017 22:30,2,0.000,ALERT,212.38,296.96,59.981,1496629803,"274151322000068","219011344069620",0.00,14.30,0,294.86,298.17,0.0,0.0,0.000,803816.5,803816.5,8741,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629855,2064078.00
06/04/2017 22:30,2,0.000,ALERT,212.38,300.57,60.002,1496629803,"201051344001135","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,711000.6,711000.6,8539,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629857,2064079.00
06/04/2017 22:30,2,0.000,ALERT,212.38,301.17,59.996,1496629803,"201051344000594","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,730179.0,730179.0,8541,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496629859,2064080.00
06/04/2017 22:30,2,0.000,ALERT,212.83,300.27,59.996,1496629803,"201051344001203","219011344069620",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,720249.0,720249.0,8569,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496629861,2064081.00
06/04/2017 22:30,2,0.000,ALERT,211.48,297.57,60.002,1496629803,"274151322000054","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,947402.2,947402.2,8487,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629863,2064082.00
06/04/2017 22:30,2,0.000,ALERT,212.83,300.27,60.034,1496629803,"201051344000867","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,714479.3,714479.3,8565,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629864,2064083.00
06/04/2017 22:30,2,0.000,ALERT,212.83,300.57,60.002,1496629803,"201051344001093","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,718893.5,718893.5,8555,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629866,2064084.00
06/04/2017 22:30,2,0.000,ALERT,212.38,300.27,60.012,1496629803,"201051344000900","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,735894.4,735894.4,8542,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496629868,2064085.00
06/04/2017 22:30,2,0.000,ALERT,212.61,299.67,59.975,1496629803,"201051344000648","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,724714.9,724714.9,8538,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496629870,2064086.00
06/04/2017 22:30,2,0.000,ALERT,212.61,300.57,60.007,1496629803,"201051344000569","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,738244.6,738244.6,8525,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629872,2064087.00
06/04/2017 22:30,2,0.000,ALERT,212.61,300.57,60.018,1496629803,"201051344000983","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,728709.0,728709.0,8544,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496629873,2064088.00
06/04/2017 22:30,2,0.000,ALERT,212.61,299.97,60.012,1496629803,"201051344001158","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,713946.0,713946.0,8548,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629875,2064089.00
06/04/2017 22:30,2,0.000,ALERT,213.06,300.57,60.012,1496629803,"201051344000576","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,728567.9,728567.9,8542,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629877,2064090.00
06/04/2017 22:30,2,0.000,ALERT,211.93,297.26,60.018,1496629803,"274151322000087","219011344069620",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,920433.3,920433.3,8627,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496629879,2064091.00
06/04/2017 22:45,2,0.000,ALERT,213.06,299.97,60.023,1496630703,"201051344000645","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,727507.9,727507.9,8537,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630705,2064092.00
06/04/2017 22:45,2,0.000,ALERT,211.70,297.87,60.012,1496630703,"274151322000085","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,943641.0,943641.0,8491,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630707,2064093.00
06/04/2017 22:45,2,0.000,ALERT,213.06,299.67,60.018,1496630703,"201051344000633","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,713998.1,713998.1,8568,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630709,2064094.00
06/04/2017 22:45,2,0.000,ALERT,212.83,299.97,60.012,1496630703,"201051344000469","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,717163.1,717163.1,8546,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630711,2064095.00
06/04/2017 22:45,2,0.000,ALERT,212.61,300.57,60.018,1496630703,"201051344000646","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,712441.5,712441.5,8550,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630713,2064096.00
06/04/2017 22:45,2,0.000,ALERT,211.48,298.77,60.007,1496630703,"274151322000052","219011344069620",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,979803.8,979803.8,8499,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630715,2064097.00
06/04/2017 22:45,2,0.000,ALERT,213.06,300.87,60.012,1496630703,"201051344000585","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,724373.2,724373.2,8549,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630717,2064098.00
06/04/2017 22:45,2,0.000,ALERT,212.83,300.87,60.018,1496630703,"201051344001230","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,717091.2,717091.2,8555,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630718,2064099.00
06/04/2017 22:45,2,0.000,ALERT,213.51,301.77,60.044,1496630703,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,706706.1,706706.1,8542,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630720,2064100.00
06/04/2017 22:45,2,0.000,ALERT,212.61,300.57,60.012,1496630703,"201051344000955","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,725736.8,725736.8,8554,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630722,2064101.00
06/04/2017 22:45,2,0.000,ALERT,211.48,297.57,60.039,1496630703,"274151322000094","219011344069620",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,803373.8,803373.8,8725,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630724,2064102.00
06/04/2017 22:45,2,0.000,ALERT,212.61,300.87,60.012,1496630703,"201051344000579","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,735164.1,735164.1,8543,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630726,2064103.00
06/04/2017 22:45,2,0.000,ALERT,212.83,301.17,60.012,1496630703,"201051344000890","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,719720.4,719720.4,8552,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630727,2064104.00
06/04/2017 22:45,2,0.000,ALERT,213.06,300.57,60.028,1496630703,"201051344000438","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,722436.3,722436.3,8546,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630729,2064105.00
06/04/2017 22:45,2,0.000,ALERT,213.06,300.27,60.018,1496630703,"201051344000417","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,665216.3,665216.3,8567,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630731,2064106.00
06/04/2017 22:45,2,0.000,ALERT,211.70,298.77,60.012,1496630703,"274151322000083","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,969873.5,969873.5,8503,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630733,2064107.00
06/04/2017 22:45,2,0.000,ALERT,212.16,297.57,60.007,1496630703,"274151322000076","219011344069620",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,1034383.9,1034383.9,8496,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630735,2064108.00
06/04/2017 22:45,2,0.000,ALERT,212.61,300.57,60.012,1496630703,"201051344000868","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,715616.6,715616.6,8551,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630737,2064109.00
06/04/2017 22:45,2,0.000,ALERT,211.70,299.07,60.007,1496630703,"274151322000095","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1024352.1,1024352.1,8510,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630739,2064110.00
06/04/2017 22:45,2,0.000,ALERT,212.38,299.97,60.007,1496630703,"201051344000988","219011344069620",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,638531.7,638531.7,8562,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630741,2064111.00
06/04/2017 22:45,2,0.000,ALERT,212.83,299.97,60.018,1496630703,"201051344001025","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,721940.5,721940.5,8562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630742,2064112.00
06/04/2017 22:45,2,0.000,ALERT,212.61,300.57,60.012,1496630703,"201051344000458","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,727591.1,727591.1,8533,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630744,2064113.00
06/04/2017 22:45,2,0.000,ALERT,213.29,300.27,60.007,1496630703,"201051344000853","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,728297.6,728297.6,8545,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630746,2064114.00
06/04/2017 22:45,2,0.000,ALERT,213.29,300.87,60.018,1496630703,"201051344000685","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,722448.9,722448.9,8560,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630748,2064115.00
06/04/2017 22:45,2,0.000,ALERT,213.29,300.27,60.012,1496630703,"201051344000917","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,719066.0,719066.0,8548,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630750,2064116.00
06/04/2017 22:45,2,0.000,ALERT,213.29,301.17,60.007,1496630703,"201051344001145","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,727041.0,727041.0,8540,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630751,2064117.00
06/04/2017 22:45,2,0.000,ALERT,213.06,300.27,60.007,1496630703,"201051344000651","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,715561.6,715561.6,8553,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630753,2064118.00
06/04/2017 22:45,2,0.000,ALERT,211.25,298.47,60.007,1496630703,"274151322000088","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,929932.5,929932.5,8501,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630755,2064119.00
06/04/2017 22:45,2,0.000,ALERT,212.38,297.26,60.002,1496630703,"274151322000068","219011344069620",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,803816.5,803816.5,8743,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630757,2064120.00
06/04/2017 22:45,2,0.000,ALERT,212.61,300.87,60.018,1496630703,"201051344001135","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,711000.6,711000.6,8541,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630759,2064121.00
06/04/2017 22:45,2,0.000,ALERT,212.38,300.87,60.039,1496630703,"201051344000594","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,730179.0,730179.0,8543,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630760,2064122.00
06/04/2017 22:45,2,0.000,ALERT,213.06,300.57,60.007,1496630703,"201051344001203","219011344069620",0.00,12.30,0,298.77,304.18,0.0,0.0,0.000,720249.0,720249.0,8571,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630762,2064123.00
06/04/2017 22:45,2,0.000,ALERT,211.48,298.47,60.012,1496630703,"274151322000054","219011344069620",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,947402.2,947402.2,8489,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496630764,2064124.00
06/04/2017 22:45,2,0.000,ALERT,212.83,299.97,60.018,1496630703,"201051344000867","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,714479.3,714479.3,8567,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630766,2064125.00
06/04/2017 22:45,2,0.000,ALERT,212.83,300.57,60.018,1496630703,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,718893.5,718893.5,8557,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630768,2064126.00
06/04/2017 22:45,2,0.000,ALERT,212.61,300.57,60.023,1496630703,"201051344000900","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,735894.4,735894.4,8544,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630769,2064127.00
06/04/2017 22:45,2,0.000,ALERT,212.83,299.97,60.012,1496630703,"201051344000648","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,724714.9,724714.9,8540,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630771,2064128.00
06/04/2017 22:45,2,0.000,ALERT,212.61,300.57,59.986,1496630703,"201051344000569","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,738244.6,738244.6,8527,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630773,2064129.00
06/04/2017 22:45,2,0.000,ALERT,212.61,300.57,60.023,1496630703,"201051344000983","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,728709.0,728709.0,8546,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630775,2064130.00
06/04/2017 22:45,2,0.000,ALERT,212.61,299.97,60.023,1496630703,"201051344001158","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,713946.0,713946.0,8550,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630776,2064131.00
06/04/2017 22:45,2,0.000,ALERT,213.06,300.57,60.012,1496630703,"201051344000576","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,728567.9,728567.9,8544,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630778,2064132.00
06/04/2017 22:45,2,0.000,ALERT,211.93,296.96,60.018,1496630703,"274151322000087","219011344069620",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,920433.3,920433.3,8629,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496630780,2064133.00
06/04/2017 23:00,2,0.000,ALERT,213.06,300.27,59.981,1496631603,"201051344000645","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,727507.9,727507.9,8539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631605,2064134.00
06/04/2017 23:00,2,0.000,ALERT,212.16,299.07,60.002,1496631603,"274151322000085","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,943641.0,943641.0,8493,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631607,2064135.00
06/04/2017 23:00,2,0.000,ALERT,213.51,300.57,60.002,1496631603,"201051344000633","219011344069620",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,713998.1,713998.1,8570,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631608,2064136.00
06/04/2017 23:00,2,0.000,ALERT,212.83,300.57,59.996,1496631603,"201051344000469","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,717163.1,717163.1,8548,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631610,2064137.00
06/04/2017 23:00,2,0.000,ALERT,212.61,301.17,60.012,1496631603,"201051344000646","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,712441.5,712441.5,8552,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631612,2064138.00
06/04/2017 23:00,2,0.000,ALERT,211.93,298.47,59.996,1496631603,"274151322000052","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,979803.8,979803.8,8501,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631614,2064139.00
06/04/2017 23:00,2,0.000,ALERT,213.06,301.17,60.012,1496631603,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,724373.2,724373.2,8551,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631616,2064140.00
06/04/2017 23:00,2,0.000,ALERT,212.83,301.17,59.996,1496631603,"201051344001230","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,717091.2,717091.2,8557,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631617,2064141.00
06/04/2017 23:00,2,0.000,ALERT,213.29,301.77,59.991,1496631603,"201051344000582","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,706706.1,706706.1,8544,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496631619,2064142.00
06/04/2017 23:00,2,0.000,ALERT,212.61,300.87,60.002,1496631603,"201051344000955","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,725736.8,725736.8,8556,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496631621,2064143.00
