ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2017 23:00,2,0.000,ALERT,212.16,298.17,60.007,1496631603,"274151322000094","219011344069620",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,803373.8,803373.8,8727,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631623,2064144.00
06/04/2017 23:00,2,0.000,ALERT,212.83,301.47,60.002,1496631603,"201051344000579","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,735164.1,735164.1,8545,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496631624,2064145.00
06/04/2017 23:00,2,0.000,ALERT,212.61,301.47,59.996,1496631603,"201051344000890","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,719720.4,719720.4,8554,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631626,2064146.00
06/04/2017 23:00,2,0.000,ALERT,213.06,300.87,60.002,1496631603,"201051344000438","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,722436.3,722436.3,8548,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496631628,2064147.00
06/04/2017 23:00,2,0.000,ALERT,213.06,300.57,60.002,1496631603,"201051344000417","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,665216.3,665216.3,8569,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631630,2064148.00
06/04/2017 23:00,2,0.000,ALERT,211.93,299.67,60.023,1496631603,"274151322000083","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,969873.5,969873.5,8505,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496631632,2064149.00
06/04/2017 23:00,2,0.000,ALERT,212.83,298.47,60.028,1496631603,"274151322000076","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1034383.9,1034383.9,8498,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631634,2064150.00
06/04/2017 23:00,2,0.000,ALERT,212.61,301.47,60.002,1496631603,"201051344000868","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,715616.6,715616.6,8553,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631636,2064151.00
06/04/2017 23:00,2,0.000,ALERT,211.93,299.97,60.007,1496631603,"274151322000095","219011344069620",0.00,12.70,0,297.87,300.87,0.0,0.0,0.000,1024352.1,1024352.1,8512,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631637,2064152.00
06/04/2017 23:00,2,0.000,ALERT,212.61,300.87,60.002,1496631603,"201051344000988","219011344069620",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,638531.7,638531.7,8564,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631639,2064153.00
06/04/2017 23:00,2,0.000,ALERT,212.61,300.27,60.018,1496631603,"201051344001025","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,721940.5,721940.5,8564,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631641,2064154.00
06/04/2017 23:00,2,0.000,ALERT,212.61,301.17,60.012,1496631603,"201051344000458","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,727591.1,727591.1,8535,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631643,2064155.00
06/04/2017 23:00,2,0.000,ALERT,213.51,300.87,60.012,1496631603,"201051344000853","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,728297.6,728297.6,8547,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631644,2064156.00
06/04/2017 23:00,2,0.000,ALERT,213.06,301.17,60.018,1496631603,"201051344000685","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,722448.9,722448.9,8562,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631646,2064157.00
06/04/2017 23:00,2,0.000,ALERT,213.06,300.57,60.018,1496631603,"201051344000917","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,719066.0,719066.0,8550,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631648,2064158.00
06/04/2017 23:00,2,0.000,ALERT,213.06,301.47,60.012,1496631603,"201051344001145","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,727041.0,727041.0,8542,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631650,2064159.00
06/04/2017 23:00,2,0.000,ALERT,213.06,300.57,60.023,1496631603,"201051344000651","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,715561.6,715561.6,8555,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496631652,2064160.00
06/04/2017 23:00,2,0.000,ALERT,211.70,298.77,60.007,1496631603,"274151322000088","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,929932.5,929932.5,8503,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631654,2064161.00
06/04/2017 23:00,2,0.000,ALERT,212.61,298.17,60.007,1496631603,"274151322000068","219011344069620",0.00,13.70,0,296.06,299.07,0.0,0.0,0.000,803816.5,803816.5,8745,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631656,2064162.00
06/04/2017 23:00,2,0.000,ALERT,212.61,301.17,60.018,1496631603,"201051344001135","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,711000.6,711000.6,8543,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631658,2064163.00
06/04/2017 23:00,2,0.000,ALERT,212.61,301.77,59.986,1496631603,"201051344000594","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,730179.0,730179.0,8545,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631659,2064164.00
06/04/2017 23:00,2,0.000,ALERT,213.06,300.87,60.012,1496631603,"201051344001203","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,720249.0,720249.0,8573,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496631661,2064165.00
06/04/2017 23:00,2,0.000,ALERT,211.93,298.77,59.981,1496631603,"274151322000054","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,947402.2,947402.2,8491,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631663,2064166.00
06/04/2017 23:00,2,0.000,ALERT,213.06,300.87,60.002,1496631603,"201051344000867","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,714479.3,714479.3,8569,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631665,2064167.00
06/04/2017 23:00,2,0.000,ALERT,212.83,301.17,60.007,1496631603,"201051344001093","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,718893.5,718893.5,8559,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631667,2064168.00
06/04/2017 23:00,2,0.000,ALERT,212.61,300.87,60.007,1496631603,"201051344000900","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,735894.4,735894.4,8546,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496631668,2064169.00
06/04/2017 23:00,2,0.000,ALERT,212.83,300.27,60.007,1496631603,"201051344000648","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,724714.9,724714.9,8542,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496631670,2064170.00
06/04/2017 23:00,2,0.000,ALERT,212.61,301.47,60.007,1496631603,"201051344000569","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,738244.6,738244.6,8529,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496631672,2064171.00
06/04/2017 23:00,2,0.000,ALERT,212.83,301.17,60.007,1496631603,"201051344000983","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,728709.0,728709.0,8548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631674,2064172.00
06/04/2017 23:00,2,0.000,ALERT,212.83,300.57,60.002,1496631603,"201051344001158","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,713946.0,713946.0,8552,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631676,2064173.00
06/04/2017 23:00,2,0.000,ALERT,213.29,301.47,60.012,1496631603,"201051344000576","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,728567.9,728567.9,8546,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496631677,2064174.00
06/04/2017 23:00,2,0.000,ALERT,212.16,298.77,59.996,1496631603,"274151322000087","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,920433.3,920433.3,8631,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496631679,2064175.00
06/04/2017 23:15,2,0.000,ALERT,213.29,300.57,59.933,1496632503,"201051344000645","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,727507.9,727507.9,8541,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632506,2064176.00
06/04/2017 23:15,2,0.000,ALERT,212.16,298.17,59.986,1496632503,"274151322000085","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,943641.0,943641.0,8495,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632508,2064177.00
06/04/2017 23:15,2,0.000,ALERT,213.29,299.97,59.970,1496632503,"201051344000633","219011344069620",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,713998.1,713998.1,8572,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632509,2064178.00
06/04/2017 23:15,2,0.000,ALERT,212.83,300.27,59.970,1496632503,"201051344000469","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,717163.1,717163.1,8550,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632511,2064179.00
06/04/2017 23:15,2,0.000,ALERT,212.38,300.57,60.012,1496632503,"201051344000646","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,712441.5,712441.5,8554,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496632513,2064180.00
06/04/2017 23:15,2,0.000,ALERT,211.70,299.07,60.007,1496632503,"274151322000052","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,979803.8,979803.8,8503,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496632515,2064181.00
06/04/2017 23:15,2,0.000,ALERT,212.83,300.87,59.944,1496632503,"201051344000585","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,724373.2,724373.2,8553,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632517,2064182.00
06/04/2017 23:15,2,0.000,ALERT,212.83,301.17,60.023,1496632503,"201051344001230","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,717091.2,717091.2,8559,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632519,2064183.00
06/04/2017 23:15,2,0.000,ALERT,213.29,301.77,59.975,1496632503,"201051344000582","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,706706.1,706706.1,8546,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632520,2064184.00
06/04/2017 23:15,2,0.000,ALERT,212.38,300.87,59.965,1496632503,"201051344000955","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,725736.8,725736.8,8558,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632522,2064185.00
06/04/2017 23:15,2,0.000,ALERT,211.93,297.87,59.949,1496632503,"274151322000094","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,803373.8,803373.8,8729,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632524,2064186.00
06/04/2017 23:15,2,0.000,ALERT,212.83,301.17,59.965,1496632503,"201051344000579","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,735164.1,735164.1,8547,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496632526,2064187.00
06/04/2017 23:15,2,0.000,ALERT,212.61,301.47,59.965,1496632503,"201051344000890","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,719720.4,719720.4,8556,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632528,2064188.00
06/04/2017 23:15,2,0.000,ALERT,212.83,300.87,59.986,1496632503,"201051344000438","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,722436.3,722436.3,8550,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632529,2064189.00
06/04/2017 23:15,2,0.000,ALERT,213.06,300.57,59.949,1496632503,"201051344000417","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,665216.3,665216.3,8571,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632531,2064190.00
06/04/2017 23:15,2,0.000,ALERT,211.93,298.47,59.959,1496632503,"274151322000083","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,969873.5,969873.5,8507,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632533,2064191.00
06/04/2017 23:15,2,0.000,ALERT,212.61,298.17,59.970,1496632503,"274151322000076","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1034383.9,1034383.9,8500,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632535,2064192.00
06/04/2017 23:15,2,0.000,ALERT,212.61,300.87,59.970,1496632503,"201051344000868","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,715616.6,715616.6,8555,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632536,2064193.00
06/04/2017 23:15,2,0.000,ALERT,212.16,299.37,59.965,1496632503,"274151322000095","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,1024352.1,1024352.1,8514,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632538,2064194.00
06/04/2017 23:15,2,0.000,ALERT,212.61,300.57,59.975,1496632503,"201051344000988","219011344069620",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,638531.7,638531.7,8566,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496632540,2064195.00
06/04/2017 23:15,2,0.000,ALERT,212.61,300.27,59.986,1496632503,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,721940.5,721940.5,8566,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632542,2064196.00
06/04/2017 23:15,2,0.000,ALERT,212.61,300.87,59.970,1496632503,"201051344000458","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,727591.1,727591.1,8537,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632544,2064197.00
06/04/2017 23:15,2,0.000,ALERT,213.29,300.57,59.981,1496632503,"201051344000853","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,728297.6,728297.6,8549,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632546,2064198.00
06/04/2017 23:15,2,0.000,ALERT,213.29,301.17,59.981,1496632503,"201051344000685","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,722448.9,722448.9,8564,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632547,2064199.00
06/04/2017 23:15,2,0.000,ALERT,212.83,300.57,59.991,1496632503,"201051344000917","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,719066.0,719066.0,8552,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632549,2064200.00
06/04/2017 23:15,2,0.000,ALERT,213.06,301.17,59.981,1496632503,"201051344001145","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,727041.0,727041.0,8544,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632551,2064201.00
06/04/2017 23:15,2,0.000,ALERT,212.83,300.27,59.981,1496632503,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,715561.6,715561.6,8557,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632553,2064202.00
06/04/2017 23:15,2,0.000,ALERT,211.70,298.77,59.981,1496632503,"274151322000088","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,929932.5,929932.5,8505,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632555,2064203.00
06/04/2017 23:15,2,0.000,ALERT,212.83,297.87,59.981,1496632503,"274151322000068","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,803816.5,803816.5,8747,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496632556,2064204.00
06/04/2017 23:15,2,0.000,ALERT,212.61,300.87,59.986,1496632503,"201051344001135","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,711000.6,711000.6,8545,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632558,2064205.00
06/04/2017 23:15,2,0.000,ALERT,212.38,301.47,59.944,1496632503,"201051344000594","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,730179.0,730179.0,8547,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496632560,2064206.00
06/04/2017 23:15,2,0.000,ALERT,213.06,300.87,59.996,1496632503,"201051344001203","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,720249.0,720249.0,8575,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496632562,2064207.00
06/04/2017 23:15,2,0.000,ALERT,211.93,298.77,59.970,1496632503,"274151322000054","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,947402.2,947402.2,8493,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632564,2064208.00
06/04/2017 23:15,2,0.000,ALERT,213.06,300.87,59.986,1496632503,"201051344000867","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,714479.3,714479.3,8571,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632566,2064209.00
06/04/2017 23:15,2,0.000,ALERT,212.83,300.87,59.986,1496632503,"201051344001093","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,718893.5,718893.5,8561,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632567,2064210.00
06/04/2017 23:15,2,0.000,ALERT,212.83,301.17,59.981,1496632503,"201051344000900","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,735894.4,735894.4,8548,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632569,2064211.00
06/04/2017 23:15,2,0.000,ALERT,213.06,300.57,60.002,1496632503,"201051344000648","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,724714.9,724714.9,8544,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632571,2064212.00
06/04/2017 23:15,2,0.000,ALERT,213.06,301.47,60.007,1496632503,"201051344000569","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,738244.6,738244.6,8531,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632573,2064213.00
06/04/2017 23:15,2,0.000,ALERT,212.83,301.17,59.991,1496632503,"201051344000983","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,728709.0,728709.0,8550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632575,2064214.00
06/04/2017 23:15,2,0.000,ALERT,213.06,300.87,59.986,1496632503,"201051344001158","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,713946.0,713946.0,8554,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632577,2064215.00
06/04/2017 23:15,2,0.000,ALERT,213.29,301.47,59.981,1496632503,"201051344000576","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,728567.9,728567.9,8548,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632578,2064216.00
06/04/2017 23:15,2,0.000,ALERT,212.16,298.17,59.986,1496632503,"274151322000087","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,920433.3,920433.3,8633,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496632580,2064217.00
06/04/2017 23:30,2,0.000,ALERT,213.51,301.17,59.991,1496633403,"201051344000645","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,727507.9,727507.9,8543,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496633405,2064218.00
06/04/2017 23:30,2,0.000,ALERT,212.38,299.67,59.986,1496633403,"274151322000085","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,943641.0,943641.0,8497,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633407,2064219.00
06/04/2017 23:30,2,0.000,ALERT,213.51,301.17,60.002,1496633403,"201051344000633","219011344069620",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,713998.1,713998.1,8574,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496633409,2064220.00
06/04/2017 23:30,2,0.000,ALERT,213.06,301.47,60.002,1496633403,"201051344000469","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,717163.1,717163.1,8552,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633410,2064221.00
06/04/2017 23:30,2,0.000,ALERT,213.06,301.77,59.996,1496633403,"201051344000646","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,712441.5,712441.5,8556,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633412,2064222.00
06/04/2017 23:30,2,0.000,ALERT,211.93,298.77,59.986,1496633403,"274151322000052","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,979803.8,979803.8,8505,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633414,2064223.00
06/04/2017 23:30,2,0.000,ALERT,213.51,302.07,60.028,1496633403,"201051344000585","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,724373.2,724373.2,8555,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633416,2064224.00
06/04/2017 23:30,2,0.000,ALERT,213.51,302.37,59.986,1496633403,"201051344001230","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,717091.2,717091.2,8561,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633418,2064225.00
06/04/2017 23:30,2,0.000,ALERT,213.96,302.98,60.002,1496633403,"201051344000582","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,706706.1,706706.1,8548,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633419,2064226.00
06/04/2017 23:30,2,0.000,ALERT,213.06,302.07,60.028,1496633403,"201051344000955","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,725736.8,725736.8,8560,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633421,2064227.00
06/04/2017 23:30,2,0.000,ALERT,212.38,298.77,59.991,1496633403,"274151322000094","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,803373.8,803373.8,8731,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496633423,2064228.00
06/04/2017 23:30,2,0.000,ALERT,213.06,302.07,60.007,1496633403,"201051344000579","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,735164.1,735164.1,8549,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633425,2064229.00
06/04/2017 23:30,2,0.000,ALERT,213.29,302.37,60.002,1496633403,"201051344000890","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,719720.4,719720.4,8558,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633426,2064230.00
06/04/2017 23:30,2,0.000,ALERT,213.51,301.77,59.991,1496633403,"201051344000438","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,722436.3,722436.3,8552,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633428,2064231.00
06/04/2017 23:30,2,0.000,ALERT,213.74,301.47,60.007,1496633403,"201051344000417","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,665216.3,665216.3,8573,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496633430,2064232.00
06/04/2017 23:30,2,0.000,ALERT,212.38,299.67,60.012,1496633403,"274151322000083","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,969873.5,969873.5,8509,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633432,2064233.00
06/04/2017 23:30,2,0.000,ALERT,213.06,299.67,60.002,1496633403,"274151322000076","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1034383.9,1034383.9,8502,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633434,2064234.00
06/04/2017 23:30,2,0.000,ALERT,212.83,301.77,60.002,1496633403,"201051344000868","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,715616.6,715616.6,8557,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633436,2064235.00
06/04/2017 23:30,2,0.000,ALERT,212.16,300.87,60.002,1496633403,"274151322000095","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1024352.1,1024352.1,8516,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496633438,2064236.00
06/04/2017 23:30,2,0.000,ALERT,212.83,301.47,60.002,1496633403,"201051344000988","219011344069620",0.00,12.30,0,296.36,302.68,0.0,0.0,0.000,638531.7,638531.7,8568,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633440,2064237.00
06/04/2017 23:30,2,0.000,ALERT,213.29,301.17,60.002,1496633403,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,721940.5,721940.5,8568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633441,2064238.00
06/04/2017 23:30,2,0.000,ALERT,212.83,301.47,59.959,1496633403,"201051344000458","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,727591.1,727591.1,8539,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496633443,2064239.00
06/04/2017 23:30,2,0.000,ALERT,213.51,301.17,60.002,1496633403,"201051344000853","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,728297.6,728297.6,8551,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633445,2064240.00
06/04/2017 23:30,2,0.000,ALERT,213.74,302.07,59.965,1496633403,"201051344000685","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,722448.9,722448.9,8566,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633447,2064241.00
06/04/2017 23:30,2,0.000,ALERT,213.51,301.47,59.996,1496633403,"201051344000917","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,719066.0,719066.0,8554,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633449,2064242.00
06/04/2017 23:30,2,0.000,ALERT,213.74,302.37,60.023,1496633403,"201051344001145","219011344069620",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,727041.0,727041.0,8546,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633450,2064243.00
06/04/2017 23:30,2,0.000,ALERT,213.51,301.17,60.002,1496633403,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,715561.6,715561.6,8559,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633452,2064244.00
06/04/2017 23:30,2,0.000,ALERT,211.93,299.07,60.007,1496633403,"274151322000088","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,929932.5,929932.5,8507,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633454,2064245.00
06/04/2017 23:30,2,0.000,ALERT,212.83,299.07,60.012,1496633403,"274151322000068","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,803816.5,803816.5,8749,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633456,2064246.00
06/04/2017 23:30,2,0.000,ALERT,213.06,302.07,60.002,1496633403,"201051344001135","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,711000.6,711000.6,8547,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633457,2064247.00
06/04/2017 23:30,2,0.000,ALERT,212.83,302.07,60.012,1496633403,"201051344000594","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,730179.0,730179.0,8549,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633459,2064248.00
06/04/2017 23:30,2,0.000,ALERT,213.51,301.77,60.012,1496633403,"201051344001203","219011344069620",0.00,12.00,0,298.77,305.08,0.0,0.0,0.000,720249.0,720249.0,8577,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633461,2064249.00
06/04/2017 23:30,2,0.000,ALERT,212.16,299.67,60.002,1496633403,"274151322000054","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,947402.2,947402.2,8495,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496633463,2064250.00
06/04/2017 23:30,2,0.000,ALERT,213.29,301.17,60.012,1496633403,"201051344000867","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,714479.3,714479.3,8573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633465,2064251.00
06/04/2017 23:30,2,0.000,ALERT,213.51,302.07,60.018,1496633403,"201051344001093","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,718893.5,718893.5,8563,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633466,2064252.00
06/04/2017 23:30,2,0.000,ALERT,212.83,301.47,59.965,1496633403,"201051344000900","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,735894.4,735894.4,8550,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496633468,2064253.00
06/04/2017 23:30,2,0.000,ALERT,213.29,301.17,60.018,1496633403,"201051344000648","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,724714.9,724714.9,8546,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633470,2064254.00
06/04/2017 23:30,2,0.000,ALERT,213.06,302.07,60.012,1496633403,"201051344000569","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,738244.6,738244.6,8533,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496633472,2064255.00
06/04/2017 23:30,2,0.000,ALERT,213.06,301.77,60.007,1496633403,"201051344000983","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,728709.0,728709.0,8552,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496633474,2064256.00
06/04/2017 23:30,2,0.000,ALERT,213.06,301.47,60.018,1496633403,"201051344001158","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,713946.0,713946.0,8556,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633475,2064257.00
06/04/2017 23:30,2,0.000,ALERT,213.51,302.07,60.002,1496633403,"201051344000576","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,728567.9,728567.9,8550,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633477,2064258.00
06/04/2017 23:30,2,0.000,ALERT,212.38,299.07,60.007,1496633403,"274151322000087","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,920433.3,920433.3,8635,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496633479,2064259.00
06/04/2017 23:45,2,0.000,ALERT,213.51,301.77,59.954,1496634303,"201051344000645","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,727507.9,727507.9,8545,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634305,2064260.00
06/04/2017 23:45,2,0.000,ALERT,212.61,299.67,60.028,1496634303,"274151322000085","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,943641.0,943641.0,8499,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634307,2064261.00
06/04/2017 23:45,2,0.000,ALERT,213.74,301.77,59.986,1496634303,"201051344000633","219011344069620",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,713998.1,713998.1,8576,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634309,2064262.00
06/04/2017 23:45,2,0.000,ALERT,213.29,301.47,59.975,1496634303,"201051344000469","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,717163.1,717163.1,8554,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634311,2064263.00
06/04/2017 23:45,2,0.000,ALERT,213.29,302.07,60.002,1496634303,"201051344000646","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,712441.5,712441.5,8558,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634313,2064264.00
06/04/2017 23:45,2,0.000,ALERT,212.38,300.57,59.981,1496634303,"274151322000052","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,979803.8,979803.8,8507,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634314,2064265.00
06/04/2017 23:45,2,0.000,ALERT,213.74,302.37,59.949,1496634303,"201051344000585","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,724373.2,724373.2,8557,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634316,2064266.00
06/04/2017 23:45,2,0.000,ALERT,213.51,302.37,59.986,1496634303,"201051344001230","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,717091.2,717091.2,8563,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634318,2064267.00
06/04/2017 23:45,2,0.000,ALERT,213.96,302.98,59.986,1496634303,"201051344000582","219011344069620",0.00,12.00,0,301.17,304.18,0.0,0.0,0.000,706706.1,706706.1,8550,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634320,2064268.00
06/04/2017 23:45,2,0.000,ALERT,213.06,302.37,59.986,1496634303,"201051344000955","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,725736.8,725736.8,8562,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634321,2064269.00
06/04/2017 23:45,2,0.000,ALERT,212.61,299.67,59.986,1496634303,"274151322000094","219011344069620",0.00,12.70,0,297.87,300.87,0.0,0.0,0.000,803373.8,803373.8,8733,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634323,2064270.00
06/04/2017 23:45,2,0.000,ALERT,213.29,302.68,59.970,1496634303,"201051344000579","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,735164.1,735164.1,8551,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634325,2064271.00
06/04/2017 23:45,2,0.000,ALERT,213.29,302.68,60.002,1496634303,"201051344000890","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,719720.4,719720.4,8560,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634327,2064272.00
06/04/2017 23:45,2,0.000,ALERT,213.74,302.37,60.002,1496634303,"201051344000438","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,722436.3,722436.3,8554,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634329,2064273.00
06/04/2017 23:45,2,0.000,ALERT,213.74,301.47,59.996,1496634303,"201051344000417","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,665216.3,665216.3,8575,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634330,2064274.00
06/04/2017 23:45,2,0.000,ALERT,212.61,300.87,59.981,1496634303,"274151322000083","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,969873.5,969873.5,8511,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634332,2064275.00
06/04/2017 23:45,2,0.000,ALERT,213.06,300.57,59.996,1496634303,"274151322000076","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1034383.9,1034383.9,8504,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634334,2064276.00
06/04/2017 23:45,2,0.000,ALERT,213.29,302.68,59.991,1496634303,"201051344000868","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,715616.6,715616.6,8559,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634336,2064277.00
06/04/2017 23:45,2,0.000,ALERT,212.38,301.17,59.986,1496634303,"274151322000095","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,1024352.1,1024352.1,8518,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634338,2064278.00
06/04/2017 23:45,2,0.000,ALERT,213.06,301.77,59.996,1496634303,"201051344000988","219011344069620",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,638531.7,638531.7,8570,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634339,2064279.00
06/04/2017 23:45,2,0.000,ALERT,213.51,301.47,60.007,1496634303,"201051344001025","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,721940.5,721940.5,8570,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634341,2064280.00
06/04/2017 23:45,2,0.000,ALERT,213.06,302.07,59.996,1496634303,"201051344000458","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,727591.1,727591.1,8541,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634343,2064281.00
06/04/2017 23:45,2,0.000,ALERT,213.96,301.77,60.012,1496634303,"201051344000853","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,728297.6,728297.6,8553,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634345,2064282.00
06/04/2017 23:45,2,0.000,ALERT,213.96,302.37,60.002,1496634303,"201051344000685","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,722448.9,722448.9,8568,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634347,2064283.00
06/04/2017 23:45,2,0.000,ALERT,213.74,301.77,59.965,1496634303,"201051344000917","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,719066.0,719066.0,8556,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634349,2064284.00
06/04/2017 23:45,2,0.000,ALERT,213.96,302.68,60.002,1496634303,"201051344001145","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,727041.0,727041.0,8548,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634351,2064285.00
06/04/2017 23:45,2,0.000,ALERT,213.74,301.47,59.996,1496634303,"201051344000651","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,715561.6,715561.6,8561,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634352,2064286.00
06/04/2017 23:45,2,0.000,ALERT,212.38,299.97,59.965,1496634303,"274151322000088","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,929932.5,929932.5,8509,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634354,2064287.00
06/04/2017 23:45,2,0.000,ALERT,213.29,299.37,59.991,1496634303,"274151322000068","219011344069620",0.00,13.70,0,297.87,300.57,0.0,0.0,0.000,803816.5,803816.5,8751,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634356,2064288.00
06/04/2017 23:45,2,0.000,ALERT,213.29,302.07,60.023,1496634303,"201051344001135","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,711000.6,711000.6,8549,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634358,2064289.00
06/04/2017 23:45,2,0.000,ALERT,213.06,302.98,59.959,1496634303,"201051344000594","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,730179.0,730179.0,8551,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634359,2064290.00
06/04/2017 23:45,2,0.000,ALERT,213.74,302.07,59.991,1496634303,"201051344001203","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,720249.0,720249.0,8579,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634361,2064291.00
06/04/2017 23:45,2,0.000,ALERT,212.38,300.57,59.970,1496634303,"274151322000054","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,947402.2,947402.2,8497,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634363,2064292.00
06/04/2017 23:45,2,0.000,ALERT,213.51,301.47,59.959,1496634303,"201051344000867","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,714479.3,714479.3,8575,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634365,2064293.00
06/04/2017 23:45,2,0.000,ALERT,213.51,302.07,60.002,1496634303,"201051344001093","219011344069620",0.00,12.70,0,300.27,303.28,0.0,0.0,0.000,718893.5,718893.5,8565,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634367,2064294.00
06/04/2017 23:45,2,0.000,ALERT,213.06,301.77,59.996,1496634303,"201051344000900","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,735894.4,735894.4,8552,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634368,2064295.00
06/04/2017 23:45,2,0.000,ALERT,213.29,301.17,60.002,1496634303,"201051344000648","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,724714.9,724714.9,8548,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634370,2064296.00
06/04/2017 23:45,2,0.000,ALERT,213.29,302.68,60.002,1496634303,"201051344000569","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,738244.6,738244.6,8535,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634372,2064297.00
06/04/2017 23:45,2,0.000,ALERT,213.06,302.07,59.970,1496634303,"201051344000983","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,728709.0,728709.0,8554,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634374,2064298.00
06/04/2017 23:45,2,0.000,ALERT,213.29,301.77,60.007,1496634303,"201051344001158","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,713946.0,713946.0,8558,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634375,2064299.00
06/04/2017 23:45,2,0.000,ALERT,213.74,302.68,59.996,1496634303,"201051344000576","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,728567.9,728567.9,8552,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496634377,2064300.00
06/04/2017 23:45,2,0.000,ALERT,212.83,299.97,59.996,1496634303,"274151322000087","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,920433.3,920433.3,8637,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496634379,2064301.00
